ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2015 00:00,2,0.000,ALERT,211.48,294.86,59.991,1436846404,"201051344000955","174011321042388",0.00,19.80,0,290.95,296.36,0.0,0.0,0.000,178135.8,178135.8,6342,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436846480,236238.00
07/14/2015 00:00,2,0.000,ALERT,213.06,295.76,59.991,1436846404,"274151322000095","174011321042388",0.00,20.30,0,292.46,297.26,0.0,0.0,0.000,477578.9,477578.9,7247,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436846482,236239.00
07/14/2015 00:00,2,0.000,ALERT,211.70,295.46,59.991,1436846404,"201051344000868","174011321042388",0.00,19.50,0,291.55,297.26,0.0,0.0,0.000,164547.6,164547.6,6347,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436846483,236240.00
07/14/2015 00:00,2,0.000,ALERT,212.38,294.86,60.012,1436846404,"201051344000853","174011321042388",0.00,19.30,0,291.25,296.66,0.0,0.0,0.000,170856.5,170856.5,6345,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436846485,236241.00
07/14/2015 00:00,2,0.000,ALERT,212.38,295.76,59.991,1436846404,"201051344000582","174011321042388",0.00,19.30,0,291.85,296.96,0.0,0.0,0.000,170863.2,170863.2,6331,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436846487,236242.00
07/14/2015 00:00,2,0.000,ALERT,211.70,294.26,59.949,1436846404,"201051344000469","174011321042388",0.00,18.70,0,290.05,295.46,0.0,0.0,0.000,166123.0,166123.0,6344,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436846489,236243.00
07/14/2015 00:00,2,0.000,ALERT,211.48,294.56,59.981,1436846404,"201051344000988","174011321042388",0.00,19.50,0,288.85,295.76,0.0,0.0,0.000,165608.2,165608.2,6340,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436846491,236244.00
07/14/2015 00:00,2,0.000,ALERT,211.70,294.56,59.986,1436846404,"201051344001158","174011321042388",0.00,19.00,0,290.35,295.46,0.0,0.0,0.000,171612.3,171612.3,6338,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436846492,236245.00
07/14/2015 00:00,2,0.000,ALERT,211.70,294.26,59.970,1436846404,"201051344001025","174011321042388",0.00,19.00,0,290.65,296.96,0.0,0.0,0.000,175271.0,175271.0,6329,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436846494,236246.00
07/14/2015 00:00,2,0.000,ALERT,211.70,295.46,59.959,1436846404,"201051344000569","174011321042388",0.00,19.50,0,291.55,297.26,0.0,0.0,0.000,178717.8,178717.8,6345,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436846496,236247.00
07/14/2015 00:00,2,0.000,ALERT,213.29,294.56,59.981,1436846404,"274151322000094","174011321042388",0.00,20.30,0,290.95,295.76,0.0,0.0,0.000,361252.6,361252.6,7730,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436846498,236248.00
07/14/2015 00:00,2,0.000,ALERT,211.70,294.86,59.975,1436846404,"201051344000458","174011321042388",0.00,20.00,0,291.25,297.26,0.0,0.0,0.000,174505.8,174505.8,6340,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436846500,236249.00
07/14/2015 00:00,2,0.000,ALERT,213.29,294.26,59.981,1436846404,"274151322000087","174011321042388",0.00,22.80,0,290.65,296.06,0.0,0.0,0.000,432160.6,432160.6,7215,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436846502,236250.00
07/14/2015 00:00,2,0.000,ALERT,212.83,295.76,59.975,1436846404,"274151322000052","174011321042388",0.00,21.00,0,290.95,296.96,0.0,0.0,0.000,462081.7,462081.7,7617,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436846504,236251.00
07/14/2015 00:00,2,0.000,ALERT,212.16,295.46,60.007,1436846404,"201051344001145","174011321042388",0.00,19.30,0,291.85,297.57,0.0,0.0,0.000,179648.6,179648.6,6350,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436846506,236252.00
07/14/2015 00:00,2,0.000,ALERT,212.16,294.86,59.996,1436846404,"201051344000685","174011321042388",0.00,19.50,0,290.95,296.36,0.0,0.0,0.000,178620.2,178620.2,6352,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436846508,236253.00
07/14/2015 00:00,2,0.000,ALERT,212.83,294.86,59.970,1436846404,"274151322000088","174011321042388",0.00,20.70,0,291.25,296.66,0.0,0.0,0.000,442884.4,442884.4,7228,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436846509,236254.00
07/14/2015 00:00,2,0.000,ALERT,211.93,295.16,59.965,1436846404,"201051344000438","174011321042388",0.00,19.30,0,291.25,296.96,0.0,0.0,0.000,178725.8,178725.8,6332,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436846511,236255.00
07/14/2015 00:00,2,0.000,ALERT,211.48,294.86,59.970,1436846404,"201051344001135","174011321042388",0.00,19.50,0,291.55,296.96,0.0,0.0,0.000,170089.9,170089.9,6315,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436846513,236256.00
07/14/2015 00:00,2,0.000,ALERT,211.93,294.26,59.970,1436846404,"201051344000417","174011321042388",0.00,19.80,0,290.65,295.76,0.0,0.0,0.000,174275.9,174275.9,6333,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436846515,236257.00
07/14/2015 00:00,2,0.000,ALERT,211.48,295.16,59.959,1436846404,"201051344000594","174011321042388",0.00,19.80,0,290.65,296.36,0.0,0.0,0.000,174952.6,174952.6,6339,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436846517,236258.00
07/14/2015 00:00,2,0.000,ALERT,213.06,295.76,59.954,1436846404,"274151322000083","174011321042388",0.00,20.70,0,291.55,296.96,0.0,0.0,0.000,458171.3,458171.3,7639,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436846518,236259.00
07/14/2015 00:00,2,0.000,ALERT,212.16,295.16,59.965,1436846404,"201051344000585","174011321042388",0.00,19.80,0,290.65,296.36,0.0,0.0,0.000,174049.8,174049.8,6332,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436846520,236260.00
07/14/2015 00:00,2,0.000,ALERT,212.83,295.46,59.928,1436846404,"274151322000054","174011321042388",0.00,21.00,0,290.95,296.96,0.0,0.0,0.000,453195.1,453195.1,7217,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436846522,236261.00
07/14/2015 00:00,2,0.000,ALERT,211.93,294.86,59.959,1436846404,"201051344001203","174011321042388",0.00,19.50,0,291.25,298.17,0.0,0.0,0.000,175168.5,175168.5,6334,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436846524,236262.00
07/14/2015 00:00,2,0.000,ALERT,211.48,294.56,59.996,1436846404,"201051344000646","174011321042388",0.00,19.50,0,290.65,296.06,0.0,0.0,0.000,172186.4,172186.4,6327,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436846525,236263.00
07/14/2015 00:00,2,0.000,ALERT,213.96,294.26,59.970,1436846404,"274151322000068","174011321042388",0.00,21.30,0,290.65,295.76,0.0,0.0,0.000,360375.4,360375.4,7338,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436846527,236264.00
07/14/2015 00:00,2,0.000,ALERT,213.74,294.56,59.970,1436846404,"274151322000076","174011321042388",0.00,20.70,0,291.25,296.66,0.0,0.0,0.000,483467.4,483467.4,7617,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436846529,236265.00
07/14/2015 00:00,2,0.000,ALERT,211.93,295.46,59.938,1436846404,"201051344000890","174011321042388",0.00,20.00,0,291.85,297.57,0.0,0.0,0.000,176551.6,176551.6,6336,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436846531,236266.00
07/14/2015 00:00,2,0.000,ALERT,211.70,294.56,59.965,1436846404,"201051344000900","174011321042388",0.00,19.30,0,290.65,295.76,0.0,0.0,0.000,176950.5,176950.5,6350,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436846533,236267.00
07/14/2015 00:00,2,0.000,ALERT,212.38,293.96,59.959,1436846404,"201051344000633","174011321042388",0.00,19.30,0,289.15,295.46,0.0,0.0,0.000,166428.3,166428.3,6353,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436846535,236268.00
07/14/2015 00:00,2,0.000,ALERT,211.93,294.86,59.938,1436846404,"201051344000983","174011321042388",0.00,19.50,0,291.55,296.96,0.0,0.0,0.000,173915.7,173915.7,6350,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436846537,236269.00
07/14/2015 00:00,2,0.000,ALERT,211.93,294.26,59.965,1436846404,"201051344000917","174011321042388",0.00,20.00,0,290.05,295.76,0.0,0.0,0.000,177024.3,177024.3,6353,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436846539,236270.00
07/14/2015 00:00,2,0.000,ALERT,211.93,293.96,59.965,1436846404,"201051344000648","174011321042388",0.00,19.00,0,290.65,296.66,0.0,0.0,0.000,172717.1,172717.1,6348,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436846540,236271.00
07/14/2015 00:00,2,0.000,ALERT,211.70,294.56,59.959,1436846404,"201051344001093","174011321042388",0.00,20.00,0,290.95,296.36,0.0,0.0,0.000,175218.5,175218.5,6337,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436846542,236272.00
07/14/2015 00:00,2,0.000,ALERT,212.16,293.96,59.959,1436846404,"201051344000645","174011321042388",0.00,19.80,0,290.95,296.36,0.0,0.0,0.000,173351.2,173351.2,6354,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436846544,236273.00
07/14/2015 00:00,2,0.000,ALERT,213.06,294.56,59.949,1436846404,"274151322000085","174011321042388",0.00,20.70,0,291.25,296.66,0.0,0.0,0.000,455545.0,455545.0,7624,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436846546,236274.00
07/14/2015 00:00,2,0.000,ALERT,211.93,293.96,59.954,1436846404,"201051344000651","174011321042388",0.00,19.00,0,290.65,296.06,0.0,0.0,0.000,172677.9,172677.9,6333,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436846548,236275.00
07/14/2015 00:00,2,0.000,ALERT,211.93,293.96,59.949,1436846404,"201051344000867","174011321042388",0.00,19.80,0,290.95,296.66,0.0,0.0,0.000,165162.8,165162.8,6354,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436846549,236276.00
07/14/2015 00:00,2,0.000,ALERT,211.70,294.86,59.933,1436846404,"201051344001230","174011321042388",0.00,19.50,0,291.25,296.66,0.0,0.0,0.000,176237.0,176237.0,6357,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436846551,236277.00
07/14/2015 00:00,2,0.000,ALERT,211.93,294.86,59.965,1436846404,"201051344000576","174011321042388",0.00,19.30,0,290.95,296.36,0.0,0.0,0.000,172572.2,172572.2,6360,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436846553,236278.00
07/14/2015 00:00,2,0.000,ALERT,211.48,294.86,59.917,1436846404,"201051344000579","174011321042388",0.00,19.80,0,291.85,296.96,0.0,0.0,0.000,179118.5,179118.5,6339,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436846555,236279.00
07/14/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436846404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38964.900000034,38964.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436847284,236280.00
07/14/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436846404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44957.1,44957.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436847284,236281.00
07/14/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436846404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48633.599999976,48633.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436847284,236282.00
07/14/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436846404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,52244,52244,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436847284,236283.00
07/14/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436846404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44576.1,44576.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436847284,236284.00
07/14/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436846404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,39158.300000024,39158.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436847284,236285.00
07/14/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436846404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45945.599999999,45945.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436847284,236286.00
07/14/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436846404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46859.400000012,46859.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436847284,236287.00
07/14/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436846404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52345.300000012,52345.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436847284,236288.00
07/14/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436846404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,46042.100000024,46042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436847284,236289.00
07/14/2015 00:15,2,0.000,ALERT,211.70,295.16,59.970,1436847305,"201051344000955","174011321042388",0.00,19.50,0,293.06,296.66,0.0,0.0,0.000,178135.8,178135.8,6344,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436847381,236290.00
07/14/2015 00:15,2,0.000,ALERT,213.29,296.36,59.970,1436847305,"274151322000095","174011321042388",0.00,20.30,0,294.26,297.57,0.0,0.0,0.000,477578.9,477578.9,7249,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436847383,236291.00
07/14/2015 00:15,2,0.000,ALERT,211.93,295.76,59.970,1436847305,"201051344000868","174011321042388",0.00,19.30,0,293.66,297.57,0.0,0.0,0.000,164547.6,164547.6,6349,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436847385,236292.00
07/14/2015 00:15,2,0.000,ALERT,212.61,294.86,59.965,1436847305,"201051344000853","174011321042388",0.00,19.30,0,292.76,296.96,0.0,0.0,0.000,170856.5,170856.5,6347,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436847387,236293.00
07/14/2015 00:15,2,0.000,ALERT,212.61,295.76,59.975,1436847305,"201051344000582","174011321042388",0.00,19.30,0,293.66,297.26,0.0,0.0,0.000,170863.2,170863.2,6333,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436847388,236294.00
07/14/2015 00:15,2,0.000,ALERT,211.93,294.56,59.986,1436847305,"201051344000469","174011321042388",0.00,18.70,0,291.85,296.06,0.0,0.0,0.000,166123.0,166123.0,6346,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436847390,236295.00
07/14/2015 00:15,2,0.000,ALERT,211.70,294.86,59.970,1436847305,"201051344000988","174011321042388",0.00,19.50,0,290.65,296.36,0.0,0.0,0.000,165608.2,165608.2,6342,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436847392,236296.00
07/14/2015 00:15,2,0.000,ALERT,211.93,294.56,59.970,1436847305,"201051344001158","174011321042388",0.00,19.30,0,292.46,296.06,0.0,0.0,0.000,171612.3,171612.3,6340,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436847394,236297.00
07/14/2015 00:15,2,0.000,ALERT,211.93,294.56,59.970,1436847305,"201051344001025","174011321042388",0.00,19.00,0,292.46,297.57,0.0,0.0,0.000,175271.0,175271.0,6331,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436847396,236298.00
07/14/2015 00:15,2,0.000,ALERT,212.16,295.46,59.970,1436847305,"201051344000569","174011321042388",0.00,19.30,0,293.36,297.57,0.0,0.0,0.000,178717.8,178717.8,6347,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436847397,236299.00
07/14/2015 00:15,2,0.000,ALERT,213.51,294.86,59.965,1436847305,"274151322000094","174011321042388",0.00,20.30,0,292.76,296.36,0.0,0.0,0.000,361252.6,361252.6,7732,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436847399,236300.00
07/14/2015 00:15,2,0.000,ALERT,211.93,294.86,59.965,1436847305,"201051344000458","174011321042388",0.00,20.00,0,293.06,297.57,0.0,0.0,0.000,174505.8,174505.8,6342,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436847401,236301.00
07/14/2015 00:15,2,0.000,ALERT,213.29,294.26,59.965,1436847305,"274151322000087","174011321042388",0.00,22.50,0,292.46,296.36,0.0,0.0,0.000,432160.6,432160.6,7217,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436847403,236302.00
07/14/2015 00:15,2,0.000,ALERT,213.29,295.46,59.965,1436847305,"274151322000052","174011321042388",0.00,21.00,0,292.76,297.26,0.0,0.0,0.000,462081.7,462081.7,7619,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436847405,236303.00
07/14/2015 00:15,2,0.000,ALERT,212.38,295.46,59.965,1436847305,"201051344001145","174011321042388",0.00,19.30,0,293.66,297.87,0.0,0.0,0.000,179648.6,179648.6,6352,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436847406,236304.00
07/14/2015 00:15,2,0.000,ALERT,212.38,295.16,59.975,1436847305,"201051344000685","174011321042388",0.00,19.50,0,292.76,296.66,0.0,0.0,0.000,178620.2,178620.2,6354,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436847408,236305.00
07/14/2015 00:15,2,0.000,ALERT,212.83,295.46,59.970,1436847305,"274151322000088","174011321042388",0.00,20.70,0,293.06,296.96,0.0,0.0,0.000,442884.4,442884.4,7230,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436847410,236306.00
07/14/2015 00:15,2,0.000,ALERT,212.16,294.86,59.949,1436847305,"201051344000438","174011321042388",0.00,19.30,0,293.06,297.57,0.0,0.0,0.000,178725.8,178725.8,6334,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436847412,236307.00
07/14/2015 00:15,2,0.000,ALERT,211.70,294.86,59.959,1436847305,"201051344001135","174011321042388",0.00,19.30,0,293.06,297.57,0.0,0.0,0.000,170089.9,170089.9,6317,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436847414,236308.00
07/14/2015 00:15,2,0.000,ALERT,212.16,294.56,59.970,1436847305,"201051344000417","174011321042388",0.00,19.80,0,292.46,296.36,0.0,0.0,0.000,174275.9,174275.9,6335,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436847415,236309.00
07/14/2015 00:15,2,0.000,ALERT,211.70,295.46,59.981,1436847305,"201051344000594","174011321042388",0.00,19.80,0,292.46,296.96,0.0,0.0,0.000,174952.6,174952.6,6341,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436847417,236310.00
07/14/2015 00:15,2,0.000,ALERT,213.29,295.76,60.012,1436847305,"274151322000083","174011321042388",0.00,20.70,0,293.36,297.26,0.0,0.0,0.000,458171.3,458171.3,7641,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436847419,236311.00
07/14/2015 00:15,2,0.000,ALERT,212.16,295.16,59.938,1436847305,"201051344000585","174011321042388",0.00,19.80,0,292.76,296.66,0.0,0.0,0.000,174049.8,174049.8,6334,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436847421,236312.00
07/14/2015 00:15,2,0.000,ALERT,212.83,294.86,59.959,1436847305,"274151322000054","174011321042388",0.00,21.00,0,293.06,297.26,0.0,0.0,0.000,453195.1,453195.1,7219,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436847422,236313.00
07/14/2015 00:15,2,0.000,ALERT,211.93,294.86,59.981,1436847305,"201051344001203","174011321042388",0.00,19.50,0,293.06,298.77,0.0,0.0,0.000,175168.5,175168.5,6336,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436847424,236314.00
07/14/2015 00:15,2,0.000,ALERT,211.48,294.86,59.970,1436847305,"201051344000646","174011321042388",0.00,19.50,0,292.46,296.36,0.0,0.0,0.000,172186.4,172186.4,6329,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436847426,236315.00
07/14/2015 00:15,2,0.000,ALERT,213.74,294.56,59.959,1436847305,"274151322000068","174011321042388",0.00,21.30,0,292.46,296.06,0.0,0.0,0.000,360375.4,360375.4,7340,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436847428,236316.00
07/14/2015 00:15,2,0.000,ALERT,213.51,295.16,59.965,1436847305,"274151322000076","174011321042388",0.00,20.70,0,293.06,296.96,0.0,0.0,0.000,483467.4,483467.4,7619,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436847430,236317.00
07/14/2015 00:15,2,0.000,ALERT,211.70,295.46,60.002,1436847305,"201051344000890","174011321042388",0.00,20.00,0,293.36,297.87,0.0,0.0,0.000,176551.6,176551.6,6338,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436847432,236318.00
07/14/2015 00:15,2,0.000,ALERT,211.70,294.86,59.970,1436847305,"201051344000900","174011321042388",0.00,19.30,0,292.46,296.36,0.0,0.0,0.000,176950.5,176950.5,6352,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436847434,236319.00
07/14/2015 00:15,2,0.000,ALERT,212.16,294.26,59.970,1436847305,"201051344000633","174011321042388",0.00,19.30,0,290.95,295.76,0.0,0.0,0.000,166428.3,166428.3,6355,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436847436,236320.00
07/14/2015 00:15,2,0.000,ALERT,211.70,294.86,59.965,1436847305,"201051344000983","174011321042388",0.00,19.50,0,293.36,297.26,0.0,0.0,0.000,173915.7,173915.7,6352,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436847437,236321.00
07/14/2015 00:15,2,0.000,ALERT,211.93,294.56,59.970,1436847305,"201051344000917","174011321042388",0.00,20.00,0,291.85,296.06,0.0,0.0,0.000,177024.3,177024.3,6355,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436847439,236322.00
07/14/2015 00:15,2,0.000,ALERT,211.93,294.26,59.970,1436847305,"201051344000648","174011321042388",0.00,19.00,0,292.16,296.96,0.0,0.0,0.000,172717.1,172717.1,6350,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436847441,236323.00
07/14/2015 00:15,2,0.000,ALERT,211.93,294.86,59.970,1436847305,"201051344001093","174011321042388",0.00,20.00,0,293.06,296.66,0.0,0.0,0.000,175218.5,175218.5,6339,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436847443,236324.00
07/14/2015 00:15,2,0.000,ALERT,212.16,294.56,59.965,1436847305,"201051344000645","174011321042388",0.00,19.50,0,292.16,296.66,0.0,0.0,0.000,173351.2,173351.2,6356,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436847444,236325.00
07/14/2015 00:15,2,0.000,ALERT,213.29,294.86,59.959,1436847305,"274151322000085","174011321042388",0.00,20.70,0,293.06,296.96,0.0,0.0,0.000,455545.0,455545.0,7626,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436847446,236326.00
07/14/2015 00:15,2,0.000,ALERT,211.93,293.96,59.922,1436847305,"201051344000651","174011321042388",0.00,19.00,0,292.46,296.36,0.0,0.0,0.000,172677.9,172677.9,6335,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436847448,236327.00
07/14/2015 00:15,2,0.000,ALERT,211.93,294.26,59.986,1436847305,"201051344000867","174011321042388",0.00,19.80,0,292.16,297.26,0.0,0.0,0.000,165162.8,165162.8,6356,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436847450,236328.00
07/14/2015 00:15,2,0.000,ALERT,211.93,295.16,59.970,1436847305,"201051344001230","174011321042388",0.00,19.50,0,292.76,296.96,0.0,0.0,0.000,176237.0,176237.0,6359,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436847452,236329.00
07/14/2015 00:15,2,0.000,ALERT,212.16,295.16,60.007,1436847305,"201051344000576","174011321042388",0.00,19.30,0,292.46,296.66,0.0,0.0,0.000,172572.2,172572.2,6362,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436847454,236330.00
07/14/2015 00:15,2,0.000,ALERT,211.70,295.16,59.975,1436847305,"201051344000579","174011321042388",0.00,19.80,0,293.06,297.57,0.0,0.0,0.000,179118.5,179118.5,6341,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436847456,236331.00
07/14/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436847305,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,46042.100000024,46042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436848185,236332.00
07/14/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436847305,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38964.900000034,38964.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436848185,236333.00
07/14/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436847305,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44957.1,44957.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436848185,236334.00
07/14/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436847305,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48633.599999976,48633.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436848185,236335.00
07/14/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436847305,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,52244,52244,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436848185,236336.00
07/14/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436847305,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44576.1,44576.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436848185,236337.00
07/14/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436847305,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,39158.300000024,39158.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436848185,236338.00
07/14/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436847305,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45945.599999999,45945.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436848186,236339.00
07/14/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436847305,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46859.400000012,46859.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436848186,236340.00
07/14/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436847305,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52345.300000012,52345.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436848186,236341.00
07/14/2015 00:30,2,0.000,ALERT,212.16,295.76,59.981,1436848203,"201051344000955","174011321042388",0.00,19.50,0,293.36,296.96,0.0,0.0,0.000,178135.8,178135.8,6346,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436848280,236342.00
07/14/2015 00:30,2,0.000,ALERT,213.74,296.96,59.991,1436848203,"274151322000095","174011321042388",0.00,20.00,0,294.86,297.87,0.0,0.0,0.000,477578.9,477578.9,7251,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436848282,236343.00
07/14/2015 00:30,2,0.000,ALERT,212.38,296.36,59.965,1436848203,"201051344000868","174011321042388",0.00,19.30,0,293.96,297.87,0.0,0.0,0.000,164547.6,164547.6,6351,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436848284,236344.00
07/14/2015 00:30,2,0.000,ALERT,213.06,295.76,59.991,1436848203,"201051344000853","174011321042388",0.00,19.30,0,292.76,297.26,0.0,0.0,0.000,170856.5,170856.5,6349,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436848286,236345.00
07/14/2015 00:30,2,0.000,ALERT,213.06,296.66,59.959,1436848203,"201051344000582","174011321042388",0.00,19.00,0,294.26,297.57,0.0,0.0,0.000,170863.2,170863.2,6335,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436848287,236346.00
07/14/2015 00:30,2,0.000,ALERT,212.38,295.46,59.991,1436848203,"201051344000469","174011321042388",0.00,18.70,0,291.55,296.36,0.0,0.0,0.000,166123.0,166123.0,6348,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436848289,236347.00
07/14/2015 00:30,2,0.000,ALERT,212.16,295.46,59.996,1436848203,"201051344000988","174011321042388",0.00,19.30,0,290.95,296.36,0.0,0.0,0.000,165608.2,165608.2,6344,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436848291,236348.00
07/14/2015 00:30,2,0.000,ALERT,212.38,295.46,59.986,1436848203,"201051344001158","174011321042388",0.00,19.00,0,292.46,296.36,0.0,0.0,0.000,171612.3,171612.3,6342,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436848293,236349.00
07/14/2015 00:30,2,0.000,ALERT,212.38,295.16,59.986,1436848203,"201051344001025","174011321042388",0.00,19.00,0,292.76,297.87,0.0,0.0,0.000,175271.0,175271.0,6333,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436848295,236350.00
07/14/2015 00:30,2,0.000,ALERT,212.61,296.36,59.991,1436848203,"201051344000569","174011321042388",0.00,19.30,0,293.66,297.87,0.0,0.0,0.000,178717.8,178717.8,6349,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436848297,236351.00
07/14/2015 00:30,2,0.000,ALERT,213.74,295.76,59.986,1436848203,"274151322000094","174011321042388",0.00,20.30,0,293.36,296.66,0.0,0.0,0.000,361252.6,361252.6,7734,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436848298,236352.00
07/14/2015 00:30,2,0.000,ALERT,212.16,295.46,59.991,1436848203,"201051344000458","174011321042388",0.00,19.80,0,293.06,297.87,0.0,0.0,0.000,174505.8,174505.8,6344,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436848300,236353.00
07/14/2015 00:30,2,0.000,ALERT,213.74,295.46,59.991,1436848203,"274151322000087","174011321042388",0.00,22.50,0,293.06,296.66,0.0,0.0,0.000,432160.6,432160.6,7219,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436848302,236354.00
07/14/2015 00:30,2,0.000,ALERT,213.51,295.46,59.981,1436848203,"274151322000052","174011321042388",0.00,21.00,0,293.36,297.57,0.0,0.0,0.000,462081.7,462081.7,7621,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436848304,236355.00
07/14/2015 00:30,2,0.000,ALERT,212.83,296.06,59.970,1436848203,"201051344001145","174011321042388",0.00,19.30,0,293.66,298.17,0.0,0.0,0.000,179648.6,179648.6,6354,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436848306,236356.00
07/14/2015 00:30,2,0.000,ALERT,212.83,295.76,59.981,1436848203,"201051344000685","174011321042388",0.00,19.50,0,293.06,296.96,0.0,0.0,0.000,178620.2,178620.2,6356,0,0,0,L,1122011218,1,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436848308,236357.00
07/14/2015 00:30,2,0.000,ALERT,213.29,295.46,60.002,1436848203,"274151322000088","174011321042388",0.00,21.00,0,293.66,297.26,0.0,0.0,0.000,442884.4,442884.4,7232,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436848310,236358.00
07/14/2015 00:30,2,0.000,ALERT,212.61,295.76,59.991,1436848203,"201051344000438","174011321042388",0.00,19.30,0,293.36,297.57,0.0,0.0,0.000,178725.8,178725.8,6336,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436848311,236359.00
07/14/2015 00:30,2,0.000,ALERT,212.38,295.76,59.986,1436848203,"201051344001135","174011321042388",0.00,19.30,0,293.36,297.87,0.0,0.0,0.000,170089.9,170089.9,6319,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436848313,236360.00
07/14/2015 00:30,2,0.000,ALERT,212.83,295.16,59.981,1436848203,"201051344000417","174011321042388",0.00,19.80,0,292.76,296.36,0.0,0.0,0.000,174275.9,174275.9,6337,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436848315,236361.00
07/14/2015 00:30,2,0.000,ALERT,212.38,296.36,59.986,1436848203,"201051344000594","174011321042388",0.00,19.80,0,292.76,297.26,0.0,0.0,0.000,174952.6,174952.6,6343,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436848317,236362.00
07/14/2015 00:30,2,0.000,ALERT,213.96,296.66,59.938,1436848203,"274151322000083","174011321042388",0.00,20.30,0,293.96,297.57,0.0,0.0,0.000,458171.3,458171.3,7643,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436848318,236363.00
07/14/2015 00:30,2,0.000,ALERT,212.83,296.06,59.981,1436848203,"201051344000585","174011321042388",0.00,19.50,0,292.76,296.96,0.0,0.0,0.000,174049.8,174049.8,6336,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436848320,236364.00
07/14/2015 00:30,2,0.000,ALERT,213.74,296.06,59.975,1436848203,"274151322000054","174011321042388",0.00,21.00,0,293.66,297.57,0.0,0.0,0.000,453195.1,453195.1,7221,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436848322,236365.00
07/14/2015 00:30,2,0.000,ALERT,212.83,295.76,59.981,1436848203,"201051344001203","174011321042388",0.00,19.30,0,293.06,299.07,0.0,0.0,0.000,175168.5,175168.5,6338,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436848324,236366.00
07/14/2015 00:30,2,0.000,ALERT,212.38,295.76,59.986,1436848203,"201051344000646","174011321042388",0.00,19.30,0,292.76,296.66,0.0,0.0,0.000,172186.4,172186.4,6331,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436848326,236367.00
07/14/2015 00:30,2,0.000,ALERT,214.64,295.46,59.944,1436848203,"274151322000068","174011321042388",0.00,21.30,0,293.06,296.36,0.0,0.0,0.000,360375.4,360375.4,7342,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436848327,236368.00
07/14/2015 00:30,2,0.000,ALERT,214.41,295.76,59.981,1436848203,"274151322000076","174011321042388",0.00,20.70,0,293.66,297.26,0.0,0.0,0.000,483467.4,483467.4,7621,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436848329,236369.00
07/14/2015 00:30,2,0.000,ALERT,212.61,296.36,59.981,1436848203,"201051344000890","174011321042388",0.00,19.80,0,293.66,298.17,0.0,0.0,0.000,176551.6,176551.6,6340,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436848331,236370.00
07/14/2015 00:30,2,0.000,ALERT,212.38,295.46,59.981,1436848203,"201051344000900","174011321042388",0.00,19.00,0,292.76,296.66,0.0,0.0,0.000,176950.5,176950.5,6354,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436848333,236371.00
07/14/2015 00:30,2,0.000,ALERT,213.06,295.16,59.981,1436848203,"201051344000633","174011321042388",0.00,19.30,0,291.25,296.06,0.0,0.0,0.000,166428.3,166428.3,6357,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436848335,236372.00
07/14/2015 00:30,2,0.000,ALERT,212.61,295.76,59.986,1436848203,"201051344000983","174011321042388",0.00,19.50,0,293.36,297.57,0.0,0.0,0.000,173915.7,173915.7,6354,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436848337,236373.00
07/14/2015 00:30,2,0.000,ALERT,212.83,295.46,59.986,1436848203,"201051344000917","174011321042388",0.00,20.00,0,291.85,296.36,0.0,0.0,0.000,177024.3,177024.3,6357,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436848339,236374.00
07/14/2015 00:30,2,0.000,ALERT,212.83,295.16,59.986,1436848203,"201051344000648","174011321042388",0.00,18.70,0,292.46,297.26,0.0,0.0,0.000,172717.1,172717.1,6352,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436848340,236375.00
07/14/2015 00:30,2,0.000,ALERT,212.61,295.76,59.975,1436848203,"201051344001093","174011321042388",0.00,20.00,0,293.06,296.96,0.0,0.0,0.000,175218.5,175218.5,6341,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436848342,236376.00
07/14/2015 00:30,2,0.000,ALERT,213.06,295.46,59.986,1436848203,"201051344000645","174011321042388",0.00,19.50,0,292.76,296.96,0.0,0.0,0.000,173351.2,173351.2,6358,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436848344,236377.00
07/14/2015 00:30,2,0.000,ALERT,214.19,295.76,59.991,1436848203,"274151322000085","174011321042388",0.00,20.70,0,293.66,297.26,0.0,0.0,0.000,455545.0,455545.0,7628,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436848346,236378.00
07/14/2015 00:30,2,0.000,ALERT,212.83,295.16,59.949,1436848203,"201051344000651","174011321042388",0.00,19.00,0,292.76,296.96,0.0,0.0,0.000,172677.9,172677.9,6337,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436848348,236379.00
07/14/2015 00:30,2,0.000,ALERT,212.83,295.46,60.007,1436848203,"201051344000867","174011321042388",0.00,19.80,0,292.46,297.57,0.0,0.0,0.000,165162.8,165162.8,6358,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436848350,236380.00
07/14/2015 00:30,2,0.000,ALERT,212.83,296.36,59.986,1436848203,"201051344001230","174011321042388",0.00,19.50,0,293.36,297.26,0.0,0.0,0.000,176237.0,176237.0,6361,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436848352,236381.00
07/14/2015 00:30,2,0.000,ALERT,213.06,296.06,59.986,1436848203,"201051344000576","174011321042388",0.00,19.00,0,293.06,296.96,0.0,0.0,0.000,172572.2,172572.2,6364,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436848353,236382.00
07/14/2015 00:30,2,0.000,ALERT,212.61,296.36,59.991,1436848203,"201051344000579","174011321042388",0.00,19.80,0,293.36,297.87,0.0,0.0,0.000,179118.5,179118.5,6343,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436848355,236383.00
07/14/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436848203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46859.400000012,46859.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436849083,236384.00
07/14/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436848203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52345.300000012,52345.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436849083,236385.00
07/14/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436848203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,46042.100000024,46042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436849083,236386.00
