ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436848203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38964.900000034,38964.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436849083,236387.00
07/14/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436848203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44957.1,44957.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436849083,236388.00
07/14/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436848203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48633.599999976,48633.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436849083,236389.00
07/14/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436848203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,52244,52244,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436849083,236390.00
07/14/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436848203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44576.1,44576.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436849083,236391.00
07/14/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436848203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,39158.300000024,39158.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436849083,236392.00
07/14/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436848203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45945.599999999,45945.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436849083,236393.00
07/14/2015 00:45,2,0.000,ALERT,211.48,293.96,59.991,1436849104,"201051344000955","174011321042388",0.00,19.50,0,290.05,297.87,0.0,0.0,0.000,178135.8,178135.8,6348,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436849181,236394.00
07/14/2015 00:45,2,0.000,ALERT,213.06,294.86,59.991,1436849104,"274151322000095","174011321042388",0.00,20.00,0,291.25,299.07,0.0,0.0,0.000,477578.9,477578.9,7253,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436849182,236395.00
07/14/2015 00:45,2,0.000,ALERT,211.70,294.26,59.986,1436849104,"201051344000868","174011321042388",0.00,19.00,0,290.65,298.77,0.0,0.0,0.000,164547.6,164547.6,6353,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436849184,236396.00
07/14/2015 00:45,2,0.000,ALERT,212.16,293.66,59.991,1436849104,"201051344000853","174011321042388",0.00,19.00,0,290.05,298.17,0.0,0.0,0.000,170856.5,170856.5,6351,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436849186,236397.00
07/14/2015 00:45,2,0.000,ALERT,212.16,294.56,59.996,1436849104,"201051344000582","174011321042388",0.00,19.00,0,291.25,298.77,0.0,0.0,0.000,170863.2,170863.2,6337,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436849188,236398.00
07/14/2015 00:45,2,0.000,ALERT,211.70,293.36,59.991,1436849104,"201051344000469","174011321042388",0.00,18.70,0,289.15,297.26,0.0,0.0,0.000,166123.0,166123.0,6350,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436849190,236399.00
07/14/2015 00:45,2,0.000,ALERT,211.48,293.36,60.012,1436849104,"201051344000988","174011321042388",0.00,19.50,0,287.95,297.57,0.0,0.0,0.000,165608.2,165608.2,6346,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436849192,236400.00
07/14/2015 00:45,2,0.000,ALERT,211.70,293.66,59.991,1436849104,"201051344001158","174011321042388",0.00,19.00,0,289.75,297.26,0.0,0.0,0.000,171612.3,171612.3,6344,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436849193,236401.00
07/14/2015 00:45,2,0.000,ALERT,211.70,293.36,59.991,1436849104,"201051344001025","174011321042388",0.00,19.00,0,289.75,298.77,0.0,0.0,0.000,175271.0,175271.0,6335,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436849195,236402.00
07/14/2015 00:45,2,0.000,ALERT,211.70,294.26,59.986,1436849104,"201051344000569","174011321042388",0.00,19.30,0,290.35,298.77,0.0,0.0,0.000,178717.8,178717.8,6351,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436849197,236403.00
07/14/2015 00:45,2,0.000,ALERT,213.06,293.96,59.991,1436849104,"274151322000094","174011321042388",0.00,20.00,0,289.75,297.57,0.0,0.0,0.000,361252.6,361252.6,7736,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436849199,236404.00
07/14/2015 00:45,2,0.000,ALERT,211.48,293.96,59.959,1436849104,"201051344000458","174011321042388",0.00,19.80,0,290.05,298.77,0.0,0.0,0.000,174505.8,174505.8,6346,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436849201,236405.00
07/14/2015 00:45,2,0.000,ALERT,212.83,293.36,60.023,1436849104,"274151322000087","174011321042388",0.00,22.30,0,289.45,297.57,0.0,0.0,0.000,432160.6,432160.6,7221,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436849202,236406.00
07/14/2015 00:45,2,0.000,ALERT,212.83,294.86,59.991,1436849104,"274151322000052","174011321042388",0.00,20.70,0,289.75,298.47,0.0,0.0,0.000,462081.7,462081.7,7623,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436849204,236407.00
07/14/2015 00:45,2,0.000,ALERT,211.93,294.26,59.949,1436849104,"201051344001145","174011321042388",0.00,19.30,0,290.65,299.07,0.0,0.0,0.000,179648.6,179648.6,6356,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436849206,236408.00
07/14/2015 00:45,2,0.000,ALERT,211.93,293.96,59.991,1436849104,"201051344000685","174011321042388",0.00,19.50,0,290.35,297.87,0.0,0.0,0.000,178620.2,178620.2,6358,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436849208,236409.00
07/14/2015 00:45,2,0.000,ALERT,212.38,293.96,59.981,1436849104,"274151322000088","174011321042388",0.00,21.00,0,290.05,298.17,0.0,0.0,0.000,442884.4,442884.4,7234,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436849210,236410.00
07/14/2015 00:45,2,0.000,ALERT,211.70,293.96,59.996,1436849104,"201051344000438","174011321042388",0.00,19.30,0,290.35,298.47,0.0,0.0,0.000,178725.8,178725.8,6338,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436849211,236411.00
07/14/2015 00:45,2,0.000,ALERT,211.25,293.96,59.986,1436849104,"201051344001135","174011321042388",0.00,19.30,0,290.35,298.77,0.0,0.0,0.000,170089.9,170089.9,6321,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436849213,236412.00
07/14/2015 00:45,2,0.000,ALERT,211.70,293.36,59.965,1436849104,"201051344000417","174011321042388",0.00,19.80,0,289.75,297.57,0.0,0.0,0.000,174275.9,174275.9,6339,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436849215,236413.00
07/14/2015 00:45,2,0.000,ALERT,211.25,294.26,59.991,1436849104,"201051344000594","174011321042388",0.00,19.50,0,290.05,298.17,0.0,0.0,0.000,174952.6,174952.6,6345,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436849217,236414.00
07/14/2015 00:45,2,0.000,ALERT,212.83,294.56,59.991,1436849104,"274151322000083","174011321042388",0.00,20.30,0,290.35,298.47,0.0,0.0,0.000,458171.3,458171.3,7645,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436849219,236415.00
07/14/2015 00:45,2,0.000,ALERT,211.70,294.26,59.996,1436849104,"201051344000585","174011321042388",0.00,19.50,0,290.05,297.87,0.0,0.0,0.000,174049.8,174049.8,6338,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436849220,236416.00
07/14/2015 00:45,2,0.000,ALERT,212.83,295.16,59.986,1436849104,"274151322000054","174011321042388",0.00,21.00,0,290.05,298.77,0.0,0.0,0.000,453195.1,453195.1,7223,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436849222,236417.00
07/14/2015 00:45,2,0.000,ALERT,211.70,293.96,59.986,1436849104,"201051344001203","174011321042388",0.00,19.50,0,290.05,299.97,0.0,0.0,0.000,175168.5,175168.5,6340,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436849224,236418.00
07/14/2015 00:45,2,0.000,ALERT,211.25,293.96,59.991,1436849104,"201051344000646","174011321042388",0.00,19.30,0,289.75,297.87,0.0,0.0,0.000,172186.4,172186.4,6333,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436849226,236419.00
07/14/2015 00:45,2,0.000,ALERT,213.51,293.36,59.981,1436849104,"274151322000068","174011321042388",0.00,21.30,0,289.45,297.26,0.0,0.0,0.000,360375.4,360375.4,7344,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436849228,236420.00
07/14/2015 00:45,2,0.000,ALERT,213.29,294.56,60.018,1436849104,"274151322000076","174011321042388",0.00,20.30,0,290.05,298.47,0.0,0.0,0.000,483467.4,483467.4,7623,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436849230,236421.00
07/14/2015 00:45,2,0.000,ALERT,211.48,294.56,60.034,1436849104,"201051344000890","174011321042388",0.00,19.80,0,290.65,299.07,0.0,0.0,0.000,176551.6,176551.6,6342,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436849232,236422.00
07/14/2015 00:45,2,0.000,ALERT,211.48,293.66,59.986,1436849104,"201051344000900","174011321042388",0.00,19.00,0,290.05,297.57,0.0,0.0,0.000,176950.5,176950.5,6356,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436849234,236423.00
07/14/2015 00:45,2,0.000,ALERT,211.93,293.36,59.991,1436849104,"201051344000633","174011321042388",0.00,19.30,0,288.55,296.96,0.0,0.0,0.000,166428.3,166428.3,6359,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436849235,236424.00
07/14/2015 00:45,2,0.000,ALERT,211.48,293.96,59.975,1436849104,"201051344000983","174011321042388",0.00,19.30,0,290.35,298.77,0.0,0.0,0.000,173915.7,173915.7,6356,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436849237,236425.00
07/14/2015 00:45,2,0.000,ALERT,211.70,293.36,59.986,1436849104,"201051344000917","174011321042388",0.00,20.00,0,289.15,297.57,0.0,0.0,0.000,177024.3,177024.3,6359,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436849239,236426.00
07/14/2015 00:45,2,0.000,ALERT,211.70,293.36,59.991,1436849104,"201051344000648","174011321042388",0.00,18.70,0,289.45,298.47,0.0,0.0,0.000,172717.1,172717.1,6354,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436849241,236427.00
07/14/2015 00:45,2,0.000,ALERT,211.70,293.96,59.981,1436849104,"201051344001093","174011321042388",0.00,19.80,0,290.35,298.17,0.0,0.0,0.000,175218.5,175218.5,6343,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436849243,236428.00
07/14/2015 00:45,2,0.000,ALERT,211.93,293.66,59.970,1436849104,"201051344000645","174011321042388",0.00,19.50,0,290.05,297.87,0.0,0.0,0.000,173351.2,173351.2,6360,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436849244,236429.00
07/14/2015 00:45,2,0.000,ALERT,212.83,293.96,59.981,1436849104,"274151322000085","174011321042388",0.00,20.70,0,290.35,298.17,0.0,0.0,0.000,455545.0,455545.0,7630,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436849246,236430.00
07/14/2015 00:45,2,0.000,ALERT,211.70,293.36,59.991,1436849104,"201051344000651","174011321042388",0.00,19.00,0,289.45,297.87,0.0,0.0,0.000,172677.9,172677.9,6339,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436849248,236431.00
07/14/2015 00:45,2,0.000,ALERT,211.48,293.36,59.986,1436849104,"201051344000867","174011321042388",0.00,19.50,0,289.75,298.47,0.0,0.0,0.000,165162.8,165162.8,6360,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436849250,236432.00
07/14/2015 00:45,2,0.000,ALERT,211.48,294.26,59.981,1436849104,"201051344001230","174011321042388",0.00,19.50,0,290.65,298.17,0.0,0.0,0.000,176237.0,176237.0,6363,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436849252,236433.00
07/14/2015 00:45,2,0.000,ALERT,211.93,294.26,59.986,1436849104,"201051344000576","174011321042388",0.00,19.00,0,290.35,297.87,0.0,0.0,0.000,172572.2,172572.2,6366,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436849254,236434.00
07/14/2015 00:45,2,0.000,ALERT,211.48,294.56,59.986,1436849104,"201051344000579","174011321042388",0.00,19.50,0,290.35,298.77,0.0,0.0,0.000,179118.5,179118.5,6345,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436849255,236435.00
07/14/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436849104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,52244,52244,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436849984,236436.00
07/14/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436849104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44576.1,44576.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436849984,236437.00
07/14/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436849104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,39158.300000024,39158.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436849984,236438.00
07/14/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436849104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45945.599999999,45945.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436849984,236439.00
07/14/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436849104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46859.400000012,46859.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436849984,236440.00
07/14/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436849104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52345.300000012,52345.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436849984,236441.00
07/14/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436849104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,46042.100000024,46042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436849984,236442.00
07/14/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436849104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38964.900000034,38964.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436849984,236443.00
07/14/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436849104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44957.1,44957.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436849984,236444.00
07/14/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436849104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48633.599999976,48633.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436849984,236445.00
07/14/2015 01:00,2,0.000,ALERT,211.70,294.26,59.975,1436850003,"201051344000955","174011321042388",0.00,19.50,0,292.16,295.46,0.0,0.0,0.000,178135.8,178135.8,6350,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850080,236446.00
07/14/2015 01:00,2,0.000,ALERT,213.29,295.46,59.965,1436850003,"274151322000095","174011321042388",0.00,20.00,0,293.06,296.66,0.0,0.0,0.000,477578.9,477578.9,7255,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436850082,236447.00
07/14/2015 01:00,2,0.000,ALERT,211.93,294.86,59.975,1436850003,"201051344000868","174011321042388",0.00,19.00,0,292.46,296.66,0.0,0.0,0.000,164547.6,164547.6,6355,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850084,236448.00
07/14/2015 01:00,2,0.000,ALERT,212.38,294.26,59.975,1436850003,"201051344000853","174011321042388",0.00,19.00,0,291.85,296.06,0.0,0.0,0.000,170856.5,170856.5,6353,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850085,236449.00
07/14/2015 01:00,2,0.000,ALERT,212.38,295.46,59.975,1436850003,"201051344000582","174011321042388",0.00,19.00,0,292.76,296.36,0.0,0.0,0.000,170863.2,170863.2,6339,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436850087,236450.00
07/14/2015 01:00,2,0.000,ALERT,211.93,294.26,59.970,1436850003,"201051344000469","174011321042388",0.00,18.30,0,290.95,295.16,0.0,0.0,0.000,166123.0,166123.0,6352,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850089,236451.00
07/14/2015 01:00,2,0.000,ALERT,211.70,294.26,59.991,1436850003,"201051344000988","174011321042388",0.00,19.30,0,289.75,295.16,0.0,0.0,0.000,165608.2,165608.2,6348,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850091,236452.00
07/14/2015 01:00,2,0.000,ALERT,211.93,293.96,59.975,1436850003,"201051344001158","174011321042388",0.00,19.00,0,291.25,295.16,0.0,0.0,0.000,171612.3,171612.3,6346,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850093,236453.00
07/14/2015 01:00,2,0.000,ALERT,211.93,293.66,59.970,1436850003,"201051344001025","174011321042388",0.00,19.00,0,291.55,296.36,0.0,0.0,0.000,175271.0,175271.0,6337,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850095,236454.00
07/14/2015 01:00,2,0.000,ALERT,211.93,294.86,59.965,1436850003,"201051344000569","174011321042388",0.00,19.30,0,292.46,296.66,0.0,0.0,0.000,178717.8,178717.8,6353,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850097,236455.00
07/14/2015 01:00,2,0.000,ALERT,213.29,293.66,59.965,1436850003,"274151322000094","174011321042388",0.00,20.00,0,291.25,295.46,0.0,0.0,0.000,361252.6,361252.6,7738,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850098,236456.00
07/14/2015 01:00,2,0.000,ALERT,211.70,294.26,60.007,1436850003,"201051344000458","174011321042388",0.00,19.80,0,291.85,296.66,0.0,0.0,0.000,174505.8,174505.8,6348,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850100,236457.00
07/14/2015 01:00,2,0.000,ALERT,213.29,293.96,59.975,1436850003,"274151322000087","174011321042388",0.00,22.30,0,291.55,295.46,0.0,0.0,0.000,432160.6,432160.6,7223,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850102,236458.00
07/14/2015 01:00,2,0.000,ALERT,213.06,294.86,59.954,1436850003,"274151322000052","174011321042388",0.00,20.70,0,291.85,296.36,0.0,0.0,0.000,462081.7,462081.7,7625,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850104,236459.00
07/14/2015 01:00,2,0.000,ALERT,212.38,294.86,59.970,1436850003,"201051344001145","174011321042388",0.00,19.30,0,292.46,296.66,0.0,0.0,0.000,179648.6,179648.6,6358,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850106,236460.00
07/14/2015 01:00,2,0.000,ALERT,212.16,294.26,59.965,1436850003,"201051344000685","174011321042388",0.00,19.50,0,292.16,295.76,0.0,0.0,0.000,178620.2,178620.2,6360,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850107,236461.00
07/14/2015 01:00,2,0.000,ALERT,212.83,294.86,59.965,1436850003,"274151322000088","174011321042388",0.00,20.70,0,292.16,295.76,0.0,0.0,0.000,442884.4,442884.4,7236,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850109,236462.00
07/14/2015 01:00,2,0.000,ALERT,212.16,294.26,59.959,1436850003,"201051344000438","174011321042388",0.00,19.30,0,292.16,296.36,0.0,0.0,0.000,178725.8,178725.8,6340,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850111,236463.00
07/14/2015 01:00,2,0.000,ALERT,211.70,294.26,59.944,1436850003,"201051344001135","174011321042388",0.00,19.30,0,292.16,296.36,0.0,0.0,0.000,170089.9,170089.9,6323,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850113,236464.00
07/14/2015 01:00,2,0.000,ALERT,212.38,293.96,59.965,1436850003,"201051344000417","174011321042388",0.00,19.50,0,291.55,295.16,0.0,0.0,0.000,174275.9,174275.9,6341,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850115,236465.00
07/14/2015 01:00,2,0.000,ALERT,211.70,294.86,59.965,1436850003,"201051344000594","174011321042388",0.00,19.50,0,291.85,296.06,0.0,0.0,0.000,174952.6,174952.6,6347,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850116,236466.00
07/14/2015 01:00,2,0.000,ALERT,213.29,294.86,59.965,1436850003,"274151322000083","174011321042388",0.00,20.30,0,292.76,296.06,0.0,0.0,0.000,458171.3,458171.3,7647,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436850118,236467.00
07/14/2015 01:00,2,0.000,ALERT,212.16,294.56,59.975,1436850003,"201051344000585","174011321042388",0.00,19.50,0,291.85,295.76,0.0,0.0,0.000,174049.8,174049.8,6340,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436850120,236468.00
07/14/2015 01:00,2,0.000,ALERT,213.06,294.26,59.981,1436850003,"274151322000054","174011321042388",0.00,20.70,0,292.46,296.36,0.0,0.0,0.000,453195.1,453195.1,7225,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850122,236469.00
07/14/2015 01:00,2,0.000,ALERT,212.16,293.96,59.970,1436850003,"201051344001203","174011321042388",0.00,19.30,0,292.16,297.57,0.0,0.0,0.000,175168.5,175168.5,6342,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850124,236470.00
07/14/2015 01:00,2,0.000,ALERT,211.70,294.56,59.981,1436850003,"201051344000646","174011321042388",0.00,19.30,0,291.85,295.46,0.0,0.0,0.000,172186.4,172186.4,6335,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850126,236471.00
07/14/2015 01:00,2,0.000,ALERT,213.96,293.36,59.975,1436850003,"274151322000068","174011321042388",0.00,21.00,0,291.85,294.86,0.0,0.0,0.000,360375.4,360375.4,7346,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850128,236472.00
07/14/2015 01:00,2,0.000,ALERT,213.74,293.96,59.970,1436850003,"274151322000076","174011321042388",0.00,20.30,0,292.16,296.06,0.0,0.0,0.000,483467.4,483467.4,7625,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850130,236473.00
07/14/2015 01:00,2,0.000,ALERT,211.93,294.56,59.975,1436850003,"201051344000890","174011321042388",0.00,19.80,0,292.46,296.96,0.0,0.0,0.000,176551.6,176551.6,6344,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850132,236474.00
07/14/2015 01:00,2,0.000,ALERT,211.70,293.96,59.996,1436850003,"201051344000900","174011321042388",0.00,19.00,0,291.85,295.46,0.0,0.0,0.000,176950.5,176950.5,6358,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850133,236475.00
07/14/2015 01:00,2,0.000,ALERT,212.38,293.36,59.965,1436850003,"201051344000633","174011321042388",0.00,19.30,0,290.35,294.86,0.0,0.0,0.000,166428.3,166428.3,6361,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850135,236476.00
07/14/2015 01:00,2,0.000,ALERT,211.70,294.26,59.975,1436850003,"201051344000983","174011321042388",0.00,19.30,0,292.16,296.36,0.0,0.0,0.000,173915.7,173915.7,6358,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850137,236477.00
07/14/2015 01:00,2,0.000,ALERT,212.16,293.96,59.975,1436850003,"201051344000917","174011321042388",0.00,20.00,0,291.25,295.16,0.0,0.0,0.000,177024.3,177024.3,6361,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436850139,236478.00
07/14/2015 01:00,2,0.000,ALERT,212.16,293.66,59.991,1436850003,"201051344000648","174011321042388",0.00,18.70,0,291.55,296.06,0.0,0.0,0.000,172717.1,172717.1,6356,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850141,236479.00
07/14/2015 01:00,2,0.000,ALERT,211.93,294.26,60.002,1436850003,"201051344001093","174011321042388",0.00,19.80,0,292.16,295.76,0.0,0.0,0.000,175218.5,175218.5,6345,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850142,236480.00
07/14/2015 01:00,2,0.000,ALERT,212.38,293.96,59.975,1436850003,"201051344000645","174011321042388",0.00,19.50,0,291.85,295.76,0.0,0.0,0.000,173351.2,173351.2,6362,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850144,236481.00
07/14/2015 01:00,2,0.000,ALERT,213.29,294.26,59.970,1436850003,"274151322000085","174011321042388",0.00,20.30,0,292.46,296.06,0.0,0.0,0.000,455545.0,455545.0,7632,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850146,236482.00
07/14/2015 01:00,2,0.000,ALERT,212.16,293.66,59.944,1436850003,"201051344000651","174011321042388",0.00,18.70,0,291.55,295.46,0.0,0.0,0.000,172677.9,172677.9,6341,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850148,236483.00
07/14/2015 01:00,2,0.000,ALERT,211.93,293.66,59.975,1436850003,"201051344000867","174011321042388",0.00,19.50,0,291.25,296.06,0.0,0.0,0.000,165162.8,165162.8,6362,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436850150,236484.00
07/14/2015 01:00,2,0.000,ALERT,211.93,294.56,59.970,1436850003,"201051344001230","174011321042388",0.00,19.30,0,292.46,296.06,0.0,0.0,0.000,176237.0,176237.0,6365,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850151,236485.00
07/14/2015 01:00,2,0.000,ALERT,212.38,294.26,59.970,1436850003,"201051344000576","174011321042388",0.00,19.00,0,292.16,295.76,0.0,0.0,0.000,172572.2,172572.2,6368,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436850153,236486.00
07/14/2015 01:00,2,0.000,ALERT,211.93,294.56,60.002,1436850003,"201051344000579","174011321042388",0.00,19.50,0,292.46,296.36,0.0,0.0,0.000,179118.5,179118.5,6347,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436850155,236487.00
07/14/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436850003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38964.900000034,38964.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436850883,236488.00
07/14/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436850003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44957.1,44957.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436850883,236489.00
07/14/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436850003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48633.599999976,48633.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436850883,236490.00
07/14/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436850003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,52244,52244,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436850883,236491.00
07/14/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436850003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44576.1,44576.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436850883,236492.00
07/14/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436850003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,39158.300000024,39158.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436850883,236493.00
07/14/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436850003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45945.599999999,45945.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436850883,236494.00
07/14/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436850003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46859.400000012,46859.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436850883,236495.00
07/14/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436850003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52345.300000012,52345.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436850883,236496.00
07/14/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436850003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,46042.100000024,46042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436850883,236497.00
07/14/2015 01:15,2,0.000,ALERT,212.16,295.76,59.991,1436850903,"201051344000955","174011321042388",0.00,19.50,0,292.46,297.57,0.0,0.0,0.000,178135.8,178135.8,6352,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850978,236498.00
07/14/2015 01:15,2,0.000,ALERT,213.74,296.36,60.007,1436850903,"274151322000095","174011321042388",0.00,19.80,0,293.96,298.47,0.0,0.0,0.000,477578.9,477578.9,7257,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850980,236499.00
07/14/2015 01:15,2,0.000,ALERT,212.38,296.06,59.996,1436850903,"201051344000868","174011321042388",0.00,18.70,0,293.06,298.47,0.0,0.0,0.000,164547.6,164547.6,6357,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436850982,236500.00
07/14/2015 01:15,2,0.000,ALERT,213.06,295.16,59.991,1436850903,"201051344000853","174011321042388",0.00,19.00,0,292.46,297.87,0.0,0.0,0.000,170856.5,170856.5,6355,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850984,236501.00
07/14/2015 01:15,2,0.000,ALERT,213.06,296.66,60.028,1436850903,"201051344000582","174011321042388",0.00,19.00,0,293.36,298.17,0.0,0.0,0.000,170863.2,170863.2,6341,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850985,236502.00
07/14/2015 01:15,2,0.000,ALERT,212.61,295.46,60.007,1436850903,"201051344000469","174011321042388",0.00,18.30,0,290.95,296.96,0.0,0.0,0.000,166123.0,166123.0,6354,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436850987,236503.00
07/14/2015 01:15,2,0.000,ALERT,212.38,295.16,59.991,1436850903,"201051344000988","174011321042388",0.00,19.30,0,290.35,296.96,0.0,0.0,0.000,165608.2,165608.2,6350,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850989,236504.00
07/14/2015 01:15,2,0.000,ALERT,212.38,295.16,60.012,1436850903,"201051344001158","174011321042388",0.00,18.70,0,291.85,296.96,0.0,0.0,0.000,171612.3,171612.3,6348,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850991,236505.00
07/14/2015 01:15,2,0.000,ALERT,212.38,294.86,60.023,1436850903,"201051344001025","174011321042388",0.00,19.00,0,292.16,298.47,0.0,0.0,0.000,175271.0,175271.0,6339,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850993,236506.00
07/14/2015 01:15,2,0.000,ALERT,212.38,295.76,60.002,1436850903,"201051344000569","174011321042388",0.00,19.00,0,292.76,298.47,0.0,0.0,0.000,178717.8,178717.8,6355,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850995,236507.00
07/14/2015 01:15,2,0.000,ALERT,213.74,295.16,59.991,1436850903,"274151322000094","174011321042388",0.00,20.00,0,292.46,297.26,0.0,0.0,0.000,361252.6,361252.6,7740,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436850997,236508.00
07/14/2015 01:15,2,0.000,ALERT,212.38,295.76,59.996,1436850903,"201051344000458","174011321042388",0.00,19.80,0,292.46,298.17,0.0,0.0,0.000,174505.8,174505.8,6350,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436850999,236509.00
07/14/2015 01:15,2,0.000,ALERT,213.74,295.16,59.996,1436850903,"274151322000087","174011321042388",0.00,22.00,0,292.16,296.96,0.0,0.0,0.000,432160.6,432160.6,7225,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851000,236510.00
07/14/2015 01:15,2,0.000,ALERT,213.51,296.66,59.975,1436850903,"274151322000052","174011321042388",0.00,20.70,0,292.76,298.17,0.0,0.0,0.000,462081.7,462081.7,7627,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851002,236511.00
07/14/2015 01:15,2,0.000,ALERT,212.83,296.06,60.002,1436850903,"201051344001145","174011321042388",0.00,19.30,0,293.06,298.77,0.0,0.0,0.000,179648.6,179648.6,6360,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851004,236512.00
07/14/2015 01:15,2,0.000,ALERT,212.83,295.76,59.996,1436850903,"201051344000685","174011321042388",0.00,19.50,0,292.46,297.57,0.0,0.0,0.000,178620.2,178620.2,6362,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851006,236513.00
07/14/2015 01:15,2,0.000,ALERT,213.51,295.46,59.986,1436850903,"274151322000088","174011321042388",0.00,20.70,0,292.76,297.57,0.0,0.0,0.000,442884.4,442884.4,7238,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851007,236514.00
07/14/2015 01:15,2,0.000,ALERT,212.61,295.76,59.991,1436850903,"201051344000438","174011321042388",0.00,19.30,0,292.46,298.17,0.0,0.0,0.000,178725.8,178725.8,6342,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851009,236515.00
07/14/2015 01:15,2,0.000,ALERT,212.16,295.76,59.991,1436850903,"201051344001135","174011321042388",0.00,19.30,0,292.46,298.17,0.0,0.0,0.000,170089.9,170089.9,6325,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851011,236516.00
07/14/2015 01:15,2,0.000,ALERT,212.83,295.46,59.996,1436850903,"201051344000417","174011321042388",0.00,19.50,0,291.85,296.96,0.0,0.0,0.000,174275.9,174275.9,6343,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851013,236517.00
07/14/2015 01:15,2,0.000,ALERT,212.16,296.36,59.991,1436850903,"201051344000594","174011321042388",0.00,19.50,0,292.16,297.87,0.0,0.0,0.000,174952.6,174952.6,6349,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851015,236518.00
07/14/2015 01:15,2,0.000,ALERT,213.74,296.06,59.991,1436850903,"274151322000083","174011321042388",0.00,20.30,0,293.06,297.87,0.0,0.0,0.000,458171.3,458171.3,7649,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436851016,236519.00
07/14/2015 01:15,2,0.000,ALERT,212.61,295.76,59.986,1436850903,"201051344000585","174011321042388",0.00,19.50,0,292.16,297.57,0.0,0.0,0.000,174049.8,174049.8,6342,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851018,236520.00
07/14/2015 01:15,2,0.000,ALERT,213.74,296.66,59.991,1436850903,"274151322000054","174011321042388",0.00,20.70,0,293.06,298.17,0.0,0.0,0.000,453195.1,453195.1,7227,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851020,236521.00
07/14/2015 01:15,2,0.000,ALERT,212.83,295.76,60.002,1436850903,"201051344001203","174011321042388",0.00,19.30,0,292.46,299.37,0.0,0.0,0.000,175168.5,175168.5,6344,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851022,236522.00
07/14/2015 01:15,2,0.000,ALERT,212.16,295.76,60.028,1436850903,"201051344000646","174011321042388",0.00,19.30,0,291.85,297.57,0.0,0.0,0.000,172186.4,172186.4,6337,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851024,236523.00
07/14/2015 01:15,2,0.000,ALERT,214.64,295.46,59.996,1436850903,"274151322000068","174011321042388",0.00,21.00,0,292.46,296.66,0.0,0.0,0.000,360375.4,360375.4,7348,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851026,236524.00
07/14/2015 01:15,2,0.000,ALERT,214.19,295.76,59.981,1436850903,"274151322000076","174011321042388",0.00,20.30,0,292.76,297.87,0.0,0.0,0.000,483467.4,483467.4,7627,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436851028,236525.00
07/14/2015 01:15,2,0.000,ALERT,212.38,296.36,59.991,1436850903,"201051344000890","174011321042388",0.00,19.80,0,292.76,298.77,0.0,0.0,0.000,176551.6,176551.6,6346,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436851030,236526.00
07/14/2015 01:15,2,0.000,ALERT,212.61,295.76,59.991,1436850903,"201051344000900","174011321042388",0.00,18.70,0,291.85,297.26,0.0,0.0,0.000,176950.5,176950.5,6360,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851032,236527.00
07/14/2015 01:15,2,0.000,ALERT,213.06,295.16,59.996,1436850903,"201051344000633","174011321042388",0.00,19.00,0,290.65,296.66,0.0,0.0,0.000,166428.3,166428.3,6363,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436851034,236528.00
07/14/2015 01:15,2,0.000,ALERT,212.61,296.06,59.970,1436850903,"201051344000983","174011321042388",0.00,19.30,0,292.46,298.17,0.0,0.0,0.000,173915.7,173915.7,6360,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851036,236529.00
07/14/2015 01:15,2,0.000,ALERT,212.61,295.46,59.996,1436850903,"201051344000917","174011321042388",0.00,20.00,0,291.55,296.96,0.0,0.0,0.000,177024.3,177024.3,6363,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851037,236530.00
07/14/2015 01:15,2,0.000,ALERT,212.83,295.16,60.012,1436850903,"201051344000648","174011321042388",0.00,18.30,0,291.55,297.87,0.0,0.0,0.000,172717.1,172717.1,6358,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851039,236531.00
07/14/2015 01:15,2,0.000,ALERT,212.61,296.06,59.996,1436850903,"201051344001093","174011321042388",0.00,19.80,0,292.76,297.57,0.0,0.0,0.000,175218.5,175218.5,6347,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436851041,236532.00
07/14/2015 01:15,2,0.000,ALERT,213.06,295.46,60.002,1436850903,"201051344000645","174011321042388",0.00,19.30,0,292.16,297.57,0.0,0.0,0.000,173351.2,173351.2,6364,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851043,236533.00
07/14/2015 01:15,2,0.000,ALERT,214.19,296.06,60.002,1436850903,"274151322000085","174011321042388",0.00,20.30,0,293.06,297.87,0.0,0.0,0.000,455545.0,455545.0,7634,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851045,236534.00
07/14/2015 01:15,2,0.000,ALERT,212.83,295.46,60.002,1436850903,"201051344000651","174011321042388",0.00,18.70,0,291.55,297.26,0.0,0.0,0.000,172677.9,172677.9,6343,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851046,236535.00
