ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2015 01:15,2,0.000,ALERT,212.83,295.46,60.002,1436850903,"201051344000867","174011321042388",0.00,19.50,0,291.55,297.87,0.0,0.0,0.000,165162.8,165162.8,6364,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851048,236536.00
07/14/2015 01:15,2,0.000,ALERT,212.61,296.36,60.002,1436850903,"201051344001230","174011321042388",0.00,19.30,0,292.16,297.87,0.0,0.0,0.000,176237.0,176237.0,6367,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851050,236537.00
07/14/2015 01:15,2,0.000,ALERT,213.06,296.36,59.991,1436850903,"201051344000576","174011321042388",0.00,18.70,0,292.16,297.57,0.0,0.0,0.000,172572.2,172572.2,6370,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436851052,236538.00
07/14/2015 01:15,2,0.000,ALERT,212.61,296.36,60.002,1436850903,"201051344000579","174011321042388",0.00,19.50,0,292.76,298.17,0.0,0.0,0.000,179118.5,179118.5,6349,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851054,236539.00
07/14/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436850903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,46042.100000024,46042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436851783,236540.00
07/14/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436850903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38964.900000034,38964.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436851783,236541.00
07/14/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436850903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44957.1,44957.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436851783,236542.00
07/14/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436850903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48633.599999976,48633.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436851783,236543.00
07/14/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436850903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,52244,52244,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436851783,236544.00
07/14/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436850903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44576.1,44576.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436851783,236545.00
07/14/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436850903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,39158.300000024,39158.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436851783,236546.00
07/14/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436850903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45945.599999999,45945.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436851783,236547.00
07/14/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436850903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46859.400000012,46859.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436851783,236548.00
07/14/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436850903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52345.300000012,52345.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436851783,236549.00
07/14/2015 01:30,2,0.000,ALERT,212.38,296.66,59.986,1436851803,"201051344000955","174011321042388",0.00,19.50,0,282.54,299.07,0.0,0.0,0.000,178135.8,178135.8,6354,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851880,236550.00
07/14/2015 01:30,2,0.000,ALERT,213.96,298.17,59.981,1436851803,"274151322000095","174011321042388",0.00,19.80,0,283.74,300.27,0.0,0.0,0.000,477578.9,477578.9,7259,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851882,236551.00
07/14/2015 01:30,2,0.000,ALERT,212.61,297.26,59.986,1436851803,"201051344000868","174011321042388",0.00,18.70,0,283.44,299.67,0.0,0.0,0.000,164547.6,164547.6,6359,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851884,236552.00
07/14/2015 01:30,2,0.000,ALERT,213.29,296.66,59.986,1436851803,"201051344000853","174011321042388",0.00,18.70,0,282.54,299.37,0.0,0.0,0.000,170856.5,170856.5,6357,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851886,236553.00
07/14/2015 01:30,2,0.000,ALERT,213.29,297.87,59.991,1436851803,"201051344000582","174011321042388",0.00,19.00,0,283.74,299.97,0.0,0.0,0.000,170863.2,170863.2,6343,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851888,236554.00
07/14/2015 01:30,2,0.000,ALERT,212.61,296.66,59.986,1436851803,"201051344000469","174011321042388",0.00,18.00,0,281.64,298.47,0.0,0.0,0.000,166123.0,166123.0,6356,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851890,236555.00
07/14/2015 01:30,2,0.000,ALERT,212.38,296.36,59.981,1436851803,"201051344000988","174011321042388",0.00,19.00,0,280.43,298.77,0.0,0.0,0.000,165608.2,165608.2,6352,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436851892,236556.00
07/14/2015 01:30,2,0.000,ALERT,212.61,296.36,59.975,1436851803,"201051344001158","174011321042388",0.00,18.70,0,281.94,298.77,0.0,0.0,0.000,171612.3,171612.3,6350,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851893,236557.00
07/14/2015 01:30,2,0.000,ALERT,212.61,296.36,59.949,1436851803,"201051344001025","174011321042388",0.00,19.00,0,282.24,299.67,0.0,0.0,0.000,175271.0,175271.0,6341,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436851895,236558.00
07/14/2015 01:30,2,0.000,ALERT,212.61,297.26,59.986,1436851803,"201051344000569","174011321042388",0.00,19.00,0,283.14,299.97,0.0,0.0,0.000,178717.8,178717.8,6357,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436851897,236559.00
07/14/2015 01:30,2,0.000,ALERT,214.19,296.66,59.981,1436851803,"274151322000094","174011321042388",0.00,19.80,0,282.24,299.07,0.0,0.0,0.000,361252.6,361252.6,7742,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851899,236560.00
07/14/2015 01:30,2,0.000,ALERT,212.61,296.96,59.954,1436851803,"201051344000458","174011321042388",0.00,19.50,0,282.84,299.67,0.0,0.0,0.000,174505.8,174505.8,6352,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851901,236561.00
07/14/2015 01:30,2,0.000,ALERT,214.19,297.26,59.986,1436851803,"274151322000087","174011321042388",0.00,22.00,0,282.24,298.47,0.0,0.0,0.000,432160.6,432160.6,7227,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436851903,236562.00
07/14/2015 01:30,2,0.000,ALERT,213.74,297.57,59.991,1436851803,"274151322000052","174011321042388",0.00,20.30,0,282.84,299.37,0.0,0.0,0.000,462081.7,462081.7,7629,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851904,236563.00
07/14/2015 01:30,2,0.000,ALERT,213.06,297.57,59.975,1436851803,"201051344001145","174011321042388",0.00,19.00,0,283.44,299.97,0.0,0.0,0.000,179648.6,179648.6,6362,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851906,236564.00
07/14/2015 01:30,2,0.000,ALERT,213.06,297.26,59.991,1436851803,"201051344000685","174011321042388",0.00,19.30,0,282.54,299.07,0.0,0.0,0.000,178620.2,178620.2,6364,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851908,236565.00
07/14/2015 01:30,2,0.000,ALERT,213.74,296.96,59.986,1436851803,"274151322000088","174011321042388",0.00,20.30,0,283.14,299.07,0.0,0.0,0.000,442884.4,442884.4,7240,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851910,236566.00
07/14/2015 01:30,2,0.000,ALERT,212.83,297.26,59.986,1436851803,"201051344000438","174011321042388",0.00,19.00,0,283.14,299.67,0.0,0.0,0.000,178725.8,178725.8,6344,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851912,236567.00
07/14/2015 01:30,2,0.000,ALERT,212.38,297.26,59.975,1436851803,"201051344001135","174011321042388",0.00,19.30,0,283.14,299.67,0.0,0.0,0.000,170089.9,170089.9,6327,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851913,236568.00
07/14/2015 01:30,2,0.000,ALERT,213.06,296.66,59.991,1436851803,"201051344000417","174011321042388",0.00,19.50,0,282.24,298.47,0.0,0.0,0.000,174275.9,174275.9,6345,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851915,236569.00
07/14/2015 01:30,2,0.000,ALERT,212.38,297.57,59.996,1436851803,"201051344000594","174011321042388",0.00,19.30,0,282.54,299.67,0.0,0.0,0.000,174952.6,174952.6,6351,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851917,236570.00
07/14/2015 01:30,2,0.000,ALERT,213.96,297.57,59.996,1436851803,"274151322000083","174011321042388",0.00,20.00,0,283.14,299.37,0.0,0.0,0.000,458171.3,458171.3,7651,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851919,236571.00
07/14/2015 01:30,2,0.000,ALERT,213.06,297.57,60.002,1436851803,"201051344000585","174011321042388",0.00,19.30,0,282.54,299.37,0.0,0.0,0.000,174049.8,174049.8,6344,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436851921,236572.00
07/14/2015 01:30,2,0.000,ALERT,213.96,297.57,59.996,1436851803,"274151322000054","174011321042388",0.00,20.70,0,282.84,299.67,0.0,0.0,0.000,453195.1,453195.1,7229,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851923,236573.00
07/14/2015 01:30,2,0.000,ALERT,212.83,296.96,59.991,1436851803,"201051344001203","174011321042388",0.00,19.30,0,282.84,300.87,0.0,0.0,0.000,175168.5,175168.5,6346,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436851925,236574.00
07/14/2015 01:30,2,0.000,ALERT,212.61,296.96,59.991,1436851803,"201051344000646","174011321042388",0.00,19.00,0,282.24,299.07,0.0,0.0,0.000,172186.4,172186.4,6339,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851926,236575.00
07/14/2015 01:30,2,0.000,ALERT,214.64,296.36,59.996,1436851803,"274151322000068","174011321042388",0.00,20.70,0,282.54,298.47,0.0,0.0,0.000,360375.4,360375.4,7350,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851928,236576.00
07/14/2015 01:30,2,0.000,ALERT,214.64,296.96,60.002,1436851803,"274151322000076","174011321042388",0.00,20.00,0,282.54,299.67,0.0,0.0,0.000,483467.4,483467.4,7629,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851930,236577.00
07/14/2015 01:30,2,0.000,ALERT,212.61,297.26,59.996,1436851803,"201051344000890","174011321042388",0.00,19.50,0,283.44,300.27,0.0,0.0,0.000,176551.6,176551.6,6348,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851932,236578.00
07/14/2015 01:30,2,0.000,ALERT,212.38,296.66,59.996,1436851803,"201051344000900","174011321042388",0.00,18.30,0,282.24,298.77,0.0,0.0,0.000,176950.5,176950.5,6362,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851934,236579.00
07/14/2015 01:30,2,0.000,ALERT,213.29,296.36,59.996,1436851803,"201051344000633","174011321042388",0.00,18.70,0,281.03,298.47,0.0,0.0,0.000,166428.3,166428.3,6365,0,0,0,L,1122011218,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436851935,236580.00
07/14/2015 01:30,2,0.000,ALERT,212.61,296.96,59.991,1436851803,"201051344000983","174011321042388",0.00,19.00,0,282.84,299.37,0.0,0.0,0.000,173915.7,173915.7,6362,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851937,236581.00
07/14/2015 01:30,2,0.000,ALERT,212.83,296.66,60.002,1436851803,"201051344000917","174011321042388",0.00,19.80,0,281.64,298.77,0.0,0.0,0.000,177024.3,177024.3,6365,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851939,236582.00
07/14/2015 01:30,2,0.000,ALERT,213.06,296.36,59.970,1436851803,"201051344000648","174011321042388",0.00,18.00,0,282.24,299.37,0.0,0.0,0.000,172717.1,172717.1,6360,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851941,236583.00
07/14/2015 01:30,2,0.000,ALERT,212.83,296.96,59.991,1436851803,"201051344001093","174011321042388",0.00,19.50,0,282.84,299.07,0.0,0.0,0.000,175218.5,175218.5,6349,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851943,236584.00
07/14/2015 01:30,2,0.000,ALERT,213.29,296.66,59.986,1436851803,"201051344000645","174011321042388",0.00,19.00,0,282.54,299.07,0.0,0.0,0.000,173351.2,173351.2,6366,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851945,236585.00
07/14/2015 01:30,2,0.000,ALERT,214.19,297.26,59.975,1436851803,"274151322000085","174011321042388",0.00,20.30,0,282.54,299.67,0.0,0.0,0.000,455545.0,455545.0,7636,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851946,236586.00
07/14/2015 01:30,2,0.000,ALERT,212.83,296.36,59.986,1436851803,"201051344000651","174011321042388",0.00,18.30,0,282.24,298.77,0.0,0.0,0.000,172677.9,172677.9,6345,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436851948,236587.00
07/14/2015 01:30,2,0.000,ALERT,213.06,296.66,59.991,1436851803,"201051344000867","174011321042388",0.00,19.30,0,282.54,299.37,0.0,0.0,0.000,165162.8,165162.8,6366,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851950,236588.00
07/14/2015 01:30,2,0.000,ALERT,212.83,297.57,59.986,1436851803,"201051344001230","174011321042388",0.00,19.30,0,283.14,299.37,0.0,0.0,0.000,176237.0,176237.0,6369,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436851952,236589.00
07/14/2015 01:30,2,0.000,ALERT,213.06,297.26,59.986,1436851803,"201051344000576","174011321042388",0.00,18.30,0,282.54,299.37,0.0,0.0,0.000,172572.2,172572.2,6372,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436851954,236590.00
07/14/2015 01:30,2,0.000,ALERT,212.61,297.26,59.981,1436851803,"201051344000579","174011321042388",0.00,19.30,0,283.14,299.67,0.0,0.0,0.000,179118.5,179118.5,6351,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436851955,236591.00
07/14/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436851803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46859.400000012,46859.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436852683,236592.00
07/14/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436851803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52345.300000012,52345.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436852683,236593.00
07/14/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436851803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,46042.100000024,46042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436852683,236594.00
07/14/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436851803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38964.900000034,38964.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436852683,236595.00
07/14/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436851803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44957.1,44957.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436852683,236596.00
07/14/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436851803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48633.599999976,48633.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436852683,236597.00
07/14/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436851803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,52244,52244,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436852683,236598.00
07/14/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436851803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44576.1,44576.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436852683,236599.00
07/14/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436851803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,39158.300000024,39158.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436852683,236600.00
07/14/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436851803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45945.599999999,45945.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436852683,236601.00
07/14/2015 01:45,2,0.000,ALERT,212.16,296.36,60.002,1436852703,"201051344000955","174011321042388",0.00,19.30,0,294.56,298.17,0.0,0.0,0.000,178135.8,178135.8,6356,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436852779,236602.00
07/14/2015 01:45,2,0.000,ALERT,213.74,297.26,60.028,1436852703,"274151322000095","174011321042388",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,477578.9,477578.9,7261,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436852781,236603.00
07/14/2015 01:45,2,0.000,ALERT,212.38,296.96,59.996,1436852703,"201051344000868","174011321042388",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,164547.6,164547.6,6361,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436852782,236604.00
07/14/2015 01:45,2,0.000,ALERT,212.83,296.36,60.002,1436852703,"201051344000853","174011321042388",0.00,18.30,0,294.56,298.77,0.0,0.0,0.000,170856.5,170856.5,6359,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436852784,236605.00
07/14/2015 01:45,2,0.000,ALERT,213.06,297.26,60.002,1436852703,"201051344000582","174011321042388",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,170863.2,170863.2,6345,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436852786,236606.00
07/14/2015 01:45,2,0.000,ALERT,212.38,296.06,59.965,1436852703,"201051344000469","174011321042388",0.00,17.80,0,293.36,297.87,0.0,0.0,0.000,166123.0,166123.0,6358,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436852788,236607.00
07/14/2015 01:45,2,0.000,ALERT,212.38,296.36,60.002,1436852703,"201051344000988","174011321042388",0.00,19.00,0,292.16,298.17,0.0,0.0,0.000,165608.2,165608.2,6354,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436852790,236608.00
07/14/2015 01:45,2,0.000,ALERT,212.38,296.06,59.996,1436852703,"201051344001158","174011321042388",0.00,18.30,0,293.96,297.87,0.0,0.0,0.000,171612.3,171612.3,6352,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436852792,236609.00
07/14/2015 01:45,2,0.000,ALERT,212.61,295.76,60.002,1436852703,"201051344001025","174011321042388",0.00,18.70,0,294.26,299.07,0.0,0.0,0.000,175271.0,175271.0,6343,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436852793,236610.00
07/14/2015 01:45,2,0.000,ALERT,211.93,296.06,60.002,1436852703,"201051344000569","174011321042388",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,178717.8,178717.8,6359,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436852795,236611.00
07/14/2015 01:45,2,0.000,ALERT,213.51,295.46,59.996,1436852703,"274151322000094","174011321042388",0.00,19.80,0,294.26,298.17,0.0,0.0,0.000,361252.6,361252.6,7744,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436852797,236612.00
07/14/2015 01:45,2,0.000,ALERT,211.93,295.46,60.002,1436852703,"201051344000458","174011321042388",0.00,19.30,0,294.86,299.37,0.0,0.0,0.000,174505.8,174505.8,6354,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436852799,236613.00
07/14/2015 01:45,2,0.000,ALERT,213.51,295.46,60.002,1436852703,"274151322000087","174011321042388",0.00,22.00,0,293.96,298.17,0.0,0.0,0.000,432160.6,432160.6,7229,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436852801,236614.00
07/14/2015 01:45,2,0.000,ALERT,213.29,296.36,60.002,1436852703,"274151322000052","174011321042388",0.00,20.00,0,294.56,299.07,0.0,0.0,0.000,462081.7,462081.7,7631,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436852803,236615.00
07/14/2015 01:45,2,0.000,ALERT,212.38,296.06,60.018,1436852703,"201051344001145","174011321042388",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,179648.6,179648.6,6364,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436852805,236616.00
07/14/2015 01:45,2,0.000,ALERT,212.38,295.76,59.996,1436852703,"201051344000685","174011321042388",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,178620.2,178620.2,6366,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436852806,236617.00
07/14/2015 01:45,2,0.000,ALERT,212.83,295.46,60.002,1436852703,"274151322000088","174011321042388",0.00,20.30,0,294.56,298.47,0.0,0.0,0.000,442884.4,442884.4,7242,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436852808,236618.00
07/14/2015 01:45,2,0.000,ALERT,212.16,295.76,59.965,1436852703,"201051344000438","174011321042388",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,178725.8,178725.8,6346,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436852810,236619.00
07/14/2015 01:45,2,0.000,ALERT,211.93,295.76,59.996,1436852703,"201051344001135","174011321042388",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,170089.9,170089.9,6329,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436852812,236620.00
07/14/2015 01:45,2,0.000,ALERT,212.16,295.16,60.002,1436852703,"201051344000417","174011321042388",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,174275.9,174275.9,6347,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436852814,236621.00
07/14/2015 01:45,2,0.000,ALERT,211.70,296.06,60.002,1436852703,"201051344000594","174011321042388",0.00,19.00,0,294.26,299.07,0.0,0.0,0.000,174952.6,174952.6,6353,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436852815,236622.00
07/14/2015 01:45,2,0.000,ALERT,213.29,296.36,59.996,1436852703,"274151322000083","174011321042388",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,458171.3,458171.3,7653,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436852817,236623.00
07/14/2015 01:45,2,0.000,ALERT,212.38,296.06,60.028,1436852703,"201051344000585","174011321042388",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,174049.8,174049.8,6346,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436852819,236624.00
07/14/2015 01:45,2,0.000,ALERT,213.29,295.76,59.996,1436852703,"274151322000054","174011321042388",0.00,20.30,0,294.56,299.07,0.0,0.0,0.000,453195.1,453195.1,7231,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436852821,236625.00
07/14/2015 01:45,2,0.000,ALERT,212.16,295.76,60.018,1436852703,"201051344001203","174011321042388",0.00,19.00,0,294.56,300.57,0.0,0.0,0.000,175168.5,175168.5,6348,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436852823,236626.00
07/14/2015 01:45,2,0.000,ALERT,211.93,295.76,60.007,1436852703,"201051344000646","174011321042388",0.00,19.00,0,294.26,298.47,0.0,0.0,0.000,172186.4,172186.4,6341,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436852825,236627.00
07/14/2015 01:45,2,0.000,ALERT,213.96,295.46,59.991,1436852703,"274151322000068","174011321042388",0.00,20.70,0,293.96,297.87,0.0,0.0,0.000,360375.4,360375.4,7352,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436852826,236628.00
07/14/2015 01:45,2,0.000,ALERT,213.96,296.06,60.012,1436852703,"274151322000076","174011321042388",0.00,19.80,0,294.56,298.77,0.0,0.0,0.000,483467.4,483467.4,7631,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436852828,236629.00
07/14/2015 01:45,2,0.000,ALERT,211.93,296.36,60.012,1436852703,"201051344000890","174011321042388",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,176551.6,176551.6,6350,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436852830,236630.00
07/14/2015 01:45,2,0.000,ALERT,211.93,295.76,60.007,1436852703,"201051344000900","174011321042388",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,176950.5,176950.5,6364,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436852832,236631.00
07/14/2015 01:45,2,0.000,ALERT,212.61,295.16,60.002,1436852703,"201051344000633","174011321042388",0.00,18.70,0,292.76,297.87,0.0,0.0,0.000,166428.3,166428.3,6367,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436852834,236632.00
07/14/2015 01:45,2,0.000,ALERT,212.16,296.06,60.018,1436852703,"201051344000983","174011321042388",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,173915.7,173915.7,6364,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436852836,236633.00
07/14/2015 01:45,2,0.000,ALERT,212.16,295.46,60.002,1436852703,"201051344000917","174011321042388",0.00,19.50,0,293.36,298.17,0.0,0.0,0.000,177024.3,177024.3,6367,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436852837,236634.00
07/14/2015 01:45,2,0.000,ALERT,212.38,295.16,60.012,1436852703,"201051344000648","174011321042388",0.00,18.00,0,294.26,298.77,0.0,0.0,0.000,172717.1,172717.1,6362,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436852839,236635.00
07/14/2015 01:45,2,0.000,ALERT,212.16,296.06,60.012,1436852703,"201051344001093","174011321042388",0.00,19.50,0,294.56,298.47,0.0,0.0,0.000,175218.5,175218.5,6351,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436852841,236636.00
07/14/2015 01:45,2,0.000,ALERT,212.38,295.46,60.018,1436852703,"201051344000645","174011321042388",0.00,18.70,0,294.56,298.47,0.0,0.0,0.000,173351.2,173351.2,6368,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436852843,236637.00
07/14/2015 01:45,2,0.000,ALERT,213.51,295.76,60.012,1436852703,"274151322000085","174011321042388",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,455545.0,455545.0,7638,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436852845,236638.00
07/14/2015 01:45,2,0.000,ALERT,212.16,295.16,60.012,1436852703,"201051344000651","174011321042388",0.00,18.30,0,293.96,298.17,0.0,0.0,0.000,172677.9,172677.9,6347,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436852847,236639.00
07/14/2015 01:45,2,0.000,ALERT,212.16,295.46,60.012,1436852703,"201051344000867","174011321042388",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,165162.8,165162.8,6368,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436852848,236640.00
07/14/2015 01:45,2,0.000,ALERT,211.93,296.06,60.007,1436852703,"201051344001230","174011321042388",0.00,19.00,0,295.16,298.77,0.0,0.0,0.000,176237.0,176237.0,6371,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436852850,236641.00
07/14/2015 01:45,2,0.000,ALERT,212.38,295.76,60.012,1436852703,"201051344000576","174011321042388",0.00,18.00,0,294.56,298.77,0.0,0.0,0.000,172572.2,172572.2,6374,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436852852,236642.00
07/14/2015 01:45,2,0.000,ALERT,211.93,296.06,60.002,1436852703,"201051344000579","174011321042388",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,179118.5,179118.5,6353,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436852854,236643.00
07/14/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436852703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45945.599999999,45945.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436853583,236644.00
07/14/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436852703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46859.400000012,46859.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436853583,236645.00
07/14/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436852703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52345.300000012,52345.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436853583,236646.00
07/14/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436852703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,46042.100000024,46042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436853583,236647.00
07/14/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436852703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38964.900000034,38964.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436853583,236648.00
07/14/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436852703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44957.1,44957.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436853583,236649.00
07/14/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436852703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48633.599999976,48633.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436853583,236650.00
07/14/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436852703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,52244,52244,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436853583,236651.00
07/14/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436852703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44576.1,44576.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436853583,236652.00
07/14/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436852703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,39158.300000024,39158.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436853583,236653.00
07/14/2015 02:00,2,0.000,ALERT,211.93,296.36,59.975,1436853603,"201051344000955","174011321042388",0.00,19.00,0,293.96,297.87,0.0,0.0,0.000,178135.8,178135.8,6358,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436853678,236654.00
07/14/2015 02:00,2,0.000,ALERT,213.51,297.57,59.975,1436853603,"274151322000095","174011321042388",0.00,19.50,0,295.16,298.77,0.0,0.0,0.000,477578.9,477578.9,7263,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436853680,236655.00
07/14/2015 02:00,2,0.000,ALERT,212.16,296.66,59.975,1436853603,"201051344000868","174011321042388",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,164547.6,164547.6,6363,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436853682,236656.00
07/14/2015 02:00,2,0.000,ALERT,212.83,295.76,59.965,1436853603,"201051344000853","174011321042388",0.00,18.00,0,294.26,298.17,0.0,0.0,0.000,170856.5,170856.5,6361,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436853684,236657.00
07/14/2015 02:00,2,0.000,ALERT,212.83,297.26,59.981,1436853603,"201051344000582","174011321042388",0.00,18.30,0,294.86,298.47,0.0,0.0,0.000,170863.2,170863.2,6347,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436853685,236658.00
07/14/2015 02:00,2,0.000,ALERT,212.38,296.06,59.970,1436853603,"201051344000469","174011321042388",0.00,17.50,0,293.06,297.57,0.0,0.0,0.000,166123.0,166123.0,6360,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436853687,236659.00
07/14/2015 02:00,2,0.000,ALERT,212.16,296.06,59.986,1436853603,"201051344000988","174011321042388",0.00,18.30,0,291.55,297.57,0.0,0.0,0.000,165608.2,165608.2,6356,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436853689,236660.00
07/14/2015 02:00,2,0.000,ALERT,212.38,296.06,59.949,1436853603,"201051344001158","174011321042388",0.00,18.00,0,293.36,297.57,0.0,0.0,0.000,171612.3,171612.3,6354,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436853691,236661.00
07/14/2015 02:00,2,0.000,ALERT,212.38,295.76,59.991,1436853603,"201051344001025","174011321042388",0.00,18.30,0,293.66,298.77,0.0,0.0,0.000,175271.0,175271.0,6345,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436853693,236662.00
07/14/2015 02:00,2,0.000,ALERT,212.38,296.96,60.002,1436853603,"201051344000569","174011321042388",0.00,18.30,0,294.26,298.77,0.0,0.0,0.000,178717.8,178717.8,6361,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436853695,236663.00
07/14/2015 02:00,2,0.000,ALERT,213.74,296.06,59.981,1436853603,"274151322000094","174011321042388",0.00,19.50,0,293.66,297.57,0.0,0.0,0.000,361252.6,361252.6,7746,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436853697,236664.00
07/14/2015 02:00,2,0.000,ALERT,212.38,296.36,60.002,1436853603,"201051344000458","174011321042388",0.00,19.00,0,293.66,298.77,0.0,0.0,0.000,174505.8,174505.8,6356,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436853698,236665.00
07/14/2015 02:00,2,0.000,ALERT,213.74,296.06,59.981,1436853603,"274151322000087","174011321042388",0.00,21.80,0,293.36,297.57,0.0,0.0,0.000,432160.6,432160.6,7231,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436853700,236666.00
07/14/2015 02:00,2,0.000,ALERT,213.51,296.96,59.986,1436853603,"274151322000052","174011321042388",0.00,20.00,0,293.96,298.47,0.0,0.0,0.000,462081.7,462081.7,7633,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436853702,236667.00
07/14/2015 02:00,2,0.000,ALERT,212.83,296.96,59.991,1436853603,"201051344001145","174011321042388",0.00,18.70,0,294.26,299.07,0.0,0.0,0.000,179648.6,179648.6,6366,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436853704,236668.00
07/14/2015 02:00,2,0.000,ALERT,212.83,296.96,59.986,1436853603,"201051344000685","174011321042388",0.00,19.00,0,293.66,297.87,0.0,0.0,0.000,178620.2,178620.2,6368,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436853706,236669.00
07/14/2015 02:00,2,0.000,ALERT,213.29,296.36,59.996,1436853603,"274151322000088","174011321042388",0.00,20.00,0,294.26,297.87,0.0,0.0,0.000,442884.4,442884.4,7244,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436853707,236670.00
07/14/2015 02:00,2,0.000,ALERT,212.61,296.96,59.981,1436853603,"201051344000438","174011321042388",0.00,18.70,0,294.26,298.47,0.0,0.0,0.000,178725.8,178725.8,6348,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436853709,236671.00
07/14/2015 02:00,2,0.000,ALERT,212.16,296.66,59.975,1436853603,"201051344001135","174011321042388",0.00,18.70,0,293.96,298.47,0.0,0.0,0.000,170089.9,170089.9,6331,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436853711,236672.00
07/14/2015 02:00,2,0.000,ALERT,212.83,296.06,59.975,1436853603,"201051344000417","174011321042388",0.00,19.00,0,293.36,297.26,0.0,0.0,0.000,174275.9,174275.9,6349,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436853713,236673.00
07/14/2015 02:00,2,0.000,ALERT,212.16,296.96,59.996,1436853603,"201051344000594","174011321042388",0.00,19.00,0,293.36,297.87,0.0,0.0,0.000,174952.6,174952.6,6355,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436853715,236674.00
07/14/2015 02:00,2,0.000,ALERT,213.74,296.96,59.986,1436853603,"274151322000083","174011321042388",0.00,19.80,0,294.26,298.47,0.0,0.0,0.000,458171.3,458171.3,7655,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436853716,236675.00
07/14/2015 02:00,2,0.000,ALERT,212.61,296.96,59.981,1436853603,"201051344000585","174011321042388",0.00,19.00,0,293.36,297.87,0.0,0.0,0.000,174049.8,174049.8,6348,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436853718,236676.00
07/14/2015 02:00,2,0.000,ALERT,213.51,297.57,59.981,1436853603,"274151322000054","174011321042388",0.00,20.00,0,294.26,298.47,0.0,0.0,0.000,453195.1,453195.1,7233,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436853720,236677.00
07/14/2015 02:00,2,0.000,ALERT,212.61,296.36,59.975,1436853603,"201051344001203","174011321042388",0.00,18.70,0,293.96,299.67,0.0,0.0,0.000,175168.5,175168.5,6350,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436853722,236678.00
07/14/2015 02:00,2,0.000,ALERT,212.16,296.36,59.986,1436853603,"201051344000646","174011321042388",0.00,18.70,0,293.36,297.57,0.0,0.0,0.000,172186.4,172186.4,6343,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436853723,236679.00
07/14/2015 02:00,2,0.000,ALERT,214.41,296.36,59.975,1436853603,"274151322000068","174011321042388",0.00,20.30,0,293.66,297.26,0.0,0.0,0.000,360375.4,360375.4,7354,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436853725,236680.00
07/14/2015 02:00,2,0.000,ALERT,214.19,296.66,59.965,1436853603,"274151322000076","174011321042388",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,483467.4,483467.4,7633,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436853727,236681.00
07/14/2015 02:00,2,0.000,ALERT,212.38,297.26,59.949,1436853603,"201051344000890","174011321042388",0.00,19.30,0,294.26,299.07,0.0,0.0,0.000,176551.6,176551.6,6352,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436853729,236682.00
07/14/2015 02:00,2,0.000,ALERT,212.16,296.06,59.965,1436853603,"201051344000900","174011321042388",0.00,18.00,0,293.66,297.26,0.0,0.0,0.000,176950.5,176950.5,6366,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436853731,236683.00
07/14/2015 02:00,2,0.000,ALERT,212.83,295.76,59.975,1436853603,"201051344000633","174011321042388",0.00,18.30,0,292.16,296.96,0.0,0.0,0.000,166428.3,166428.3,6369,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436853733,236684.00
07/14/2015 02:00,2,0.000,ALERT,212.38,296.66,59.975,1436853603,"201051344000983","174011321042388",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,173915.7,173915.7,6366,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436853734,236685.00
