ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2015 02:00,2,0.000,ALERT,212.61,296.06,59.975,1436853603,"201051344000917","174011321042388",0.00,19.30,0,292.76,297.26,0.0,0.0,0.000,177024.3,177024.3,6369,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436853736,236686.00
07/14/2015 02:00,2,0.000,ALERT,212.61,295.76,59.975,1436853603,"201051344000648","174011321042388",0.00,17.80,0,293.36,298.17,0.0,0.0,0.000,172717.1,172717.1,6364,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436853738,236687.00
07/14/2015 02:00,2,0.000,ALERT,212.38,296.66,59.981,1436853603,"201051344001093","174011321042388",0.00,19.30,0,293.96,297.87,0.0,0.0,0.000,175218.5,175218.5,6353,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436853740,236688.00
07/14/2015 02:00,2,0.000,ALERT,212.83,296.06,59.981,1436853603,"201051344000645","174011321042388",0.00,18.70,0,293.66,297.87,0.0,0.0,0.000,173351.2,173351.2,6370,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436853742,236689.00
07/14/2015 02:00,2,0.000,ALERT,213.74,296.66,59.970,1436853603,"274151322000085","174011321042388",0.00,20.00,0,293.96,298.17,0.0,0.0,0.000,455545.0,455545.0,7640,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436853743,236690.00
07/14/2015 02:00,2,0.000,ALERT,212.61,295.76,59.949,1436853603,"201051344000651","174011321042388",0.00,18.00,0,293.36,297.57,0.0,0.0,0.000,172677.9,172677.9,6349,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436853745,236691.00
07/14/2015 02:00,2,0.000,ALERT,212.61,296.06,59.970,1436853603,"201051344000867","174011321042388",0.00,18.70,0,293.36,298.17,0.0,0.0,0.000,165162.8,165162.8,6370,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436853747,236692.00
07/14/2015 02:00,2,0.000,ALERT,212.38,296.96,59.986,1436853603,"201051344001230","174011321042388",0.00,18.70,0,294.26,298.17,0.0,0.0,0.000,176237.0,176237.0,6373,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436853749,236693.00
07/14/2015 02:00,2,0.000,ALERT,212.83,296.66,59.981,1436853603,"201051344000576","174011321042388",0.00,18.00,0,293.96,297.87,0.0,0.0,0.000,172572.2,172572.2,6376,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436853751,236694.00
07/14/2015 02:00,2,0.000,ALERT,212.38,296.96,59.981,1436853603,"201051344000579","174011321042388",0.00,19.00,0,294.26,298.47,0.0,0.0,0.000,179118.5,179118.5,6355,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436853753,236695.00
07/14/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436853603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46859.400000012,46859.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436854483,236696.00
07/14/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436853603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52345.300000012,52345.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436854483,236697.00
07/14/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436853603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,46042.100000024,46042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436854483,236698.00
07/14/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436853603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38964.900000034,38964.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436854483,236699.00
07/14/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436853603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44957.1,44957.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436854483,236700.00
07/14/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436853603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48633.599999976,48633.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436854483,236701.00
07/14/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436853603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,52244,52244,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436854483,236702.00
07/14/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436853603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44576.1,44576.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436854483,236703.00
07/14/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436853603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,39158.300000024,39158.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436854483,236704.00
07/14/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436853603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45945.599999999,45945.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436854483,236705.00
07/14/2015 02:15,2,0.000,ALERT,211.93,296.36,59.970,1436854503,"201051344000955","174011321042388",0.00,18.70,0,294.56,297.87,0.0,0.0,0.000,178135.8,178135.8,6360,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436854579,236706.00
07/14/2015 02:15,2,0.000,ALERT,213.51,297.26,59.949,1436854503,"274151322000095","174011321042388",0.00,19.30,0,296.06,299.07,0.0,0.0,0.000,477578.9,477578.9,7265,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436854580,236707.00
07/14/2015 02:15,2,0.000,ALERT,212.16,296.96,59.996,1436854503,"201051344000868","174011321042388",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,164547.6,164547.6,6365,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436854582,236708.00
07/14/2015 02:15,2,0.000,ALERT,212.83,296.06,59.986,1436854503,"201051344000853","174011321042388",0.00,17.80,0,294.56,298.47,0.0,0.0,0.000,170856.5,170856.5,6363,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436854584,236709.00
07/14/2015 02:15,2,0.000,ALERT,212.83,297.26,59.975,1436854503,"201051344000582","174011321042388",0.00,18.00,0,295.46,298.77,0.0,0.0,0.000,170863.2,170863.2,6349,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436854586,236710.00
07/14/2015 02:15,2,0.000,ALERT,212.38,296.06,59.975,1436854503,"201051344000469","174011321042388",0.00,17.50,0,293.36,297.57,0.0,0.0,0.000,166123.0,166123.0,6362,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436854588,236711.00
07/14/2015 02:15,2,0.000,ALERT,212.16,296.06,60.018,1436854503,"201051344000988","174011321042388",0.00,18.30,0,292.16,297.57,0.0,0.0,0.000,165608.2,165608.2,6358,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436854589,236712.00
07/14/2015 02:15,2,0.000,ALERT,212.38,296.06,59.981,1436854503,"201051344001158","174011321042388",0.00,17.80,0,293.96,297.57,0.0,0.0,0.000,171612.3,171612.3,6356,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436854591,236713.00
07/14/2015 02:15,2,0.000,ALERT,212.38,296.06,59.965,1436854503,"201051344001025","174011321042388",0.00,18.00,0,294.26,298.77,0.0,0.0,0.000,175271.0,175271.0,6347,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436854593,236714.00
07/14/2015 02:15,2,0.000,ALERT,212.38,296.66,59.975,1436854503,"201051344000569","174011321042388",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,178717.8,178717.8,6363,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436854595,236715.00
07/14/2015 02:15,2,0.000,ALERT,213.74,296.36,59.975,1436854503,"274151322000094","174011321042388",0.00,19.30,0,294.86,297.57,0.0,0.0,0.000,361252.6,361252.6,7748,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436854597,236716.00
07/14/2015 02:15,2,0.000,ALERT,212.16,296.06,59.944,1436854503,"201051344000458","174011321042388",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,174505.8,174505.8,6358,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436854599,236717.00
07/14/2015 02:15,2,0.000,ALERT,213.51,295.46,59.965,1436854503,"274151322000087","174011321042388",0.00,21.50,0,294.56,297.57,0.0,0.0,0.000,432160.6,432160.6,7233,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436854601,236718.00
07/14/2015 02:15,2,0.000,ALERT,213.29,295.76,59.970,1436854503,"274151322000052","174011321042388",0.00,19.80,0,294.86,298.77,0.0,0.0,0.000,462081.7,462081.7,7635,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436854602,236719.00
07/14/2015 02:15,2,0.000,ALERT,212.61,296.66,59.970,1436854503,"201051344001145","174011321042388",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,179648.6,179648.6,6368,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436854604,236720.00
07/14/2015 02:15,2,0.000,ALERT,212.83,296.36,59.970,1436854503,"201051344000685","174011321042388",0.00,18.70,0,294.86,298.17,0.0,0.0,0.000,178620.2,178620.2,6370,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436854606,236721.00
07/14/2015 02:15,2,0.000,ALERT,213.29,296.36,59.975,1436854503,"274151322000088","174011321042388",0.00,19.80,0,295.16,298.17,0.0,0.0,0.000,442884.4,442884.4,7246,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436854608,236722.00
07/14/2015 02:15,2,0.000,ALERT,212.61,296.36,59.970,1436854503,"201051344000438","174011321042388",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,178725.8,178725.8,6350,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436854610,236723.00
07/14/2015 02:15,2,0.000,ALERT,212.16,296.36,59.933,1436854503,"201051344001135","174011321042388",0.00,18.30,0,295.16,298.77,0.0,0.0,0.000,170089.9,170089.9,6333,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436854611,236724.00
07/14/2015 02:15,2,0.000,ALERT,212.61,296.06,60.012,1436854503,"201051344000417","174011321042388",0.00,19.00,0,294.26,297.87,0.0,0.0,0.000,174275.9,174275.9,6351,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436854613,236725.00
07/14/2015 02:15,2,0.000,ALERT,212.16,296.96,59.975,1436854503,"201051344000594","174011321042388",0.00,18.70,0,294.26,298.47,0.0,0.0,0.000,174952.6,174952.6,6357,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436854615,236726.00
07/14/2015 02:15,2,0.000,ALERT,213.74,296.96,59.949,1436854503,"274151322000083","174011321042388",0.00,19.50,0,295.46,298.77,0.0,0.0,0.000,458171.3,458171.3,7657,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436854617,236727.00
07/14/2015 02:15,2,0.000,ALERT,212.61,296.96,60.012,1436854503,"201051344000585","174011321042388",0.00,18.70,0,294.56,298.47,0.0,0.0,0.000,174049.8,174049.8,6350,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436854619,236728.00
07/14/2015 02:15,2,0.000,ALERT,213.51,296.36,59.975,1436854503,"274151322000054","174011321042388",0.00,20.00,0,295.16,298.77,0.0,0.0,0.000,453195.1,453195.1,7235,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436854620,236729.00
07/14/2015 02:15,2,0.000,ALERT,212.61,296.36,59.981,1436854503,"201051344001203","174011321042388",0.00,18.70,0,294.86,299.97,0.0,0.0,0.000,175168.5,175168.5,6352,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436854622,236730.00
07/14/2015 02:15,2,0.000,ALERT,212.16,296.36,59.975,1436854503,"201051344000646","174011321042388",0.00,18.30,0,294.56,298.17,0.0,0.0,0.000,172186.4,172186.4,6345,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436854624,236731.00
07/14/2015 02:15,2,0.000,ALERT,214.41,295.76,59.975,1436854503,"274151322000068","174011321042388",0.00,20.00,0,294.56,297.26,0.0,0.0,0.000,360375.4,360375.4,7356,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436854626,236732.00
07/14/2015 02:15,2,0.000,ALERT,214.19,296.36,59.970,1436854503,"274151322000076","174011321042388",0.00,19.50,0,295.16,298.47,0.0,0.0,0.000,483467.4,483467.4,7635,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436854628,236733.00
07/14/2015 02:15,2,0.000,ALERT,212.16,296.96,59.975,1436854503,"201051344000890","174011321042388",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,176551.6,176551.6,6354,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436854630,236734.00
07/14/2015 02:15,2,0.000,ALERT,212.16,296.36,59.981,1436854503,"201051344000900","174011321042388",0.00,17.80,0,294.26,297.57,0.0,0.0,0.000,176950.5,176950.5,6368,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436854632,236735.00
07/14/2015 02:15,2,0.000,ALERT,212.83,295.76,59.991,1436854503,"201051344000633","174011321042388",0.00,18.00,0,292.76,297.26,0.0,0.0,0.000,166428.3,166428.3,6371,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436854634,236736.00
07/14/2015 02:15,2,0.000,ALERT,212.16,296.36,59.981,1436854503,"201051344000983","174011321042388",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,173915.7,173915.7,6368,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436854635,236737.00
07/14/2015 02:15,2,0.000,ALERT,212.61,296.06,59.986,1436854503,"201051344000917","174011321042388",0.00,19.00,0,293.66,297.57,0.0,0.0,0.000,177024.3,177024.3,6371,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436854637,236738.00
07/14/2015 02:15,2,0.000,ALERT,212.61,295.76,59.986,1436854503,"201051344000648","174011321042388",0.00,17.50,0,293.96,298.47,0.0,0.0,0.000,172717.1,172717.1,6366,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436854639,236739.00
07/14/2015 02:15,2,0.000,ALERT,212.38,296.36,59.981,1436854503,"201051344001093","174011321042388",0.00,19.00,0,294.86,297.87,0.0,0.0,0.000,175218.5,175218.5,6355,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436854641,236740.00
07/14/2015 02:15,2,0.000,ALERT,212.61,296.06,59.981,1436854503,"201051344000645","174011321042388",0.00,18.30,0,294.56,298.17,0.0,0.0,0.000,173351.2,173351.2,6372,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436854643,236741.00
07/14/2015 02:15,2,0.000,ALERT,213.74,296.36,60.018,1436854503,"274151322000085","174011321042388",0.00,19.80,0,295.16,298.47,0.0,0.0,0.000,455545.0,455545.0,7642,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436854644,236742.00
07/14/2015 02:15,2,0.000,ALERT,212.61,295.76,59.981,1436854503,"201051344000651","174011321042388",0.00,17.80,0,294.26,297.87,0.0,0.0,0.000,172677.9,172677.9,6351,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436854646,236743.00
07/14/2015 02:15,2,0.000,ALERT,212.61,295.76,59.986,1436854503,"201051344000867","174011321042388",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,165162.8,165162.8,6372,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436854648,236744.00
07/14/2015 02:15,2,0.000,ALERT,212.38,296.66,59.986,1436854503,"201051344001230","174011321042388",0.00,18.30,0,294.86,298.47,0.0,0.0,0.000,176237.0,176237.0,6375,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436854650,236745.00
07/14/2015 02:15,2,0.000,ALERT,212.61,296.36,59.981,1436854503,"201051344000576","174011321042388",0.00,17.80,0,294.86,298.17,0.0,0.0,0.000,172572.2,172572.2,6378,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436854652,236746.00
07/14/2015 02:15,2,0.000,ALERT,212.16,296.66,59.986,1436854503,"201051344000579","174011321042388",0.00,18.70,0,295.16,298.77,0.0,0.0,0.000,179118.5,179118.5,6357,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436854654,236747.00
07/14/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436854503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,46042.100000024,46042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436855383,236748.00
07/14/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436854503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38964.900000034,38964.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436855383,236749.00
07/14/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436854503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44957.1,44957.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436855383,236750.00
07/14/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436854503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48633.599999976,48633.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436855383,236751.00
07/14/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436854503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,52244,52244,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436855383,236752.00
07/14/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436854503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44576.1,44576.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436855383,236753.00
07/14/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436854503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,39158.300000024,39158.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436855383,236754.00
07/14/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436854503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45945.599999999,45945.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436855383,236755.00
07/14/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436854503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46859.400000012,46859.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436855383,236756.00
07/14/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436854503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52345.300000012,52345.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436855383,236757.00
07/14/2015 02:30,2,0.000,ALERT,212.16,296.66,59.986,1436855403,"201051344000955","174011321042388",0.00,18.30,0,293.96,298.17,0.0,0.0,0.000,178135.8,178135.8,6362,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436855480,236758.00
07/14/2015 02:30,2,0.000,ALERT,213.74,297.87,59.981,1436855403,"274151322000095","174011321042388",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,477578.9,477578.9,7267,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436855482,236759.00
07/14/2015 02:30,2,0.000,ALERT,212.38,296.96,59.981,1436855403,"201051344000868","174011321042388",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,164547.6,164547.6,6367,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436855483,236760.00
07/14/2015 02:30,2,0.000,ALERT,213.06,296.66,59.949,1436855403,"201051344000853","174011321042388",0.00,17.80,0,293.96,298.47,0.0,0.0,0.000,170856.5,170856.5,6365,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436855485,236761.00
07/14/2015 02:30,2,0.000,ALERT,213.06,297.57,59.986,1436855403,"201051344000582","174011321042388",0.00,18.00,0,294.56,298.77,0.0,0.0,0.000,170863.2,170863.2,6351,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436855487,236762.00
07/14/2015 02:30,2,0.000,ALERT,212.38,296.36,59.986,1436855403,"201051344000469","174011321042388",0.00,17.30,0,292.76,297.57,0.0,0.0,0.000,166123.0,166123.0,6364,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436855489,236763.00
07/14/2015 02:30,2,0.000,ALERT,212.38,296.36,59.991,1436855403,"201051344000988","174011321042388",0.00,18.00,0,291.55,297.57,0.0,0.0,0.000,165608.2,165608.2,6360,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436855491,236764.00
07/14/2015 02:30,2,0.000,ALERT,212.38,296.36,59.991,1436855403,"201051344001158","174011321042388",0.00,17.80,0,293.06,297.57,0.0,0.0,0.000,171612.3,171612.3,6358,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436855492,236765.00
07/14/2015 02:30,2,0.000,ALERT,212.38,296.06,59.991,1436855403,"201051344001025","174011321042388",0.00,18.00,0,293.36,298.77,0.0,0.0,0.000,175271.0,175271.0,6349,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436855494,236766.00
07/14/2015 02:30,2,0.000,ALERT,212.61,297.26,59.991,1436855403,"201051344000569","174011321042388",0.00,18.00,0,294.26,299.07,0.0,0.0,0.000,178717.8,178717.8,6365,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436855496,236767.00
07/14/2015 02:30,2,0.000,ALERT,213.74,296.36,59.975,1436855403,"274151322000094","174011321042388",0.00,19.30,0,293.66,297.57,0.0,0.0,0.000,361252.6,361252.6,7750,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436855498,236768.00
07/14/2015 02:30,2,0.000,ALERT,212.38,296.96,59.991,1436855403,"201051344000458","174011321042388",0.00,18.70,0,294.26,298.77,0.0,0.0,0.000,174505.8,174505.8,6360,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436855500,236769.00
07/14/2015 02:30,2,0.000,ALERT,213.74,296.66,59.981,1436855403,"274151322000087","174011321042388",0.00,21.50,0,293.36,297.87,0.0,0.0,0.000,432160.6,432160.6,7235,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436855502,236770.00
07/14/2015 02:30,2,0.000,ALERT,213.51,296.96,59.981,1436855403,"274151322000052","174011321042388",0.00,19.50,0,293.66,298.77,0.0,0.0,0.000,462081.7,462081.7,7637,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436855503,236771.00
07/14/2015 02:30,2,0.000,ALERT,212.83,297.26,59.991,1436855403,"201051344001145","174011321042388",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,179648.6,179648.6,6370,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436855505,236772.00
07/14/2015 02:30,2,0.000,ALERT,212.83,296.96,59.986,1436855403,"201051344000685","174011321042388",0.00,18.30,0,293.96,298.17,0.0,0.0,0.000,178620.2,178620.2,6372,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436855507,236773.00
07/14/2015 02:30,2,0.000,ALERT,213.51,296.96,59.965,1436855403,"274151322000088","174011321042388",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,442884.4,442884.4,7248,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436855509,236774.00
07/14/2015 02:30,2,0.000,ALERT,212.61,296.66,59.986,1436855403,"201051344000438","174011321042388",0.00,18.00,0,294.26,298.77,0.0,0.0,0.000,178725.8,178725.8,6352,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436855511,236775.00
07/14/2015 02:30,2,0.000,ALERT,212.38,296.96,59.986,1436855403,"201051344001135","174011321042388",0.00,18.00,0,294.26,298.77,0.0,0.0,0.000,170089.9,170089.9,6335,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436855512,236776.00
07/14/2015 02:30,2,0.000,ALERT,212.83,296.06,59.991,1436855403,"201051344000417","174011321042388",0.00,18.70,0,293.36,297.57,0.0,0.0,0.000,174275.9,174275.9,6353,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436855514,236777.00
07/14/2015 02:30,2,0.000,ALERT,212.16,297.26,59.981,1436855403,"201051344000594","174011321042388",0.00,18.30,0,293.36,298.17,0.0,0.0,0.000,174952.6,174952.6,6359,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436855516,236778.00
07/14/2015 02:30,2,0.000,ALERT,213.74,297.57,59.981,1436855403,"274151322000083","174011321042388",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,458171.3,458171.3,7659,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436855518,236779.00
07/14/2015 02:30,2,0.000,ALERT,212.61,296.66,59.991,1436855403,"201051344000585","174011321042388",0.00,18.30,0,293.66,298.17,0.0,0.0,0.000,174049.8,174049.8,6352,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436855520,236780.00
07/14/2015 02:30,2,0.000,ALERT,213.51,297.26,60.007,1436855403,"274151322000054","174011321042388",0.00,19.80,0,293.66,298.77,0.0,0.0,0.000,453195.1,453195.1,7237,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436855521,236781.00
07/14/2015 02:30,2,0.000,ALERT,212.61,296.36,59.986,1436855403,"201051344001203","174011321042388",0.00,18.30,0,293.96,299.97,0.0,0.0,0.000,175168.5,175168.5,6354,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436855523,236782.00
07/14/2015 02:30,2,0.000,ALERT,212.16,296.66,60.023,1436855403,"201051344000646","174011321042388",0.00,18.30,0,293.36,297.87,0.0,0.0,0.000,172186.4,172186.4,6347,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436855525,236783.00
07/14/2015 02:30,2,0.000,ALERT,214.41,295.76,59.981,1436855403,"274151322000068","174011321042388",0.00,20.00,0,293.36,297.57,0.0,0.0,0.000,360375.4,360375.4,7358,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436855527,236784.00
07/14/2015 02:30,2,0.000,ALERT,214.19,296.66,60.018,1436855403,"274151322000076","174011321042388",0.00,19.50,0,293.66,298.47,0.0,0.0,0.000,483467.4,483467.4,7637,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436855529,236785.00
07/14/2015 02:30,2,0.000,ALERT,212.38,296.96,59.991,1436855403,"201051344000890","174011321042388",0.00,18.70,0,294.56,299.37,0.0,0.0,0.000,176551.6,176551.6,6356,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436855530,236786.00
07/14/2015 02:30,2,0.000,ALERT,212.38,296.36,60.012,1436855403,"201051344000900","174011321042388",0.00,17.50,0,293.36,297.57,0.0,0.0,0.000,176950.5,176950.5,6370,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436855532,236787.00
07/14/2015 02:30,2,0.000,ALERT,212.83,295.76,59.986,1436855403,"201051344000633","174011321042388",0.00,17.80,0,291.85,297.26,0.0,0.0,0.000,166428.3,166428.3,6373,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436855534,236788.00
07/14/2015 02:30,2,0.000,ALERT,212.38,296.66,59.986,1436855403,"201051344000983","174011321042388",0.00,18.00,0,294.26,298.77,0.0,0.0,0.000,173915.7,173915.7,6370,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436855536,236789.00
07/14/2015 02:30,2,0.000,ALERT,212.61,296.06,59.986,1436855403,"201051344000917","174011321042388",0.00,19.00,0,292.76,297.57,0.0,0.0,0.000,177024.3,177024.3,6373,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436855538,236790.00
07/14/2015 02:30,2,0.000,ALERT,212.61,296.06,60.023,1436855403,"201051344000648","174011321042388",0.00,17.50,0,293.36,298.47,0.0,0.0,0.000,172717.1,172717.1,6368,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436855539,236791.00
07/14/2015 02:30,2,0.000,ALERT,212.61,296.36,59.981,1436855403,"201051344001093","174011321042388",0.00,19.00,0,293.96,298.17,0.0,0.0,0.000,175218.5,175218.5,6357,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436855541,236792.00
07/14/2015 02:30,2,0.000,ALERT,212.83,296.36,59.970,1436855403,"201051344000645","174011321042388",0.00,18.00,0,293.66,298.17,0.0,0.0,0.000,173351.2,173351.2,6374,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436855543,236793.00
07/14/2015 02:30,2,0.000,ALERT,213.74,296.96,59.981,1436855403,"274151322000085","174011321042388",0.00,19.50,0,293.96,298.47,0.0,0.0,0.000,455545.0,455545.0,7644,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436855545,236794.00
07/14/2015 02:30,2,0.000,ALERT,212.61,295.76,59.981,1436855403,"201051344000651","174011321042388",0.00,17.80,0,293.36,297.87,0.0,0.0,0.000,172677.9,172677.9,6353,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436855547,236795.00
07/14/2015 02:30,2,0.000,ALERT,212.61,296.06,59.986,1436855403,"201051344000867","174011321042388",0.00,18.30,0,293.66,298.47,0.0,0.0,0.000,165162.8,165162.8,6374,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436855548,236796.00
07/14/2015 02:30,2,0.000,ALERT,212.38,296.96,59.986,1436855403,"201051344001230","174011321042388",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,176237.0,176237.0,6377,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436855550,236797.00
07/14/2015 02:30,2,0.000,ALERT,212.83,296.96,59.986,1436855403,"201051344000576","174011321042388",0.00,17.50,0,293.96,298.17,0.0,0.0,0.000,172572.2,172572.2,6380,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436855552,236798.00
07/14/2015 02:30,2,0.000,ALERT,212.38,296.96,59.986,1436855403,"201051344000579","174011321042388",0.00,18.30,0,294.26,298.77,0.0,0.0,0.000,179118.5,179118.5,6359,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436855554,236799.00
07/14/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436855403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,46042.100000024,46042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436856283,236800.00
07/14/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436855403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38964.900000034,38964.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436856283,236801.00
07/14/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436855403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44957.1,44957.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436856283,236802.00
07/14/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436855403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48633.599999976,48633.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436856283,236803.00
07/14/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436855403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,52244,52244,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436856283,236804.00
07/14/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436855403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44576.1,44576.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436856283,236805.00
07/14/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436855403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,39158.300000024,39158.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436856283,236806.00
07/14/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436855403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45945.599999999,45945.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436856283,236807.00
07/14/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436855403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46859.400000012,46859.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436856283,236808.00
07/14/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436855403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52345.300000012,52345.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436856283,236809.00
07/14/2015 02:45,2,0.000,ALERT,212.16,297.26,59.986,1436856303,"201051344000955","174011321042388",0.00,18.30,0,294.86,298.47,0.0,0.0,0.000,178135.8,178135.8,6364,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436856379,236810.00
07/14/2015 02:45,2,0.000,ALERT,213.74,298.17,59.986,1436856303,"274151322000095","174011321042388",0.00,19.00,0,296.06,299.37,0.0,0.0,0.000,477578.9,477578.9,7269,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436856380,236811.00
07/14/2015 02:45,2,0.000,ALERT,212.38,297.57,59.991,1436856303,"201051344000868","174011321042388",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,164547.6,164547.6,6369,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436856382,236812.00
07/14/2015 02:45,2,0.000,ALERT,213.06,296.36,60.012,1436856303,"201051344000853","174011321042388",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,170856.5,170856.5,6367,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436856384,236813.00
07/14/2015 02:45,2,0.000,ALERT,212.83,297.57,60.007,1436856303,"201051344000582","174011321042388",0.00,17.80,0,295.46,299.07,0.0,0.0,0.000,170863.2,170863.2,6353,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436856386,236814.00
07/14/2015 02:45,2,0.000,ALERT,212.38,296.36,59.991,1436856303,"201051344000469","174011321042388",0.00,17.00,0,293.36,297.87,0.0,0.0,0.000,166123.0,166123.0,6366,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436856388,236815.00
07/14/2015 02:45,2,0.000,ALERT,212.16,296.66,59.991,1436856303,"201051344000988","174011321042388",0.00,17.80,0,292.46,297.87,0.0,0.0,0.000,165608.2,165608.2,6362,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436856389,236816.00
07/14/2015 02:45,2,0.000,ALERT,212.38,296.06,59.986,1436856303,"201051344001158","174011321042388",0.00,17.50,0,294.26,297.87,0.0,0.0,0.000,171612.3,171612.3,6360,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436856391,236817.00
07/14/2015 02:45,2,0.000,ALERT,212.38,296.06,59.996,1436856303,"201051344001025","174011321042388",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,175271.0,175271.0,6351,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436856393,236818.00
07/14/2015 02:45,2,0.000,ALERT,212.38,297.26,59.991,1436856303,"201051344000569","174011321042388",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,178717.8,178717.8,6367,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436856395,236819.00
07/14/2015 02:45,2,0.000,ALERT,213.74,296.36,59.986,1436856303,"274151322000094","174011321042388",0.00,19.00,0,294.56,298.17,0.0,0.0,0.000,361252.6,361252.6,7752,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436856397,236820.00
07/14/2015 02:45,2,0.000,ALERT,212.38,296.66,59.986,1436856303,"201051344000458","174011321042388",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,174505.8,174505.8,6362,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436856399,236821.00
07/14/2015 02:45,2,0.000,ALERT,213.74,296.36,59.949,1436856303,"274151322000087","174011321042388",0.00,21.30,0,294.26,297.87,0.0,0.0,0.000,432160.6,432160.6,7237,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436856401,236822.00
07/14/2015 02:45,2,0.000,ALERT,213.51,297.26,59.981,1436856303,"274151322000052","174011321042388",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,462081.7,462081.7,7639,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436856403,236823.00
07/14/2015 02:45,2,0.000,ALERT,212.83,296.96,59.986,1436856303,"201051344001145","174011321042388",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,179648.6,179648.6,6372,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436856404,236824.00
07/14/2015 02:45,2,0.000,ALERT,212.83,296.66,59.981,1436856303,"201051344000685","174011321042388",0.00,18.30,0,294.86,298.47,0.0,0.0,0.000,178620.2,178620.2,6374,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436856406,236825.00
07/14/2015 02:45,2,0.000,ALERT,213.51,297.26,59.981,1436856303,"274151322000088","174011321042388",0.00,19.50,0,294.86,298.47,0.0,0.0,0.000,442884.4,442884.4,7250,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436856408,236826.00
07/14/2015 02:45,2,0.000,ALERT,212.61,296.96,59.986,1436856303,"201051344000438","174011321042388",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,178725.8,178725.8,6354,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436856410,236827.00
07/14/2015 02:45,2,0.000,ALERT,212.16,296.66,60.018,1436856303,"201051344001135","174011321042388",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,170089.9,170089.9,6337,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436856412,236828.00
07/14/2015 02:45,2,0.000,ALERT,212.61,296.06,59.986,1436856303,"201051344000417","174011321042388",0.00,18.30,0,294.26,297.87,0.0,0.0,0.000,174275.9,174275.9,6355,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436856413,236829.00
07/14/2015 02:45,2,0.000,ALERT,212.16,297.26,59.991,1436856303,"201051344000594","174011321042388",0.00,18.00,0,294.56,298.47,0.0,0.0,0.000,174952.6,174952.6,6361,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436856415,236830.00
07/14/2015 02:45,2,0.000,ALERT,213.74,297.87,59.981,1436856303,"274151322000083","174011321042388",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,458171.3,458171.3,7661,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436856417,236831.00
07/14/2015 02:45,2,0.000,ALERT,212.61,296.96,59.981,1436856303,"201051344000585","174011321042388",0.00,18.30,0,294.56,298.47,0.0,0.0,0.000,174049.8,174049.8,6354,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436856419,236832.00
07/14/2015 02:45,2,0.000,ALERT,213.51,297.26,59.975,1436856303,"274151322000054","174011321042388",0.00,19.80,0,294.86,299.07,0.0,0.0,0.000,453195.1,453195.1,7239,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436856421,236833.00
07/14/2015 02:45,2,0.000,ALERT,212.61,296.66,59.975,1436856303,"201051344001203","174011321042388",0.00,18.00,0,294.56,300.27,0.0,0.0,0.000,175168.5,175168.5,6356,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436856423,236834.00
07/14/2015 02:45,2,0.000,ALERT,212.38,296.66,59.981,1436856303,"201051344000646","174011321042388",0.00,18.00,0,294.26,298.17,0.0,0.0,0.000,172186.4,172186.4,6349,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436856424,236835.00
