ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2015 02:45,2,0.000,ALERT,214.41,296.36,59.944,1436856303,"274151322000068","174011321042388",0.00,19.80,0,294.26,297.87,0.0,0.0,0.000,360375.4,360375.4,7360,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436856426,236836.00
07/14/2015 02:45,2,0.000,ALERT,214.41,296.66,59.970,1436856303,"274151322000076","174011321042388",0.00,19.30,0,294.86,298.77,0.0,0.0,0.000,483467.4,483467.4,7639,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436856428,236837.00
07/14/2015 02:45,2,0.000,ALERT,212.38,297.57,60.018,1436856303,"201051344000890","174011321042388",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,176551.6,176551.6,6358,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436856430,236838.00
07/14/2015 02:45,2,0.000,ALERT,212.38,296.66,59.975,1436856303,"201051344000900","174011321042388",0.00,17.50,0,294.26,297.87,0.0,0.0,0.000,176950.5,176950.5,6372,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436856432,236839.00
07/14/2015 02:45,2,0.000,ALERT,212.83,296.06,59.970,1436856303,"201051344000633","174011321042388",0.00,17.80,0,292.76,297.57,0.0,0.0,0.000,166428.3,166428.3,6375,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436856434,236840.00
07/14/2015 02:45,2,0.000,ALERT,212.38,296.96,59.975,1436856303,"201051344000983","174011321042388",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,173915.7,173915.7,6372,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436856435,236841.00
07/14/2015 02:45,2,0.000,ALERT,212.61,296.36,59.949,1436856303,"201051344000917","174011321042388",0.00,18.70,0,293.66,297.87,0.0,0.0,0.000,177024.3,177024.3,6375,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436856437,236842.00
07/14/2015 02:45,2,0.000,ALERT,212.83,296.36,59.970,1436856303,"201051344000648","174011321042388",0.00,17.30,0,293.96,298.77,0.0,0.0,0.000,172717.1,172717.1,6370,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436856439,236843.00
07/14/2015 02:45,2,0.000,ALERT,212.61,296.96,59.944,1436856303,"201051344001093","174011321042388",0.00,18.70,0,294.86,298.47,0.0,0.0,0.000,175218.5,175218.5,6359,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436856441,236844.00
07/14/2015 02:45,2,0.000,ALERT,212.83,296.66,59.970,1436856303,"201051344000645","174011321042388",0.00,17.80,0,294.56,298.47,0.0,0.0,0.000,173351.2,173351.2,6376,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436856442,236845.00
07/14/2015 02:45,2,0.000,ALERT,213.96,297.26,59.965,1436856303,"274151322000085","174011321042388",0.00,19.50,0,294.86,298.77,0.0,0.0,0.000,455545.0,455545.0,7646,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436856444,236846.00
07/14/2015 02:45,2,0.000,ALERT,212.83,296.36,59.933,1436856303,"201051344000651","174011321042388",0.00,17.50,0,294.26,298.17,0.0,0.0,0.000,172677.9,172677.9,6355,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436856446,236847.00
07/14/2015 02:45,2,0.000,ALERT,212.83,296.66,59.975,1436856303,"201051344000867","174011321042388",0.00,18.00,0,294.26,298.77,0.0,0.0,0.000,165162.8,165162.8,6376,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436856448,236848.00
07/14/2015 02:45,2,0.000,ALERT,212.61,297.57,59.975,1436856303,"201051344001230","174011321042388",0.00,18.00,0,295.16,298.77,0.0,0.0,0.000,176237.0,176237.0,6379,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436856450,236849.00
07/14/2015 02:45,2,0.000,ALERT,213.06,297.26,59.970,1436856303,"201051344000576","174011321042388",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,172572.2,172572.2,6382,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436856451,236850.00
07/14/2015 02:45,2,0.000,ALERT,212.61,297.57,59.975,1436856303,"201051344000579","174011321042388",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,179118.5,179118.5,6361,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436856453,236851.00
07/14/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436856303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,46042.100000024,46042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436857183,236852.00
07/14/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436856303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38964.900000034,38964.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436857183,236853.00
07/14/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436856303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44957.1,44957.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436857183,236854.00
07/14/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436856303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48633.599999976,48633.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436857183,236855.00
07/14/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436856303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,52244,52244,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436857183,236856.00
07/14/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436856303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44576.1,44576.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436857183,236857.00
07/14/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436856303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,39158.300000024,39158.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436857183,236858.00
07/14/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436856303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45945.599999999,45945.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436857183,236859.00
07/14/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436856303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46859.400000012,46859.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436857183,236860.00
07/14/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436856303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52345.300000012,52345.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436857183,236861.00
07/14/2015 03:00,2,0.000,ALERT,212.38,296.96,59.981,1436857203,"201051344000955","174011321042388",0.00,18.00,0,295.16,298.77,0.0,0.0,0.000,178135.8,178135.8,6366,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436857278,236862.00
07/14/2015 03:00,2,0.000,ALERT,213.96,297.87,59.970,1436857203,"274151322000095","174011321042388",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,477578.9,477578.9,7271,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436857280,236863.00
07/14/2015 03:00,2,0.000,ALERT,212.61,296.96,59.965,1436857203,"201051344000868","174011321042388",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,164547.6,164547.6,6371,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436857282,236864.00
07/14/2015 03:00,2,0.000,ALERT,213.29,296.36,59.970,1436857203,"201051344000853","174011321042388",0.00,17.50,0,294.26,299.07,0.0,0.0,0.000,170856.5,170856.5,6369,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436857284,236865.00
07/14/2015 03:00,2,0.000,ALERT,213.29,297.57,59.965,1436857203,"201051344000582","174011321042388",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,170863.2,170863.2,6355,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436857286,236866.00
07/14/2015 03:00,2,0.000,ALERT,212.61,296.36,59.965,1436857203,"201051344000469","174011321042388",0.00,17.00,0,293.66,298.17,0.0,0.0,0.000,166123.0,166123.0,6368,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436857287,236867.00
07/14/2015 03:00,2,0.000,ALERT,212.61,296.36,59.965,1436857203,"201051344000988","174011321042388",0.00,17.80,0,292.46,298.47,0.0,0.0,0.000,165608.2,165608.2,6364,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436857289,236868.00
07/14/2015 03:00,2,0.000,ALERT,212.61,296.36,59.965,1436857203,"201051344001158","174011321042388",0.00,17.50,0,294.56,298.17,0.0,0.0,0.000,171612.3,171612.3,6362,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436857291,236869.00
07/14/2015 03:00,2,0.000,ALERT,212.61,295.76,59.954,1436857203,"201051344001025","174011321042388",0.00,17.50,0,294.56,299.67,0.0,0.0,0.000,175271.0,175271.0,6353,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436857293,236870.00
07/14/2015 03:00,2,0.000,ALERT,212.61,296.96,59.949,1436857203,"201051344000569","174011321042388",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,178717.8,178717.8,6369,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436857295,236871.00
07/14/2015 03:00,2,0.000,ALERT,214.19,296.36,59.954,1436857203,"274151322000094","174011321042388",0.00,18.70,0,294.86,298.47,0.0,0.0,0.000,361252.6,361252.6,7754,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436857296,236872.00
07/14/2015 03:00,2,0.000,ALERT,212.61,296.66,59.965,1436857203,"201051344000458","174011321042388",0.00,18.30,0,294.86,299.67,0.0,0.0,0.000,174505.8,174505.8,6364,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436857298,236873.00
07/14/2015 03:00,2,0.000,ALERT,213.96,296.96,59.986,1436857203,"274151322000087","174011321042388",0.00,21.00,0,294.56,298.47,0.0,0.0,0.000,432160.6,432160.6,7239,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436857300,236874.00
07/14/2015 03:00,2,0.000,ALERT,213.51,296.96,59.959,1436857203,"274151322000052","174011321042388",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,462081.7,462081.7,7641,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436857302,236875.00
07/14/2015 03:00,2,0.000,ALERT,213.06,296.96,59.959,1436857203,"201051344001145","174011321042388",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,179648.6,179648.6,6374,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436857304,236876.00
07/14/2015 03:00,2,0.000,ALERT,213.06,296.66,59.944,1436857203,"201051344000685","174011321042388",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,178620.2,178620.2,6376,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436857305,236877.00
07/14/2015 03:00,2,0.000,ALERT,213.74,296.96,59.944,1436857203,"274151322000088","174011321042388",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,442884.4,442884.4,7252,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436857308,236878.00
07/14/2015 03:00,2,0.000,ALERT,212.83,296.96,59.975,1436857203,"201051344000438","174011321042388",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,178725.8,178725.8,6356,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436857309,236879.00
07/14/2015 03:00,2,0.000,ALERT,212.38,296.66,59.965,1436857203,"201051344001135","174011321042388",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,170089.9,170089.9,6339,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436857311,236880.00
07/14/2015 03:00,2,0.000,ALERT,212.83,296.06,59.954,1436857203,"201051344000417","174011321042388",0.00,18.30,0,294.56,298.47,0.0,0.0,0.000,174275.9,174275.9,6357,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436857313,236881.00
07/14/2015 03:00,2,0.000,ALERT,212.38,297.26,59.954,1436857203,"201051344000594","174011321042388",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,174952.6,174952.6,6363,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436857315,236882.00
07/14/2015 03:00,2,0.000,ALERT,213.96,297.26,59.938,1436857203,"274151322000083","174011321042388",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,458171.3,458171.3,7663,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436857316,236883.00
07/14/2015 03:00,2,0.000,ALERT,213.06,296.96,59.975,1436857203,"201051344000585","174011321042388",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,174049.8,174049.8,6356,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436857318,236884.00
07/14/2015 03:00,2,0.000,ALERT,213.96,297.26,59.944,1436857203,"274151322000054","174011321042388",0.00,19.50,0,295.16,299.67,0.0,0.0,0.000,453195.1,453195.1,7241,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436857320,236885.00
07/14/2015 03:00,2,0.000,ALERT,212.83,296.66,59.933,1436857203,"201051344001203","174011321042388",0.00,18.00,0,294.86,300.87,0.0,0.0,0.000,175168.5,175168.5,6358,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436857322,236886.00
07/14/2015 03:00,2,0.000,ALERT,212.61,296.66,59.959,1436857203,"201051344000646","174011321042388",0.00,18.00,0,294.56,298.77,0.0,0.0,0.000,172186.4,172186.4,6351,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436857324,236887.00
07/14/2015 03:00,2,0.000,ALERT,214.64,296.36,59.944,1436857203,"274151322000068","174011321042388",0.00,19.50,0,294.56,298.17,0.0,0.0,0.000,360375.4,360375.4,7362,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436857325,236888.00
07/14/2015 03:00,2,0.000,ALERT,214.64,296.96,59.949,1436857203,"274151322000076","174011321042388",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,483467.4,483467.4,7641,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436857327,236889.00
07/14/2015 03:00,2,0.000,ALERT,212.61,297.26,59.954,1436857203,"201051344000890","174011321042388",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,176551.6,176551.6,6360,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436857329,236890.00
07/14/2015 03:00,2,0.000,ALERT,212.61,296.66,59.954,1436857203,"201051344000900","174011321042388",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,176950.5,176950.5,6374,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436857331,236891.00
07/14/2015 03:00,2,0.000,ALERT,213.29,296.36,59.981,1436857203,"201051344000633","174011321042388",0.00,17.50,0,293.06,297.87,0.0,0.0,0.000,166428.3,166428.3,6377,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436857333,236892.00
07/14/2015 03:00,2,0.000,ALERT,212.83,296.96,59.981,1436857203,"201051344000983","174011321042388",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,173915.7,173915.7,6374,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436857334,236893.00
07/14/2015 03:00,2,0.000,ALERT,213.06,296.66,59.944,1436857203,"201051344000917","174011321042388",0.00,18.70,0,293.66,298.17,0.0,0.0,0.000,177024.3,177024.3,6377,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436857336,236894.00
07/14/2015 03:00,2,0.000,ALERT,213.06,296.36,59.959,1436857203,"201051344000648","174011321042388",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,172717.1,172717.1,6372,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436857338,236895.00
07/14/2015 03:00,2,0.000,ALERT,212.83,297.26,59.981,1436857203,"201051344001093","174011321042388",0.00,18.30,0,295.16,298.77,0.0,0.0,0.000,175218.5,175218.5,6361,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436857340,236896.00
07/14/2015 03:00,2,0.000,ALERT,213.29,296.66,59.938,1436857203,"201051344000645","174011321042388",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,173351.2,173351.2,6378,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436857342,236897.00
07/14/2015 03:00,2,0.000,ALERT,214.19,297.26,59.959,1436857203,"274151322000085","174011321042388",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,455545.0,455545.0,7648,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436857344,236898.00
07/14/2015 03:00,2,0.000,ALERT,213.06,296.36,59.965,1436857203,"201051344000651","174011321042388",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,172677.9,172677.9,6357,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436857345,236899.00
07/14/2015 03:00,2,0.000,ALERT,213.06,296.66,59.959,1436857203,"201051344000867","174011321042388",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,165162.8,165162.8,6378,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436857347,236900.00
07/14/2015 03:00,2,0.000,ALERT,213.06,297.57,59.965,1436857203,"201051344001230","174011321042388",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,176237.0,176237.0,6381,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436857349,236901.00
07/14/2015 03:00,2,0.000,ALERT,213.29,297.26,59.959,1436857203,"201051344000576","174011321042388",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,172572.2,172572.2,6384,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436857351,236902.00
07/14/2015 03:00,2,0.000,ALERT,212.83,297.26,59.981,1436857203,"201051344000579","174011321042388",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,179118.5,179118.5,6363,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436857352,236903.00
07/14/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436857203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52345.300000012,52345.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436858083,236904.00
07/14/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436857203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,46042.100000024,46042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436858083,236905.00
07/14/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436857203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38964.900000034,38964.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436858083,236906.00
07/14/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436857203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44957.1,44957.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436858083,236907.00
07/14/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436857203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48633.599999976,48633.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436858083,236908.00
07/14/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436857203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,52244,52244,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436858083,236909.00
07/14/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436857203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44576.1,44576.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436858083,236910.00
07/14/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436857203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,39158.300000024,39158.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436858083,236911.00
07/14/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436857203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45945.599999999,45945.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436858083,236912.00
07/14/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436857203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46859.400000012,46859.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436858083,236913.00
07/14/2015 03:15,2,0.000,ALERT,212.38,297.26,59.954,1436858104,"201051344000955","174011321042388",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,178135.8,178135.8,6368,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436858180,236914.00
07/14/2015 03:15,2,0.000,ALERT,213.96,298.47,60.002,1436858104,"274151322000095","174011321042388",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,477578.9,477578.9,7273,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436858182,236915.00
07/14/2015 03:15,2,0.000,ALERT,212.61,297.87,60.007,1436858104,"201051344000868","174011321042388",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,164547.6,164547.6,6373,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436858183,236916.00
07/14/2015 03:15,2,0.000,ALERT,213.29,297.26,60.012,1436858104,"201051344000853","174011321042388",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,170856.5,170856.5,6371,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436858185,236917.00
07/14/2015 03:15,2,0.000,ALERT,213.29,298.17,59.981,1436858104,"201051344000582","174011321042388",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,170863.2,170863.2,6357,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436858187,236918.00
07/14/2015 03:15,2,0.000,ALERT,212.61,297.26,59.981,1436858104,"201051344000469","174011321042388",0.00,17.00,0,293.96,298.17,0.0,0.0,0.000,166123.0,166123.0,6370,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436858189,236919.00
07/14/2015 03:15,2,0.000,ALERT,212.38,297.26,59.986,1436858104,"201051344000988","174011321042388",0.00,17.50,0,292.46,298.47,0.0,0.0,0.000,165608.2,165608.2,6366,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436858191,236920.00
07/14/2015 03:15,2,0.000,ALERT,212.61,296.96,59.965,1436858104,"201051344001158","174011321042388",0.00,17.30,0,294.26,298.17,0.0,0.0,0.000,171612.3,171612.3,6364,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436858192,236921.00
07/14/2015 03:15,2,0.000,ALERT,212.61,296.66,59.975,1436858104,"201051344001025","174011321042388",0.00,17.50,0,294.26,299.67,0.0,0.0,0.000,175271.0,175271.0,6355,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436858194,236922.00
07/14/2015 03:15,2,0.000,ALERT,212.61,297.57,59.996,1436858104,"201051344000569","174011321042388",0.00,17.50,0,295.16,299.97,0.0,0.0,0.000,178717.8,178717.8,6371,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436858196,236923.00
07/14/2015 03:15,2,0.000,ALERT,213.96,296.96,59.981,1436858104,"274151322000094","174011321042388",0.00,18.70,0,295.16,298.47,0.0,0.0,0.000,361252.6,361252.6,7756,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436858198,236924.00
07/14/2015 03:15,2,0.000,ALERT,212.38,297.26,59.991,1436858104,"201051344000458","174011321042388",0.00,18.00,0,294.86,299.67,0.0,0.0,0.000,174505.8,174505.8,6366,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436858200,236925.00
07/14/2015 03:15,2,0.000,ALERT,213.96,296.96,59.970,1436858104,"274151322000087","174011321042388",0.00,21.00,0,294.56,298.47,0.0,0.0,0.000,432160.6,432160.6,7241,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436858202,236926.00
07/14/2015 03:15,2,0.000,ALERT,213.74,297.57,59.981,1436858104,"274151322000052","174011321042388",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,462081.7,462081.7,7643,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436858203,236927.00
07/14/2015 03:15,2,0.000,ALERT,213.06,297.57,59.981,1436858104,"201051344001145","174011321042388",0.00,17.80,0,295.16,300.27,0.0,0.0,0.000,179648.6,179648.6,6376,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436858205,236928.00
07/14/2015 03:15,2,0.000,ALERT,213.06,297.26,59.981,1436858104,"201051344000685","174011321042388",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,178620.2,178620.2,6378,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436858207,236929.00
07/14/2015 03:15,2,0.000,ALERT,213.51,297.87,60.007,1436858104,"274151322000088","174011321042388",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,442884.4,442884.4,7254,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436858209,236930.00
07/14/2015 03:15,2,0.000,ALERT,212.83,297.26,59.970,1436858104,"201051344000438","174011321042388",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,178725.8,178725.8,6358,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436858211,236931.00
07/14/2015 03:15,2,0.000,ALERT,212.38,296.96,59.981,1436858104,"201051344001135","174011321042388",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,170089.9,170089.9,6341,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436858213,236932.00
07/14/2015 03:15,2,0.000,ALERT,212.83,296.66,59.975,1436858104,"201051344000417","174011321042388",0.00,18.00,0,294.26,298.47,0.0,0.0,0.000,174275.9,174275.9,6359,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436858215,236933.00
07/14/2015 03:15,2,0.000,ALERT,212.16,297.57,59.981,1436858104,"201051344000594","174011321042388",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,174952.6,174952.6,6365,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436858216,236934.00
07/14/2015 03:15,2,0.000,ALERT,213.74,297.87,59.981,1436858104,"274151322000083","174011321042388",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,458171.3,458171.3,7665,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436858218,236935.00
07/14/2015 03:15,2,0.000,ALERT,212.83,297.26,59.981,1436858104,"201051344000585","174011321042388",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,174049.8,174049.8,6358,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436858220,236936.00
07/14/2015 03:15,2,0.000,ALERT,213.74,297.87,59.981,1436858104,"274151322000054","174011321042388",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,453195.1,453195.1,7243,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436858222,236937.00
07/14/2015 03:15,2,0.000,ALERT,212.83,296.96,59.986,1436858104,"201051344001203","174011321042388",0.00,17.80,0,294.86,300.87,0.0,0.0,0.000,175168.5,175168.5,6360,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436858224,236938.00
07/14/2015 03:15,2,0.000,ALERT,212.38,296.96,59.991,1436858104,"201051344000646","174011321042388",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,172186.4,172186.4,6353,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436858225,236939.00
07/14/2015 03:15,2,0.000,ALERT,214.64,296.66,59.970,1436858104,"274151322000068","174011321042388",0.00,19.50,0,295.16,298.47,0.0,0.0,0.000,360375.4,360375.4,7364,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436858227,236940.00
07/14/2015 03:15,2,0.000,ALERT,214.41,297.26,59.991,1436858104,"274151322000076","174011321042388",0.00,18.70,0,295.76,299.37,0.0,0.0,0.000,483467.4,483467.4,7643,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436858229,236941.00
07/14/2015 03:15,2,0.000,ALERT,212.61,297.57,59.991,1436858104,"201051344000890","174011321042388",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,176551.6,176551.6,6362,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436858231,236942.00
07/14/2015 03:15,2,0.000,ALERT,212.38,296.96,59.970,1436858104,"201051344000900","174011321042388",0.00,17.30,0,294.86,298.47,0.0,0.0,0.000,176950.5,176950.5,6376,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436858233,236943.00
07/14/2015 03:15,2,0.000,ALERT,213.06,296.66,59.996,1436858104,"201051344000633","174011321042388",0.00,17.30,0,293.36,298.17,0.0,0.0,0.000,166428.3,166428.3,6379,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436858234,236944.00
07/14/2015 03:15,2,0.000,ALERT,212.61,297.26,59.991,1436858104,"201051344000983","174011321042388",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,173915.7,173915.7,6376,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436858236,236945.00
07/14/2015 03:15,2,0.000,ALERT,212.83,296.96,59.991,1436858104,"201051344000917","174011321042388",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,177024.3,177024.3,6379,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436858238,236946.00
07/14/2015 03:15,2,0.000,ALERT,212.83,296.66,59.986,1436858104,"201051344000648","174011321042388",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,172717.1,172717.1,6374,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436858240,236947.00
07/14/2015 03:15,2,0.000,ALERT,212.61,297.26,59.986,1436858104,"201051344001093","174011321042388",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,175218.5,175218.5,6363,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436858242,236948.00
07/14/2015 03:15,2,0.000,ALERT,213.06,296.96,59.986,1436858104,"201051344000645","174011321042388",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,173351.2,173351.2,6380,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436858244,236949.00
07/14/2015 03:15,2,0.000,ALERT,214.19,297.57,59.991,1436858104,"274151322000085","174011321042388",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,455545.0,455545.0,7650,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436858246,236950.00
07/14/2015 03:15,2,0.000,ALERT,212.83,296.66,59.981,1436858104,"201051344000651","174011321042388",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,172677.9,172677.9,6359,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436858247,236951.00
07/14/2015 03:15,2,0.000,ALERT,212.83,296.96,59.986,1436858104,"201051344000867","174011321042388",0.00,17.80,0,294.56,299.37,0.0,0.0,0.000,165162.8,165162.8,6380,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436858249,236952.00
07/14/2015 03:15,2,0.000,ALERT,212.61,297.87,59.986,1436858104,"201051344001230","174011321042388",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,176237.0,176237.0,6383,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436858251,236953.00
07/14/2015 03:15,2,0.000,ALERT,213.06,297.57,59.975,1436858104,"201051344000576","174011321042388",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,172572.2,172572.2,6386,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436858253,236954.00
07/14/2015 03:15,2,0.000,ALERT,212.61,297.87,59.981,1436858104,"201051344000579","174011321042388",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,179118.5,179118.5,6365,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436858254,236955.00
07/14/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436858104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46859.400000012,46859.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436858984,236956.00
07/14/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436858104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52345.300000012,52345.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436858984,236957.00
07/14/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436858104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,46042.100000024,46042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436858984,236958.00
07/14/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436858104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38964.900000034,38964.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436858984,236959.00
07/14/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436858104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44957.1,44957.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436858984,236960.00
07/14/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436858104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48633.599999976,48633.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436858984,236961.00
07/14/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436858104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,52244,52244,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436858984,236962.00
07/14/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436858104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44576.1,44576.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436858984,236963.00
07/14/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436858104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,39158.300000024,39158.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436858984,236964.00
07/14/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436858104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45945.599999999,45945.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436858984,236965.00
07/14/2015 03:30,2,0.000,ALERT,211.70,297.26,59.981,1436859003,"201051344000955","174011321042388",0.00,18.00,0,294.56,298.77,0.0,0.0,0.000,178135.8,178135.8,6370,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859079,236966.00
07/14/2015 03:30,2,0.000,ALERT,213.29,298.17,59.965,1436859003,"274151322000095","174011321042388",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,477578.9,477578.9,7275,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859081,236967.00
07/14/2015 03:30,2,0.000,ALERT,211.93,297.57,59.975,1436859003,"201051344000868","174011321042388",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,164547.6,164547.6,6375,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436859083,236968.00
07/14/2015 03:30,2,0.000,ALERT,212.61,296.96,59.996,1436859003,"201051344000853","174011321042388",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,170856.5,170856.5,6373,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859084,236969.00
07/14/2015 03:30,2,0.000,ALERT,212.61,297.87,59.981,1436859003,"201051344000582","174011321042388",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,170863.2,170863.2,6359,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859086,236970.00
07/14/2015 03:30,2,0.000,ALERT,211.93,296.36,59.986,1436859003,"201051344000469","174011321042388",0.00,16.70,0,293.36,298.47,0.0,0.0,0.000,166123.0,166123.0,6372,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859088,236971.00
07/14/2015 03:30,2,0.000,ALERT,211.93,296.96,59.959,1436859003,"201051344000988","174011321042388",0.00,17.50,0,292.16,298.47,0.0,0.0,0.000,165608.2,165608.2,6368,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859090,236972.00
07/14/2015 03:30,2,0.000,ALERT,212.16,296.66,59.970,1436859003,"201051344001158","174011321042388",0.00,17.30,0,293.66,298.47,0.0,0.0,0.000,171612.3,171612.3,6366,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436859092,236973.00
07/14/2015 03:30,2,0.000,ALERT,211.93,296.36,59.959,1436859003,"201051344001025","174011321042388",0.00,17.50,0,293.96,299.67,0.0,0.0,0.000,175271.0,175271.0,6357,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859093,236974.00
07/14/2015 03:30,2,0.000,ALERT,212.16,297.57,59.970,1436859003,"201051344000569","174011321042388",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,178717.8,178717.8,6373,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436859095,236975.00
07/14/2015 03:30,2,0.000,ALERT,213.51,296.96,59.970,1436859003,"274151322000094","174011321042388",0.00,18.30,0,293.96,298.47,0.0,0.0,0.000,361252.6,361252.6,7758,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859097,236976.00
07/14/2015 03:30,2,0.000,ALERT,211.93,297.26,59.981,1436859003,"201051344000458","174011321042388",0.00,18.00,0,294.56,299.67,0.0,0.0,0.000,174505.8,174505.8,6368,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859099,236977.00
07/14/2015 03:30,2,0.000,ALERT,213.51,296.36,59.938,1436859003,"274151322000087","174011321042388",0.00,21.00,0,293.96,298.47,0.0,0.0,0.000,432160.6,432160.6,7243,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859101,236978.00
07/14/2015 03:30,2,0.000,ALERT,213.29,297.87,59.965,1436859003,"274151322000052","174011321042388",0.00,19.00,0,294.26,299.37,0.0,0.0,0.000,462081.7,462081.7,7645,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859103,236979.00
07/14/2015 03:30,2,0.000,ALERT,212.61,297.57,59.965,1436859003,"201051344001145","174011321042388",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,179648.6,179648.6,6378,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859105,236980.00
07/14/2015 03:30,2,0.000,ALERT,212.61,297.26,59.970,1436859003,"201051344000685","174011321042388",0.00,18.00,0,294.56,298.77,0.0,0.0,0.000,178620.2,178620.2,6380,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436859107,236981.00
07/14/2015 03:30,2,0.000,ALERT,213.06,297.57,59.959,1436859003,"274151322000088","174011321042388",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,442884.4,442884.4,7256,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859109,236982.00
07/14/2015 03:30,2,0.000,ALERT,212.38,296.96,59.959,1436859003,"201051344000438","174011321042388",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,178725.8,178725.8,6360,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859111,236983.00
07/14/2015 03:30,2,0.000,ALERT,211.93,296.96,59.965,1436859003,"201051344001135","174011321042388",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,170089.9,170089.9,6343,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436859112,236984.00
07/14/2015 03:30,2,0.000,ALERT,212.61,296.66,59.944,1436859003,"201051344000417","174011321042388",0.00,18.00,0,293.96,298.17,0.0,0.0,0.000,174275.9,174275.9,6361,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436859114,236985.00
