ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2015 03:30,2,0.000,ALERT,211.93,297.57,59.959,1436859003,"201051344000594","174011321042388",0.00,17.80,0,294.26,299.07,0.0,0.0,0.000,174952.6,174952.6,6367,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859116,236986.00
07/14/2015 03:30,2,0.000,ALERT,213.51,298.17,59.954,1436859003,"274151322000083","174011321042388",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,458171.3,458171.3,7667,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859118,236987.00
07/14/2015 03:30,2,0.000,ALERT,212.38,297.26,59.970,1436859003,"201051344000585","174011321042388",0.00,18.00,0,294.26,298.77,0.0,0.0,0.000,174049.8,174049.8,6360,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859120,236988.00
07/14/2015 03:30,2,0.000,ALERT,213.51,298.17,59.949,1436859003,"274151322000054","174011321042388",0.00,19.30,0,294.56,299.37,0.0,0.0,0.000,453195.1,453195.1,7245,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859121,236989.00
07/14/2015 03:30,2,0.000,ALERT,212.38,296.96,59.954,1436859003,"201051344001203","174011321042388",0.00,17.80,0,294.56,300.57,0.0,0.0,0.000,175168.5,175168.5,6362,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859123,236990.00
07/14/2015 03:30,2,0.000,ALERT,212.16,297.26,59.928,1436859003,"201051344000646","174011321042388",0.00,17.80,0,293.96,298.47,0.0,0.0,0.000,172186.4,172186.4,6355,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859125,236991.00
07/14/2015 03:30,2,0.000,ALERT,214.19,296.66,59.949,1436859003,"274151322000068","174011321042388",0.00,19.30,0,293.96,297.87,0.0,0.0,0.000,360375.4,360375.4,7366,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859127,236992.00
07/14/2015 03:30,2,0.000,ALERT,214.41,297.57,59.938,1436859003,"274151322000076","174011321042388",0.00,18.30,0,294.56,299.07,0.0,0.0,0.000,483467.4,483467.4,7645,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859129,236993.00
07/14/2015 03:30,2,0.000,ALERT,212.38,297.87,59.959,1436859003,"201051344000890","174011321042388",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,176551.6,176551.6,6364,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859130,236994.00
07/14/2015 03:30,2,0.000,ALERT,212.38,297.26,59.938,1436859003,"201051344000900","174011321042388",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,176950.5,176950.5,6378,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859132,236995.00
07/14/2015 03:30,2,0.000,ALERT,212.83,296.96,59.959,1436859003,"201051344000633","174011321042388",0.00,17.30,0,292.46,298.17,0.0,0.0,0.000,166428.3,166428.3,6381,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859134,236996.00
07/14/2015 03:30,2,0.000,ALERT,212.38,297.57,59.959,1436859003,"201051344000983","174011321042388",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,173915.7,173915.7,6378,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859136,236997.00
07/14/2015 03:30,2,0.000,ALERT,212.61,297.26,59.949,1436859003,"201051344000917","174011321042388",0.00,18.30,0,293.36,298.47,0.0,0.0,0.000,177024.3,177024.3,6381,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436859138,236998.00
07/14/2015 03:30,2,0.000,ALERT,212.83,296.96,59.959,1436859003,"201051344000648","174011321042388",0.00,16.70,0,293.96,299.07,0.0,0.0,0.000,172717.1,172717.1,6376,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859139,236999.00
07/14/2015 03:30,2,0.000,ALERT,212.61,297.57,59.959,1436859003,"201051344001093","174011321042388",0.00,18.30,0,294.56,298.77,0.0,0.0,0.000,175218.5,175218.5,6365,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859141,237000.00
07/14/2015 03:30,2,0.000,ALERT,212.83,297.26,59.965,1436859003,"201051344000645","174011321042388",0.00,17.50,0,294.26,298.77,0.0,0.0,0.000,173351.2,173351.2,6382,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859143,237001.00
07/14/2015 03:30,2,0.000,ALERT,213.96,297.87,59.954,1436859003,"274151322000085","174011321042388",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,455545.0,455545.0,7652,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859145,237002.00
07/14/2015 03:30,2,0.000,ALERT,212.83,296.96,59.933,1436859003,"201051344000651","174011321042388",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,172677.9,172677.9,6361,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859147,237003.00
07/14/2015 03:30,2,0.000,ALERT,212.83,297.26,59.959,1436859003,"201051344000867","174011321042388",0.00,17.80,0,294.26,299.07,0.0,0.0,0.000,165162.8,165162.8,6382,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859148,237004.00
07/14/2015 03:30,2,0.000,ALERT,212.61,298.17,59.933,1436859003,"201051344001230","174011321042388",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,176237.0,176237.0,6385,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859150,237005.00
07/14/2015 03:30,2,0.000,ALERT,212.83,297.87,59.949,1436859003,"201051344000576","174011321042388",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,172572.2,172572.2,6388,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859152,237006.00
07/14/2015 03:30,2,0.000,ALERT,212.38,297.87,59.970,1436859003,"201051344000579","174011321042388",0.00,18.00,0,295.16,299.67,0.0,0.0,0.000,179118.5,179118.5,6367,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859154,237007.00
07/14/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436859003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46859.400000012,46859.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436859883,237008.00
07/14/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436859003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52345.300000012,52345.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436859883,237009.00
07/14/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436859003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,46042.100000024,46042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436859883,237010.00
07/14/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436859003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38964.900000034,38964.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436859883,237011.00
07/14/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436859003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44957.1,44957.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436859883,237012.00
07/14/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436859003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48633.599999976,48633.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436859883,237013.00
07/14/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436859003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,52244,52244,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436859883,237014.00
07/14/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436859003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44576.1,44576.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436859883,237015.00
07/14/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436859003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,39158.300000024,39158.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436859883,237016.00
07/14/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436859003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45945.599999999,45945.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436859883,237017.00
07/14/2015 03:45,2,0.000,ALERT,211.93,296.36,60.012,1436859903,"201051344000955","174011321042388",0.00,17.80,0,295.16,298.77,0.0,0.0,0.000,178135.8,178135.8,6372,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859979,237018.00
07/14/2015 03:45,2,0.000,ALERT,213.51,297.57,59.986,1436859903,"274151322000095","174011321042388",0.00,18.00,0,296.36,299.67,0.0,0.0,0.000,477578.9,477578.9,7277,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859981,237019.00
07/14/2015 03:45,2,0.000,ALERT,211.93,296.66,59.991,1436859903,"201051344000868","174011321042388",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,164547.6,164547.6,6377,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859982,237020.00
07/14/2015 03:45,2,0.000,ALERT,212.61,296.06,59.970,1436859903,"201051344000853","174011321042388",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,170856.5,170856.5,6375,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859984,237021.00
07/14/2015 03:45,2,0.000,ALERT,212.61,297.26,59.991,1436859903,"201051344000582","174011321042388",0.00,17.50,0,296.06,299.37,0.0,0.0,0.000,170863.2,170863.2,6361,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859986,237022.00
07/14/2015 03:45,2,0.000,ALERT,212.16,296.06,60.012,1436859903,"201051344000469","174011321042388",0.00,16.70,0,293.96,298.17,0.0,0.0,0.000,166123.0,166123.0,6374,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859988,237023.00
07/14/2015 03:45,2,0.000,ALERT,211.93,296.06,59.991,1436859903,"201051344000988","174011321042388",0.00,17.50,0,292.76,298.47,0.0,0.0,0.000,165608.2,165608.2,6370,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436859990,237024.00
07/14/2015 03:45,2,0.000,ALERT,211.93,295.76,59.975,1436859903,"201051344001158","174011321042388",0.00,17.00,0,294.56,298.17,0.0,0.0,0.000,171612.3,171612.3,6368,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859991,237025.00
07/14/2015 03:45,2,0.000,ALERT,211.93,295.76,59.986,1436859903,"201051344001025","174011321042388",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,175271.0,175271.0,6359,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436859993,237026.00
07/14/2015 03:45,2,0.000,ALERT,211.93,296.66,59.986,1436859903,"201051344000569","174011321042388",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,178717.8,178717.8,6375,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436859995,237027.00
07/14/2015 03:45,2,0.000,ALERT,213.51,296.06,59.986,1436859903,"274151322000094","174011321042388",0.00,18.00,0,295.16,298.47,0.0,0.0,0.000,361252.6,361252.6,7760,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859997,237028.00
07/14/2015 03:45,2,0.000,ALERT,212.16,296.36,59.981,1436859903,"201051344000458","174011321042388",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,174505.8,174505.8,6370,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436859999,237029.00
07/14/2015 03:45,2,0.000,ALERT,213.51,295.76,59.986,1436859903,"274151322000087","174011321042388",0.00,20.70,0,294.86,298.17,0.0,0.0,0.000,432160.6,432160.6,7245,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436860001,237030.00
07/14/2015 03:45,2,0.000,ALERT,213.06,296.66,59.981,1436859903,"274151322000052","174011321042388",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,462081.7,462081.7,7647,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860003,237031.00
07/14/2015 03:45,2,0.000,ALERT,212.38,296.66,59.986,1436859903,"201051344001145","174011321042388",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,179648.6,179648.6,6380,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436860005,237032.00
07/14/2015 03:45,2,0.000,ALERT,212.38,296.36,59.981,1436859903,"201051344000685","174011321042388",0.00,17.80,0,295.16,298.77,0.0,0.0,0.000,178620.2,178620.2,6382,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860007,237033.00
07/14/2015 03:45,2,0.000,ALERT,212.83,296.66,59.986,1436859903,"274151322000088","174011321042388",0.00,18.70,0,295.46,298.77,0.0,0.0,0.000,442884.4,442884.4,7258,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860008,237034.00
07/14/2015 03:45,2,0.000,ALERT,212.16,296.66,59.981,1436859903,"201051344000438","174011321042388",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,178725.8,178725.8,6362,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860010,237035.00
07/14/2015 03:45,2,0.000,ALERT,211.70,296.36,59.986,1436859903,"201051344001135","174011321042388",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,170089.9,170089.9,6345,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860012,237036.00
07/14/2015 03:45,2,0.000,ALERT,212.38,295.76,59.991,1436859903,"201051344000417","174011321042388",0.00,17.80,0,294.86,298.17,0.0,0.0,0.000,174275.9,174275.9,6363,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436860014,237037.00
07/14/2015 03:45,2,0.000,ALERT,211.48,296.96,59.959,1436859903,"201051344000594","174011321042388",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,174952.6,174952.6,6369,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436860015,237038.00
07/14/2015 03:45,2,0.000,ALERT,213.29,297.26,59.975,1436859903,"274151322000083","174011321042388",0.00,18.30,0,295.76,299.37,0.0,0.0,0.000,458171.3,458171.3,7669,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860017,237039.00
07/14/2015 03:45,2,0.000,ALERT,212.16,296.66,59.975,1436859903,"201051344000585","174011321042388",0.00,17.80,0,294.86,298.77,0.0,0.0,0.000,174049.8,174049.8,6362,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860019,237040.00
07/14/2015 03:45,2,0.000,ALERT,213.29,296.96,59.975,1436859903,"274151322000054","174011321042388",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,453195.1,453195.1,7247,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860021,237041.00
07/14/2015 03:45,2,0.000,ALERT,212.16,296.36,59.986,1436859903,"201051344001203","174011321042388",0.00,17.50,0,295.46,300.57,0.0,0.0,0.000,175168.5,175168.5,6364,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436860023,237042.00
07/14/2015 03:45,2,0.000,ALERT,211.93,296.36,59.981,1436859903,"201051344000646","174011321042388",0.00,17.50,0,295.16,298.77,0.0,0.0,0.000,172186.4,172186.4,6357,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860024,237043.00
07/14/2015 03:45,2,0.000,ALERT,213.96,296.06,59.986,1436859903,"274151322000068","174011321042388",0.00,19.00,0,294.86,298.17,0.0,0.0,0.000,360375.4,360375.4,7368,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860026,237044.00
07/14/2015 03:45,2,0.000,ALERT,213.74,296.96,59.975,1436859903,"274151322000076","174011321042388",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,483467.4,483467.4,7647,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860028,237045.00
07/14/2015 03:45,2,0.000,ALERT,211.93,296.96,59.970,1436859903,"201051344000890","174011321042388",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,176551.6,176551.6,6366,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860030,237046.00
07/14/2015 03:45,2,0.000,ALERT,211.70,296.06,59.975,1436859903,"201051344000900","174011321042388",0.00,17.00,0,294.86,298.77,0.0,0.0,0.000,176950.5,176950.5,6380,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860032,237047.00
07/14/2015 03:45,2,0.000,ALERT,212.38,295.76,59.965,1436859903,"201051344000633","174011321042388",0.00,17.30,0,293.36,298.17,0.0,0.0,0.000,166428.3,166428.3,6383,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860034,237048.00
07/14/2015 03:45,2,0.000,ALERT,211.93,296.36,59.970,1436859903,"201051344000983","174011321042388",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,173915.7,173915.7,6380,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860035,237049.00
07/14/2015 03:45,2,0.000,ALERT,212.16,295.76,59.970,1436859903,"201051344000917","174011321042388",0.00,18.30,0,294.26,298.77,0.0,0.0,0.000,177024.3,177024.3,6383,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860037,237050.00
07/14/2015 03:45,2,0.000,ALERT,212.16,295.76,59.981,1436859903,"201051344000648","174011321042388",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,172717.1,172717.1,6378,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860039,237051.00
07/14/2015 03:45,2,0.000,ALERT,212.16,296.66,59.975,1436859903,"201051344001093","174011321042388",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,175218.5,175218.5,6367,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860041,237052.00
07/14/2015 03:45,2,0.000,ALERT,212.61,296.06,59.986,1436859903,"201051344000645","174011321042388",0.00,17.50,0,295.46,299.07,0.0,0.0,0.000,173351.2,173351.2,6384,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860043,237053.00
07/14/2015 03:45,2,0.000,ALERT,213.51,296.36,59.965,1436859903,"274151322000085","174011321042388",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,455545.0,455545.0,7654,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860044,237054.00
07/14/2015 03:45,2,0.000,ALERT,212.38,295.76,59.975,1436859903,"201051344000651","174011321042388",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,172677.9,172677.9,6363,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436860046,237055.00
07/14/2015 03:45,2,0.000,ALERT,212.38,296.06,59.975,1436859903,"201051344000867","174011321042388",0.00,17.50,0,294.86,299.67,0.0,0.0,0.000,165162.8,165162.8,6384,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436860048,237056.00
07/14/2015 03:45,2,0.000,ALERT,212.16,296.96,59.975,1436859903,"201051344001230","174011321042388",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,176237.0,176237.0,6387,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860050,237057.00
07/14/2015 03:45,2,0.000,ALERT,212.38,296.36,59.986,1436859903,"201051344000576","174011321042388",0.00,17.00,0,295.46,299.07,0.0,0.0,0.000,172572.2,172572.2,6390,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860052,237058.00
07/14/2015 03:45,2,0.000,ALERT,211.93,296.66,59.975,1436859903,"201051344000579","174011321042388",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,179118.5,179118.5,6369,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436860053,237059.00
07/14/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436859903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46859.400000012,46859.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436860783,237060.00
07/14/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436859903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52345.300000012,52345.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436860783,237061.00
07/14/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436859903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,46042.100000024,46042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436860783,237062.00
07/14/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436859903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38964.900000034,38964.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436860783,237063.00
07/14/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436859903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44957.1,44957.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436860783,237064.00
07/14/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436859903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48633.599999976,48633.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436860783,237065.00
07/14/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436859903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,52244,52244,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436860783,237066.00
07/14/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436859903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44576.1,44576.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436860783,237067.00
07/14/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436859903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,39158.300000024,39158.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436860783,237068.00
07/14/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436859903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45945.599999999,45945.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436860783,237069.00
07/14/2015 04:00,2,0.000,ALERT,211.25,296.36,59.986,1436860803,"201051344000955","174011321042388",0.00,17.50,0,294.56,298.47,0.0,0.0,0.000,178135.8,178135.8,6374,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436860878,237070.00
07/14/2015 04:00,2,0.000,ALERT,212.83,297.26,59.944,1436860803,"274151322000095","174011321042388",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,477578.9,477578.9,7279,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860880,237071.00
07/14/2015 04:00,2,0.000,ALERT,211.48,296.66,59.922,1436860803,"201051344000868","174011321042388",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,164547.6,164547.6,6379,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860882,237072.00
07/14/2015 04:00,2,0.000,ALERT,212.16,295.76,59.965,1436860803,"201051344000853","174011321042388",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,170856.5,170856.5,6377,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436860884,237073.00
07/14/2015 04:00,2,0.000,ALERT,212.16,296.96,59.991,1436860803,"201051344000582","174011321042388",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,170863.2,170863.2,6363,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860886,237074.00
07/14/2015 04:00,2,0.000,ALERT,211.70,295.76,59.938,1436860803,"201051344000469","174011321042388",0.00,16.30,0,293.36,297.87,0.0,0.0,0.000,166123.0,166123.0,6376,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860887,237075.00
07/14/2015 04:00,2,0.000,ALERT,211.48,295.76,59.949,1436860803,"201051344000988","174011321042388",0.00,17.30,0,292.16,298.17,0.0,0.0,0.000,165608.2,165608.2,6372,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860889,237076.00
07/14/2015 04:00,2,0.000,ALERT,211.70,295.76,59.949,1436860803,"201051344001158","174011321042388",0.00,17.00,0,293.66,297.87,0.0,0.0,0.000,171612.3,171612.3,6370,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860891,237077.00
07/14/2015 04:00,2,0.000,ALERT,211.70,295.46,59.959,1436860803,"201051344001025","174011321042388",0.00,17.30,0,293.96,299.37,0.0,0.0,0.000,175271.0,175271.0,6361,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860893,237078.00
07/14/2015 04:00,2,0.000,ALERT,211.70,296.36,59.970,1436860803,"201051344000569","174011321042388",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,178717.8,178717.8,6377,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860895,237079.00
07/14/2015 04:00,2,0.000,ALERT,212.83,295.76,59.954,1436860803,"274151322000094","174011321042388",0.00,17.80,0,294.26,298.17,0.0,0.0,0.000,361252.6,361252.6,7762,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436860897,237080.00
07/14/2015 04:00,2,0.000,ALERT,211.48,295.76,59.922,1436860803,"201051344000458","174011321042388",0.00,17.80,0,294.26,299.37,0.0,0.0,0.000,174505.8,174505.8,6372,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860899,237081.00
07/14/2015 04:00,2,0.000,ALERT,212.83,295.46,59.959,1436860803,"274151322000087","174011321042388",0.00,20.30,0,293.96,298.17,0.0,0.0,0.000,432160.6,432160.6,7247,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436860901,237082.00
07/14/2015 04:00,2,0.000,ALERT,212.61,296.96,59.981,1436860803,"274151322000052","174011321042388",0.00,18.30,0,294.26,299.07,0.0,0.0,0.000,462081.7,462081.7,7649,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436860903,237083.00
07/14/2015 04:00,2,0.000,ALERT,211.93,296.36,59.975,1436860803,"201051344001145","174011321042388",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,179648.6,179648.6,6382,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436860905,237084.00
07/14/2015 04:00,2,0.000,ALERT,211.93,295.76,59.954,1436860803,"201051344000685","174011321042388",0.00,17.50,0,294.56,298.47,0.0,0.0,0.000,178620.2,178620.2,6384,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860907,237085.00
07/14/2015 04:00,2,0.000,ALERT,212.38,296.06,59.944,1436860803,"274151322000088","174011321042388",0.00,18.30,0,294.56,298.47,0.0,0.0,0.000,442884.4,442884.4,7260,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860908,237086.00
07/14/2015 04:00,2,0.000,ALERT,211.70,296.06,59.959,1436860803,"201051344000438","174011321042388",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,178725.8,178725.8,6364,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860910,237087.00
07/14/2015 04:00,2,0.000,ALERT,211.25,295.76,59.954,1436860803,"201051344001135","174011321042388",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,170089.9,170089.9,6347,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860912,237088.00
07/14/2015 04:00,2,0.000,ALERT,211.93,295.16,59.975,1436860803,"201051344000417","174011321042388",0.00,17.80,0,293.96,298.17,0.0,0.0,0.000,174275.9,174275.9,6365,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860914,237089.00
07/14/2015 04:00,2,0.000,ALERT,211.25,296.06,59.922,1436860803,"201051344000594","174011321042388",0.00,17.50,0,294.26,298.77,0.0,0.0,0.000,174952.6,174952.6,6371,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860915,237090.00
07/14/2015 04:00,2,0.000,ALERT,212.83,296.06,59.944,1436860803,"274151322000083","174011321042388",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,458171.3,458171.3,7671,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860917,237091.00
07/14/2015 04:00,2,0.000,ALERT,211.93,296.06,59.949,1436860803,"201051344000585","174011321042388",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,174049.8,174049.8,6364,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436860919,237092.00
07/14/2015 04:00,2,0.000,ALERT,212.83,295.76,59.944,1436860803,"274151322000054","174011321042388",0.00,18.70,0,294.26,299.07,0.0,0.0,0.000,453195.1,453195.1,7249,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860921,237093.00
07/14/2015 04:00,2,0.000,ALERT,211.70,295.76,59.954,1436860803,"201051344001203","174011321042388",0.00,17.50,0,294.56,300.57,0.0,0.0,0.000,175168.5,175168.5,6366,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860923,237094.00
07/14/2015 04:00,2,0.000,ALERT,211.48,295.76,59.954,1436860803,"201051344000646","174011321042388",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,172186.4,172186.4,6359,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860925,237095.00
07/14/2015 04:00,2,0.000,ALERT,213.51,295.46,59.938,1436860803,"274151322000068","174011321042388",0.00,18.70,0,293.96,297.87,0.0,0.0,0.000,360375.4,360375.4,7370,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860927,237096.00
07/14/2015 04:00,2,0.000,ALERT,213.29,296.06,59.954,1436860803,"274151322000076","174011321042388",0.00,18.00,0,294.56,298.77,0.0,0.0,0.000,483467.4,483467.4,7649,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860928,237097.00
07/14/2015 04:00,2,0.000,ALERT,211.48,296.36,59.917,1436860803,"201051344000890","174011321042388",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,176551.6,176551.6,6368,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860930,237098.00
07/14/2015 04:00,2,0.000,ALERT,211.03,295.16,59.933,1436860803,"201051344000900","174011321042388",0.00,16.70,0,293.96,298.17,0.0,0.0,0.000,176950.5,176950.5,6382,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860932,237099.00
07/14/2015 04:00,2,0.000,ALERT,212.16,295.16,59.954,1436860803,"201051344000633","174011321042388",0.00,17.00,0,292.16,297.57,0.0,0.0,0.000,166428.3,166428.3,6385,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860934,237100.00
07/14/2015 04:00,2,0.000,ALERT,211.48,296.06,59.954,1436860803,"201051344000983","174011321042388",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,173915.7,173915.7,6382,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436860936,237101.00
07/14/2015 04:00,2,0.000,ALERT,211.70,295.46,59.959,1436860803,"201051344000917","174011321042388",0.00,18.30,0,293.06,297.87,0.0,0.0,0.000,177024.3,177024.3,6385,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860937,237102.00
07/14/2015 04:00,2,0.000,ALERT,211.93,295.16,59.933,1436860803,"201051344000648","174011321042388",0.00,16.70,0,293.96,298.77,0.0,0.0,0.000,172717.1,172717.1,6380,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860939,237103.00
07/14/2015 04:00,2,0.000,ALERT,211.70,295.76,59.938,1436860803,"201051344001093","174011321042388",0.00,18.00,0,294.56,298.47,0.0,0.0,0.000,175218.5,175218.5,6369,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860941,237104.00
07/14/2015 04:00,2,0.000,ALERT,211.70,294.86,59.991,1436860803,"201051344000645","174011321042388",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,173351.2,173351.2,6386,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436860943,237105.00
07/14/2015 04:00,2,0.000,ALERT,213.06,296.36,59.986,1436860803,"274151322000085","174011321042388",0.00,18.30,0,294.56,298.77,0.0,0.0,0.000,455545.0,455545.0,7656,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860945,237106.00
07/14/2015 04:00,2,0.000,ALERT,211.70,295.16,59.965,1436860803,"201051344000651","174011321042388",0.00,17.00,0,293.96,298.17,0.0,0.0,0.000,172677.9,172677.9,6365,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436860947,237107.00
07/14/2015 04:00,2,0.000,ALERT,211.70,295.46,59.959,1436860803,"201051344000867","174011321042388",0.00,17.50,0,293.66,298.77,0.0,0.0,0.000,165162.8,165162.8,6386,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860949,237108.00
07/14/2015 04:00,2,0.000,ALERT,211.48,296.06,59.959,1436860803,"201051344001230","174011321042388",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,176237.0,176237.0,6389,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436860950,237109.00
07/14/2015 04:00,2,0.000,ALERT,211.93,296.06,59.959,1436860803,"201051344000576","174011321042388",0.00,17.00,0,294.26,298.47,0.0,0.0,0.000,172572.2,172572.2,6392,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436860952,237110.00
07/14/2015 04:00,2,0.000,ALERT,211.48,296.06,59.965,1436860803,"201051344000579","174011321042388",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,179118.5,179118.5,6371,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436860954,237111.00
07/14/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436860803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,39158.300000024,39158.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436861683,237112.00
07/14/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436860803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45945.599999999,45945.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436861683,237113.00
07/14/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436860803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46859.400000012,46859.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436861683,237114.00
07/14/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436860803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52345.300000012,52345.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436861683,237115.00
07/14/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436860803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,46042.100000024,46042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436861683,237116.00
07/14/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436860803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38964.900000034,38964.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436861683,237117.00
07/14/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436860803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44957.1,44957.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436861683,237118.00
07/14/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436860803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48633.599999976,48633.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436861683,237119.00
07/14/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436860803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,52244,52244,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436861683,237120.00
07/14/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436860803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44576.1,44576.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436861683,237121.00
07/14/2015 04:15,2,0.000,ALERT,211.03,295.76,59.965,1436861704,"201051344000955","174011321042388",0.00,17.50,0,294.26,297.57,0.0,0.0,0.000,178135.8,178135.8,6376,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436861780,237122.00
07/14/2015 04:15,2,0.000,ALERT,212.61,296.66,59.944,1436861704,"274151322000095","174011321042388",0.00,17.80,0,295.46,298.47,0.0,0.0,0.000,477578.9,477578.9,7281,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436861781,237123.00
07/14/2015 04:15,2,0.000,ALERT,211.25,296.36,59.975,1436861704,"201051344000868","174011321042388",0.00,17.00,0,294.86,298.77,0.0,0.0,0.000,164547.6,164547.6,6381,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436861783,237124.00
07/14/2015 04:15,2,0.000,ALERT,211.70,295.76,59.959,1436861704,"201051344000853","174011321042388",0.00,16.70,0,293.96,297.87,0.0,0.0,0.000,170856.5,170856.5,6379,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436861785,237125.00
07/14/2015 04:15,2,0.000,ALERT,211.93,296.66,59.996,1436861704,"201051344000582","174011321042388",0.00,17.30,0,295.16,298.17,0.0,0.0,0.000,170863.2,170863.2,6365,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436861787,237126.00
07/14/2015 04:15,2,0.000,ALERT,211.25,295.46,59.965,1436861704,"201051344000469","174011321042388",0.00,16.30,0,293.06,297.26,0.0,0.0,0.000,166123.0,166123.0,6378,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436861789,237127.00
07/14/2015 04:15,2,0.000,ALERT,211.25,295.46,59.954,1436861704,"201051344000988","174011321042388",0.00,17.30,0,291.85,297.26,0.0,0.0,0.000,165608.2,165608.2,6374,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436861790,237128.00
07/14/2015 04:15,2,0.000,ALERT,211.25,295.46,59.965,1436861704,"201051344001158","174011321042388",0.00,17.00,0,293.66,296.96,0.0,0.0,0.000,171612.3,171612.3,6372,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436861792,237129.00
07/14/2015 04:15,2,0.000,ALERT,211.25,295.46,59.959,1436861704,"201051344001025","174011321042388",0.00,17.00,0,293.66,298.17,0.0,0.0,0.000,175271.0,175271.0,6363,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436861794,237130.00
07/14/2015 04:15,2,0.000,ALERT,211.48,296.36,59.970,1436861704,"201051344000569","174011321042388",0.00,17.00,0,294.56,298.47,0.0,0.0,0.000,178717.8,178717.8,6379,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436861796,237131.00
07/14/2015 04:15,2,0.000,ALERT,212.61,295.76,59.954,1436861704,"274151322000094","174011321042388",0.00,17.80,0,293.96,296.96,0.0,0.0,0.000,361252.6,361252.6,7764,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436861798,237132.00
07/14/2015 04:15,2,0.000,ALERT,211.25,295.76,59.959,1436861704,"201051344000458","174011321042388",0.00,17.50,0,293.96,298.17,0.0,0.0,0.000,174505.8,174505.8,6374,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436861800,237133.00
07/14/2015 04:15,2,0.000,ALERT,212.83,295.16,59.959,1436861704,"274151322000087","174011321042388",0.00,20.30,0,293.66,296.96,0.0,0.0,0.000,432160.6,432160.6,7249,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436861801,237134.00
07/14/2015 04:15,2,0.000,ALERT,212.38,295.76,59.949,1436861704,"274151322000052","174011321042388",0.00,18.30,0,294.26,298.17,0.0,0.0,0.000,462081.7,462081.7,7651,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436861803,237135.00
