ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2015 04:15,2,0.000,ALERT,211.93,296.36,59.959,1436861704,"201051344001145","174011321042388",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,179648.6,179648.6,6384,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436861805,237136.00
07/14/2015 04:15,2,0.000,ALERT,211.93,296.06,59.996,1436861704,"201051344000685","174011321042388",0.00,17.50,0,293.96,297.57,0.0,0.0,0.000,178620.2,178620.2,6386,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436861807,237137.00
07/14/2015 04:15,2,0.000,ALERT,212.38,295.76,59.965,1436861704,"274151322000088","174011321042388",0.00,18.30,0,294.26,297.57,0.0,0.0,0.000,442884.4,442884.4,7262,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436861809,237138.00
07/14/2015 04:15,2,0.000,ALERT,211.70,295.76,59.975,1436861704,"201051344000438","174011321042388",0.00,17.30,0,294.26,298.17,0.0,0.0,0.000,178725.8,178725.8,6366,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436861810,237139.00
07/14/2015 04:15,2,0.000,ALERT,211.25,295.76,59.965,1436861704,"201051344001135","174011321042388",0.00,17.50,0,293.96,298.17,0.0,0.0,0.000,170089.9,170089.9,6349,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436861812,237140.00
07/14/2015 04:15,2,0.000,ALERT,211.70,295.46,59.965,1436861704,"201051344000417","174011321042388",0.00,17.50,0,293.06,296.96,0.0,0.0,0.000,174275.9,174275.9,6367,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436861814,237141.00
07/14/2015 04:15,2,0.000,ALERT,211.25,296.06,59.954,1436861704,"201051344000594","174011321042388",0.00,17.50,0,293.66,297.57,0.0,0.0,0.000,174952.6,174952.6,6373,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436861816,237142.00
07/14/2015 04:15,2,0.000,ALERT,212.83,295.76,59.959,1436861704,"274151322000083","174011321042388",0.00,18.00,0,294.56,298.17,0.0,0.0,0.000,458171.3,458171.3,7673,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436861818,237143.00
07/14/2015 04:15,2,0.000,ALERT,211.70,296.06,59.970,1436861704,"201051344000585","174011321042388",0.00,17.50,0,293.96,297.57,0.0,0.0,0.000,174049.8,174049.8,6366,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436861819,237144.00
07/14/2015 04:15,2,0.000,ALERT,212.61,296.06,59.954,1436861704,"274151322000054","174011321042388",0.00,18.30,0,294.26,298.17,0.0,0.0,0.000,453195.1,453195.1,7251,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436861821,237145.00
07/14/2015 04:15,2,0.000,ALERT,211.70,295.46,59.965,1436861704,"201051344001203","174011321042388",0.00,17.50,0,294.26,299.67,0.0,0.0,0.000,175168.5,175168.5,6368,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436861823,237146.00
07/14/2015 04:15,2,0.000,ALERT,211.25,295.76,59.965,1436861704,"201051344000646","174011321042388",0.00,17.30,0,293.36,297.26,0.0,0.0,0.000,172186.4,172186.4,6361,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436861825,237147.00
07/14/2015 04:15,2,0.000,ALERT,213.51,295.46,59.959,1436861704,"274151322000068","174011321042388",0.00,18.70,0,293.66,296.96,0.0,0.0,0.000,360375.4,360375.4,7372,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436861827,237148.00
07/14/2015 04:15,2,0.000,ALERT,213.51,295.76,59.959,1436861704,"274151322000076","174011321042388",0.00,17.80,0,294.26,297.87,0.0,0.0,0.000,483467.4,483467.4,7651,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436861829,237149.00
07/14/2015 04:15,2,0.000,ALERT,211.48,296.36,59.970,1436861704,"201051344000890","174011321042388",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,176551.6,176551.6,6370,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436861830,237150.00
07/14/2015 04:15,2,0.000,ALERT,211.48,295.46,59.970,1436861704,"201051344000900","174011321042388",0.00,16.70,0,293.36,297.26,0.0,0.0,0.000,176950.5,176950.5,6384,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436861832,237151.00
07/14/2015 04:15,2,0.000,ALERT,211.93,294.86,59.959,1436861704,"201051344000633","174011321042388",0.00,17.00,0,292.16,296.66,0.0,0.0,0.000,166428.3,166428.3,6387,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436861834,237152.00
07/14/2015 04:15,2,0.000,ALERT,211.48,295.76,59.928,1436861704,"201051344000983","174011321042388",0.00,17.00,0,294.26,298.17,0.0,0.0,0.000,173915.7,173915.7,6384,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436861836,237153.00
07/14/2015 04:15,2,0.000,ALERT,211.70,295.46,59.959,1436861704,"201051344000917","174011321042388",0.00,18.00,0,293.06,296.96,0.0,0.0,0.000,177024.3,177024.3,6387,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436861837,237154.00
07/14/2015 04:15,2,0.000,ALERT,211.70,294.86,59.965,1436861704,"201051344000648","174011321042388",0.00,16.30,0,293.36,297.87,0.0,0.0,0.000,172717.1,172717.1,6382,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436861839,237155.00
07/14/2015 04:15,2,0.000,ALERT,211.48,295.76,59.970,1436861704,"201051344001093","174011321042388",0.00,18.00,0,294.26,297.57,0.0,0.0,0.000,175218.5,175218.5,6371,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436861841,237156.00
07/14/2015 04:15,2,0.000,ALERT,211.93,295.46,59.912,1436861704,"201051344000645","174011321042388",0.00,17.30,0,292.76,297.57,0.0,0.0,0.000,173351.2,173351.2,6388,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436861843,237157.00
07/14/2015 04:15,2,0.000,ALERT,213.06,296.36,59.986,1436861704,"274151322000085","174011321042388",0.00,18.30,0,294.56,297.87,0.0,0.0,0.000,455545.0,455545.0,7658,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436861845,237158.00
07/14/2015 04:15,2,0.000,ALERT,211.70,295.16,59.954,1436861704,"201051344000651","174011321042388",0.00,17.00,0,293.66,297.26,0.0,0.0,0.000,172677.9,172677.9,6367,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436861846,237159.00
07/14/2015 04:15,2,0.000,ALERT,211.70,295.46,59.959,1436861704,"201051344000867","174011321042388",0.00,17.50,0,293.66,297.87,0.0,0.0,0.000,165162.8,165162.8,6388,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436861848,237160.00
07/14/2015 04:15,2,0.000,ALERT,211.48,296.06,59.959,1436861704,"201051344001230","174011321042388",0.00,17.30,0,294.26,297.87,0.0,0.0,0.000,176237.0,176237.0,6391,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436861850,237161.00
07/14/2015 04:15,2,0.000,ALERT,211.93,296.06,59.959,1436861704,"201051344000576","174011321042388",0.00,16.70,0,293.96,297.57,0.0,0.0,0.000,172572.2,172572.2,6394,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436861852,237162.00
07/14/2015 04:15,2,0.000,ALERT,211.48,296.06,59.954,1436861704,"201051344000579","174011321042388",0.00,17.50,0,294.56,298.17,0.0,0.0,0.000,179118.5,179118.5,6373,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436861853,237163.00
07/14/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436861704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48633.599999976,48633.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436862584,237164.00
07/14/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436861704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,52244,52244,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436862584,237165.00
07/14/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436861704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44576.1,44576.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436862584,237166.00
07/14/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436861704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,39158.300000024,39158.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436862584,237167.00
07/14/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436861704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45945.599999999,45945.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436862584,237168.00
07/14/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436861704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46859.400000012,46859.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436862584,237169.00
07/14/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436861704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52345.300000012,52345.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436862584,237170.00
07/14/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436861704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,46042.100000024,46042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436862584,237171.00
07/14/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436861704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38964.900000034,38964.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436862584,237172.00
07/14/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436861704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44957.1,44957.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436862584,237173.00
07/14/2015 04:30,2,0.000,ALERT,211.48,296.06,59.959,1436862603,"201051344000955","174011321042388",0.00,17.30,0,293.66,297.57,0.0,0.0,0.000,178135.8,178135.8,6378,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436862678,237174.00
07/14/2015 04:30,2,0.000,ALERT,213.06,296.96,59.954,1436862603,"274151322000095","174011321042388",0.00,17.50,0,294.56,298.47,0.0,0.0,0.000,477578.9,477578.9,7283,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436862680,237175.00
07/14/2015 04:30,2,0.000,ALERT,211.48,296.36,59.959,1436862603,"201051344000868","174011321042388",0.00,16.70,0,294.26,298.47,0.0,0.0,0.000,164547.6,164547.6,6383,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436862682,237176.00
07/14/2015 04:30,2,0.000,ALERT,212.38,295.76,59.949,1436862603,"201051344000853","174011321042388",0.00,16.30,0,293.66,298.17,0.0,0.0,0.000,170856.5,170856.5,6381,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436862683,237177.00
07/14/2015 04:30,2,0.000,ALERT,212.38,296.66,59.933,1436862603,"201051344000582","174011321042388",0.00,17.00,0,294.56,298.47,0.0,0.0,0.000,170863.2,170863.2,6367,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436862685,237178.00
07/14/2015 04:30,2,0.000,ALERT,211.70,295.46,59.954,1436862603,"201051344000469","174011321042388",0.00,16.00,0,292.46,296.96,0.0,0.0,0.000,166123.0,166123.0,6380,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436862687,237179.00
07/14/2015 04:30,2,0.000,ALERT,211.48,295.46,59.954,1436862603,"201051344000988","174011321042388",0.00,17.30,0,291.25,296.96,0.0,0.0,0.000,165608.2,165608.2,6376,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436862689,237180.00
07/14/2015 04:30,2,0.000,ALERT,211.70,295.46,59.944,1436862603,"201051344001158","174011321042388",0.00,16.70,0,293.06,296.96,0.0,0.0,0.000,171612.3,171612.3,6374,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436862691,237181.00
07/14/2015 04:30,2,0.000,ALERT,211.70,295.46,59.917,1436862603,"201051344001025","174011321042388",0.00,17.00,0,293.36,298.47,0.0,0.0,0.000,175271.0,175271.0,6365,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436862693,237182.00
07/14/2015 04:30,2,0.000,ALERT,211.70,296.36,59.949,1436862603,"201051344000569","174011321042388",0.00,16.70,0,294.26,298.47,0.0,0.0,0.000,178717.8,178717.8,6381,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436862694,237183.00
07/14/2015 04:30,2,0.000,ALERT,213.06,295.46,59.959,1436862603,"274151322000094","174011321042388",0.00,17.50,0,293.36,296.96,0.0,0.0,0.000,361252.6,361252.6,7766,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436862696,237184.00
07/14/2015 04:30,2,0.000,ALERT,211.70,295.76,59.959,1436862603,"201051344000458","174011321042388",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,174505.8,174505.8,6376,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436862698,237185.00
07/14/2015 04:30,2,0.000,ALERT,213.06,295.46,59.959,1436862603,"274151322000087","174011321042388",0.00,20.00,0,293.06,297.26,0.0,0.0,0.000,432160.6,432160.6,7251,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436862700,237186.00
07/14/2015 04:30,2,0.000,ALERT,212.83,296.96,59.954,1436862603,"274151322000052","174011321042388",0.00,18.00,0,293.36,298.17,0.0,0.0,0.000,462081.7,462081.7,7653,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436862702,237187.00
07/14/2015 04:30,2,0.000,ALERT,212.16,296.36,59.970,1436862603,"201051344001145","174011321042388",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,179648.6,179648.6,6386,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436862704,237188.00
07/14/2015 04:30,2,0.000,ALERT,212.16,296.06,59.965,1436862603,"201051344000685","174011321042388",0.00,17.30,0,293.66,297.57,0.0,0.0,0.000,178620.2,178620.2,6388,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436862705,237189.00
07/14/2015 04:30,2,0.000,ALERT,212.61,296.06,59.954,1436862603,"274151322000088","174011321042388",0.00,18.00,0,293.66,297.87,0.0,0.0,0.000,442884.4,442884.4,7264,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436862707,237190.00
07/14/2015 04:30,2,0.000,ALERT,211.93,296.36,59.938,1436862603,"201051344000438","174011321042388",0.00,17.00,0,293.96,298.17,0.0,0.0,0.000,178725.8,178725.8,6368,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436862709,237191.00
07/14/2015 04:30,2,0.000,ALERT,211.48,296.06,59.954,1436862603,"201051344001135","174011321042388",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,170089.9,170089.9,6351,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436862711,237192.00
07/14/2015 04:30,2,0.000,ALERT,212.16,295.46,59.959,1436862603,"201051344000417","174011321042388",0.00,17.30,0,293.06,297.26,0.0,0.0,0.000,174275.9,174275.9,6369,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436862713,237193.00
07/14/2015 04:30,2,0.000,ALERT,211.48,296.66,59.949,1436862603,"201051344000594","174011321042388",0.00,17.30,0,293.36,297.57,0.0,0.0,0.000,174952.6,174952.6,6375,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436862715,237194.00
07/14/2015 04:30,2,0.000,ALERT,213.29,296.36,59.959,1436862603,"274151322000083","174011321042388",0.00,17.80,0,294.26,298.47,0.0,0.0,0.000,458171.3,458171.3,7675,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436862716,237195.00
07/14/2015 04:30,2,0.000,ALERT,212.16,296.66,59.944,1436862603,"201051344000585","174011321042388",0.00,17.50,0,293.36,297.57,0.0,0.0,0.000,174049.8,174049.8,6368,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436862718,237196.00
07/14/2015 04:30,2,0.000,ALERT,213.06,296.66,59.954,1436862603,"274151322000054","174011321042388",0.00,18.30,0,293.66,298.47,0.0,0.0,0.000,453195.1,453195.1,7253,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436862720,237197.00
07/14/2015 04:30,2,0.000,ALERT,211.93,295.76,59.959,1436862603,"201051344001203","174011321042388",0.00,17.30,0,293.66,299.67,0.0,0.0,0.000,175168.5,175168.5,6370,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436862722,237198.00
07/14/2015 04:30,2,0.000,ALERT,211.48,296.06,59.965,1436862603,"201051344000646","174011321042388",0.00,17.00,0,293.36,297.26,0.0,0.0,0.000,172186.4,172186.4,6363,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436862724,237199.00
07/14/2015 04:30,2,0.000,ALERT,213.96,295.46,59.954,1436862603,"274151322000068","174011321042388",0.00,18.30,0,293.06,296.96,0.0,0.0,0.000,360375.4,360375.4,7374,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436862725,237200.00
07/14/2015 04:30,2,0.000,ALERT,213.74,296.66,59.965,1436862603,"274151322000076","174011321042388",0.00,17.50,0,293.66,298.17,0.0,0.0,0.000,483467.4,483467.4,7653,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436862727,237201.00
07/14/2015 04:30,2,0.000,ALERT,211.70,296.66,59.965,1436862603,"201051344000890","174011321042388",0.00,17.50,0,294.26,298.77,0.0,0.0,0.000,176551.6,176551.6,6372,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436862729,237202.00
07/14/2015 04:30,2,0.000,ALERT,211.70,296.06,59.965,1436862603,"201051344000900","174011321042388",0.00,16.30,0,293.36,297.26,0.0,0.0,0.000,176950.5,176950.5,6386,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436862731,237203.00
07/14/2015 04:30,2,0.000,ALERT,212.16,295.46,59.965,1436862603,"201051344000633","174011321042388",0.00,16.70,0,291.85,296.66,0.0,0.0,0.000,166428.3,166428.3,6389,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436862733,237204.00
07/14/2015 04:30,2,0.000,ALERT,211.70,296.36,59.965,1436862603,"201051344000983","174011321042388",0.00,17.00,0,293.96,298.17,0.0,0.0,0.000,173915.7,173915.7,6386,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436862734,237205.00
07/14/2015 04:30,2,0.000,ALERT,211.93,296.06,59.928,1436862603,"201051344000917","174011321042388",0.00,17.80,0,292.46,296.96,0.0,0.0,0.000,177024.3,177024.3,6389,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436862736,237206.00
07/14/2015 04:30,2,0.000,ALERT,212.16,295.46,59.959,1436862603,"201051344000648","174011321042388",0.00,16.00,0,293.36,297.87,0.0,0.0,0.000,172717.1,172717.1,6384,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436862738,237207.00
07/14/2015 04:30,2,0.000,ALERT,211.93,296.36,60.002,1436862603,"201051344001093","174011321042388",0.00,17.80,0,293.66,297.57,0.0,0.0,0.000,175218.5,175218.5,6373,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436862740,237208.00
07/14/2015 04:30,2,0.000,ALERT,212.16,295.76,59.965,1436862603,"201051344000645","174011321042388",0.00,17.00,0,293.66,297.57,0.0,0.0,0.000,173351.2,173351.2,6390,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436862742,237209.00
07/14/2015 04:30,2,0.000,ALERT,213.06,296.06,59.996,1436862603,"274151322000085","174011321042388",0.00,18.00,0,293.96,297.87,0.0,0.0,0.000,455545.0,455545.0,7660,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436862743,237210.00
07/14/2015 04:30,2,0.000,ALERT,211.93,295.46,59.975,1436862603,"201051344000651","174011321042388",0.00,16.70,0,293.06,297.57,0.0,0.0,0.000,172677.9,172677.9,6369,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436862745,237211.00
07/14/2015 04:30,2,0.000,ALERT,211.93,295.76,59.970,1436862603,"201051344000867","174011321042388",0.00,17.30,0,293.36,298.17,0.0,0.0,0.000,165162.8,165162.8,6390,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436862747,237212.00
07/14/2015 04:30,2,0.000,ALERT,211.70,296.36,59.975,1436862603,"201051344001230","174011321042388",0.00,17.00,0,293.96,297.87,0.0,0.0,0.000,176237.0,176237.0,6393,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436862749,237213.00
07/14/2015 04:30,2,0.000,ALERT,212.16,296.36,59.970,1436862603,"201051344000576","174011321042388",0.00,16.30,0,293.66,297.57,0.0,0.0,0.000,172572.2,172572.2,6396,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436862751,237214.00
07/14/2015 04:30,2,0.000,ALERT,211.70,296.36,59.954,1436862603,"201051344000579","174011321042388",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,179118.5,179118.5,6375,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436862753,237215.00
07/14/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436862603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38964.900000034,38964.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436863483,237216.00
07/14/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436862603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44957.1,44957.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436863483,237217.00
07/14/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436862603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48633.599999976,48633.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436863483,237218.00
07/14/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436862603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,52244,52244,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436863483,237219.00
07/14/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436862603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44576.1,44576.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436863483,237220.00
07/14/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436862603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,39158.300000024,39158.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436863483,237221.00
07/14/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436862603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45945.599999999,45945.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436863483,237222.00
07/14/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436862603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46859.400000012,46859.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436863483,237223.00
07/14/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436862603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52345.300000012,52345.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436863483,237224.00
07/14/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436862603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,46042.100000024,46042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436863483,237225.00
07/14/2015 04:45,2,0.000,ALERT,210.80,293.66,59.991,1436863503,"201051344000955","174011321042388",0.00,17.00,0,292.16,297.57,0.0,0.0,0.000,178135.8,178135.8,6380,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436863579,237226.00
07/14/2015 04:45,2,0.000,ALERT,212.61,294.86,59.975,1436863503,"274151322000095","174011321042388",0.00,17.30,0,293.36,298.47,0.0,0.0,0.000,477578.9,477578.9,7285,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436863581,237227.00
07/14/2015 04:45,2,0.000,ALERT,211.03,293.96,59.981,1436863503,"201051344000868","174011321042388",0.00,16.30,0,293.06,298.47,0.0,0.0,0.000,164547.6,164547.6,6385,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436863582,237228.00
07/14/2015 04:45,2,0.000,ALERT,211.70,293.36,59.981,1436863503,"201051344000853","174011321042388",0.00,16.00,0,292.16,297.87,0.0,0.0,0.000,170856.5,170856.5,6383,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436863584,237229.00
07/14/2015 04:45,2,0.000,ALERT,211.93,294.86,59.981,1436863503,"201051344000582","174011321042388",0.00,17.00,0,293.06,298.17,0.0,0.0,0.000,170863.2,170863.2,6369,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436863586,237230.00
07/14/2015 04:45,2,0.000,ALERT,211.25,293.36,59.975,1436863503,"201051344000469","174011321042388",0.00,15.80,0,291.25,296.96,0.0,0.0,0.000,166123.0,166123.0,6382,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436863588,237231.00
07/14/2015 04:45,2,0.000,ALERT,211.03,293.36,59.981,1436863503,"201051344000988","174011321042388",0.00,17.00,0,290.05,296.96,0.0,0.0,0.000,165608.2,165608.2,6378,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436863590,237232.00
07/14/2015 04:45,2,0.000,ALERT,211.25,293.06,59.981,1436863503,"201051344001158","174011321042388",0.00,16.30,0,291.55,296.96,0.0,0.0,0.000,171612.3,171612.3,6376,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436863591,237233.00
07/14/2015 04:45,2,0.000,ALERT,211.03,293.06,59.965,1436863503,"201051344001025","174011321042388",0.00,16.70,0,292.16,298.47,0.0,0.0,0.000,175271.0,175271.0,6367,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436863593,237234.00
07/14/2015 04:45,2,0.000,ALERT,211.25,294.26,59.944,1436863503,"201051344000569","174011321042388",0.00,16.30,0,292.76,298.47,0.0,0.0,0.000,178717.8,178717.8,6383,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436863595,237235.00
07/14/2015 04:45,2,0.000,ALERT,212.38,293.36,59.959,1436863503,"274151322000094","174011321042388",0.00,17.30,0,292.16,297.26,0.0,0.0,0.000,361252.6,361252.6,7768,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436863597,237236.00
07/14/2015 04:45,2,0.000,ALERT,211.25,293.66,59.975,1436863503,"201051344000458","174011321042388",0.00,17.30,0,292.46,298.47,0.0,0.0,0.000,174505.8,174505.8,6378,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436863599,237237.00
07/14/2015 04:45,2,0.000,ALERT,212.61,293.36,59.981,1436863503,"274151322000087","174011321042388",0.00,19.80,0,291.85,297.26,0.0,0.0,0.000,432160.6,432160.6,7253,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436863601,237238.00
07/14/2015 04:45,2,0.000,ALERT,212.16,294.56,59.981,1436863503,"274151322000052","174011321042388",0.00,17.80,0,292.16,298.17,0.0,0.0,0.000,462081.7,462081.7,7655,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436863602,237239.00
07/14/2015 04:45,2,0.000,ALERT,211.70,294.26,60.018,1436863503,"201051344001145","174011321042388",0.00,16.70,0,293.06,298.77,0.0,0.0,0.000,179648.6,179648.6,6388,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436863604,237240.00
07/14/2015 04:45,2,0.000,ALERT,211.70,293.96,60.018,1436863503,"201051344000685","174011321042388",0.00,17.00,0,292.46,297.57,0.0,0.0,0.000,178620.2,178620.2,6390,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436863606,237241.00
07/14/2015 04:45,2,0.000,ALERT,212.16,294.26,59.970,1436863503,"274151322000088","174011321042388",0.00,17.80,0,292.46,297.57,0.0,0.0,0.000,442884.4,442884.4,7266,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436863608,237242.00
07/14/2015 04:45,2,0.000,ALERT,211.48,293.96,59.986,1436863503,"201051344000438","174011321042388",0.00,16.70,0,292.76,298.17,0.0,0.0,0.000,178725.8,178725.8,6370,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436863610,237243.00
07/14/2015 04:45,2,0.000,ALERT,211.25,293.96,59.965,1436863503,"201051344001135","174011321042388",0.00,17.00,0,292.46,298.47,0.0,0.0,0.000,170089.9,170089.9,6353,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436863611,237244.00
07/14/2015 04:45,2,0.000,ALERT,211.70,293.36,59.981,1436863503,"201051344000417","174011321042388",0.00,17.00,0,291.85,297.26,0.0,0.0,0.000,174275.9,174275.9,6371,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436863613,237245.00
07/14/2015 04:45,2,0.000,ALERT,211.03,294.26,59.959,1436863503,"201051344000594","174011321042388",0.00,17.00,0,292.16,297.87,0.0,0.0,0.000,174952.6,174952.6,6377,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436863615,237246.00
07/14/2015 04:45,2,0.000,ALERT,212.61,293.96,59.981,1436863503,"274151322000083","174011321042388",0.00,17.50,0,292.76,298.17,0.0,0.0,0.000,458171.3,458171.3,7677,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436863617,237247.00
07/14/2015 04:45,2,0.000,ALERT,211.70,294.26,59.975,1436863503,"201051344000585","174011321042388",0.00,17.30,0,292.16,297.87,0.0,0.0,0.000,174049.8,174049.8,6370,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436863619,237248.00
07/14/2015 04:45,2,0.000,ALERT,212.38,294.26,59.970,1436863503,"274151322000054","174011321042388",0.00,18.00,0,292.46,298.17,0.0,0.0,0.000,453195.1,453195.1,7255,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436863621,237249.00
07/14/2015 04:45,2,0.000,ALERT,211.48,293.66,59.981,1436863503,"201051344001203","174011321042388",0.00,17.00,0,292.46,299.67,0.0,0.0,0.000,175168.5,175168.5,6372,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436863623,237250.00
07/14/2015 04:45,2,0.000,ALERT,211.25,293.96,60.012,1436863503,"201051344000646","174011321042388",0.00,16.70,0,291.85,297.57,0.0,0.0,0.000,172186.4,172186.4,6365,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436863625,237251.00
07/14/2015 04:45,2,0.000,ALERT,213.51,293.36,59.965,1436863503,"274151322000068","174011321042388",0.00,18.00,0,291.85,296.96,0.0,0.0,0.000,360375.4,360375.4,7376,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436863627,237252.00
07/14/2015 04:45,2,0.000,ALERT,213.06,293.66,59.970,1436863503,"274151322000076","174011321042388",0.00,17.50,0,292.16,298.17,0.0,0.0,0.000,483467.4,483467.4,7655,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436863628,237253.00
07/14/2015 04:45,2,0.000,ALERT,211.48,294.26,59.991,1436863503,"201051344000890","174011321042388",0.00,17.30,0,293.06,298.77,0.0,0.0,0.000,176551.6,176551.6,6374,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436863630,237254.00
07/14/2015 04:45,2,0.000,ALERT,211.25,293.66,59.970,1436863503,"201051344000900","174011321042388",0.00,16.00,0,291.85,297.26,0.0,0.0,0.000,176950.5,176950.5,6388,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436863632,237255.00
07/14/2015 04:45,2,0.000,ALERT,211.93,293.06,59.975,1436863503,"201051344000633","174011321042388",0.00,16.30,0,290.35,296.96,0.0,0.0,0.000,166428.3,166428.3,6391,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436863634,237256.00
07/14/2015 04:45,2,0.000,ALERT,211.25,293.96,59.965,1436863503,"201051344000983","174011321042388",0.00,16.30,0,292.76,298.17,0.0,0.0,0.000,173915.7,173915.7,6388,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436863636,237257.00
07/14/2015 04:45,2,0.000,ALERT,211.70,293.66,59.996,1436863503,"201051344000917","174011321042388",0.00,17.80,0,291.25,297.26,0.0,0.0,0.000,177024.3,177024.3,6391,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436863638,237258.00
07/14/2015 04:45,2,0.000,ALERT,211.70,293.36,59.975,1436863503,"201051344000648","174011321042388",0.00,16.00,0,291.85,298.17,0.0,0.0,0.000,172717.1,172717.1,6386,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436863639,237259.00
07/14/2015 04:45,2,0.000,ALERT,211.48,293.96,59.975,1436863503,"201051344001093","174011321042388",0.00,17.50,0,292.46,297.57,0.0,0.0,0.000,175218.5,175218.5,6375,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436863641,237260.00
07/14/2015 04:45,2,0.000,ALERT,211.70,293.36,59.986,1436863503,"201051344000645","174011321042388",0.00,16.70,0,292.16,297.57,0.0,0.0,0.000,173351.2,173351.2,6392,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436863643,237261.00
07/14/2015 04:45,2,0.000,ALERT,212.83,294.56,59.991,1436863503,"274151322000085","174011321042388",0.00,17.80,0,292.46,297.87,0.0,0.0,0.000,455545.0,455545.0,7662,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436863645,237262.00
07/14/2015 04:45,2,0.000,ALERT,211.70,293.36,60.002,1436863503,"201051344000651","174011321042388",0.00,16.30,0,291.85,297.57,0.0,0.0,0.000,172677.9,172677.9,6371,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436863647,237263.00
07/14/2015 04:45,2,0.000,ALERT,211.48,293.36,59.981,1436863503,"201051344000867","174011321042388",0.00,17.00,0,292.16,298.17,0.0,0.0,0.000,165162.8,165162.8,6392,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436863648,237264.00
07/14/2015 04:45,2,0.000,ALERT,211.48,294.26,59.970,1436863503,"201051344001230","174011321042388",0.00,17.00,0,292.76,297.87,0.0,0.0,0.000,176237.0,176237.0,6395,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436863650,237265.00
07/14/2015 04:45,2,0.000,ALERT,211.93,294.26,59.965,1436863503,"201051344000576","174011321042388",0.00,16.00,0,292.46,297.87,0.0,0.0,0.000,172572.2,172572.2,6398,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436863652,237266.00
07/14/2015 04:45,2,0.000,ALERT,211.48,294.26,59.970,1436863503,"201051344000579","174011321042388",0.00,17.30,0,293.06,298.17,0.0,0.0,0.000,179118.5,179118.5,6377,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436863654,237267.00
07/14/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436863503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52345.300000012,52345.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436864383,237268.00
07/14/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436863503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,46042.100000024,46042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436864383,237269.00
07/14/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436863503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38964.900000034,38964.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436864383,237270.00
07/14/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436863503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44957.1,44957.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436864383,237271.00
07/14/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436863503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48633.599999976,48633.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436864383,237272.00
07/14/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436863503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,52244,52244,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436864383,237273.00
07/14/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436863503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44576.1,44576.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436864383,237274.00
07/14/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436863503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,39158.300000024,39158.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436864383,237275.00
07/14/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436863503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45945.599999999,45945.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436864383,237276.00
07/14/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436863503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46859.400000012,46859.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436864383,237277.00
07/14/2015 05:00,2,0.000,ALERT,211.03,295.46,59.965,1436864403,"201051344000955","174011321042388",0.00,17.00,0,291.85,296.66,0.0,0.0,0.000,178135.8,178135.8,6382,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436864479,237278.00
07/14/2015 05:00,2,0.000,ALERT,212.61,296.66,59.949,1436864403,"274151322000095","174011321042388",0.00,17.00,0,293.66,297.87,0.0,0.0,0.000,477578.9,477578.9,7287,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436864481,237279.00
07/14/2015 05:00,2,0.000,ALERT,211.25,295.46,59.965,1436864403,"201051344000868","174011321042388",0.00,15.80,0,292.46,297.87,0.0,0.0,0.000,164547.6,164547.6,6387,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436864483,237280.00
07/14/2015 05:00,2,0.000,ALERT,211.70,294.86,59.965,1436864403,"201051344000853","174011321042388",0.00,15.80,0,291.55,297.26,0.0,0.0,0.000,170856.5,170856.5,6385,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436864485,237281.00
07/14/2015 05:00,2,0.000,ALERT,211.93,295.76,59.965,1436864403,"201051344000582","174011321042388",0.00,16.70,0,293.06,297.57,0.0,0.0,0.000,170863.2,170863.2,6371,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436864486,237282.00
07/14/2015 05:00,2,0.000,ALERT,211.25,294.56,59.965,1436864403,"201051344000469","174011321042388",0.00,15.80,0,290.95,296.06,0.0,0.0,0.000,166123.0,166123.0,6384,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436864488,237283.00
07/14/2015 05:00,2,0.000,ALERT,211.25,294.86,59.959,1436864403,"201051344000988","174011321042388",0.00,16.70,0,289.45,296.36,0.0,0.0,0.000,165608.2,165608.2,6380,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436864490,237284.00
07/14/2015 05:00,2,0.000,ALERT,211.48,294.86,59.959,1436864403,"201051344001158","174011321042388",0.00,16.30,0,290.95,296.36,0.0,0.0,0.000,171612.3,171612.3,6378,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436864492,237285.00
