ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2015 05:00,2,0.000,ALERT,211.48,294.86,59.933,1436864403,"201051344001025","174011321042388",0.00,16.30,0,291.25,297.57,0.0,0.0,0.000,175271.0,175271.0,6369,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436864494,237286.00
07/14/2015 05:00,2,0.000,ALERT,211.48,295.46,59.965,1436864403,"201051344000569","174011321042388",0.00,16.00,0,292.16,297.87,0.0,0.0,0.000,178717.8,178717.8,6385,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436864495,237287.00
07/14/2015 05:00,2,0.000,ALERT,212.83,294.86,59.970,1436864403,"274151322000094","174011321042388",0.00,17.00,0,292.16,296.36,0.0,0.0,0.000,361252.6,361252.6,7770,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436864497,237288.00
07/14/2015 05:00,2,0.000,ALERT,211.25,295.16,59.954,1436864403,"201051344000458","174011321042388",0.00,17.00,0,291.55,297.57,0.0,0.0,0.000,174505.8,174505.8,6380,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436864499,237289.00
07/14/2015 05:00,2,0.000,ALERT,212.83,294.26,59.975,1436864403,"274151322000087","174011321042388",0.00,19.50,0,291.55,296.36,0.0,0.0,0.000,432160.6,432160.6,7255,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436864501,237290.00
07/14/2015 05:00,2,0.000,ALERT,212.61,294.86,59.959,1436864403,"274151322000052","174011321042388",0.00,17.50,0,292.46,297.57,0.0,0.0,0.000,462081.7,462081.7,7657,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436864503,237291.00
07/14/2015 05:00,2,0.000,ALERT,211.93,295.46,59.965,1436864403,"201051344001145","174011321042388",0.00,16.70,0,292.16,297.87,0.0,0.0,0.000,179648.6,179648.6,6390,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436864505,237292.00
07/14/2015 05:00,2,0.000,ALERT,211.93,295.16,59.933,1436864403,"201051344000685","174011321042388",0.00,17.00,0,291.85,296.96,0.0,0.0,0.000,178620.2,178620.2,6392,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436864506,237293.00
07/14/2015 05:00,2,0.000,ALERT,212.38,295.16,59.965,1436864403,"274151322000088","174011321042388",0.00,17.50,0,292.46,296.96,0.0,0.0,0.000,442884.4,442884.4,7268,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436864508,237294.00
07/14/2015 05:00,2,0.000,ALERT,211.70,295.16,59.965,1436864403,"201051344000438","174011321042388",0.00,16.70,0,292.16,297.57,0.0,0.0,0.000,178725.8,178725.8,6372,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436864510,237295.00
07/14/2015 05:00,2,0.000,ALERT,211.25,295.16,59.965,1436864403,"201051344001135","174011321042388",0.00,16.70,0,292.16,297.57,0.0,0.0,0.000,170089.9,170089.9,6355,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436864512,237296.00
07/14/2015 05:00,2,0.000,ALERT,211.70,294.56,59.970,1436864403,"201051344000417","174011321042388",0.00,16.70,0,291.55,296.36,0.0,0.0,0.000,174275.9,174275.9,6373,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436864514,237297.00
07/14/2015 05:00,2,0.000,ALERT,211.25,295.46,59.965,1436864403,"201051344000594","174011321042388",0.00,17.00,0,291.85,296.96,0.0,0.0,0.000,174952.6,174952.6,6379,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436864515,237298.00
07/14/2015 05:00,2,0.000,ALERT,212.83,295.16,59.965,1436864403,"274151322000083","174011321042388",0.00,17.30,0,292.46,297.57,0.0,0.0,0.000,458171.3,458171.3,7679,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436864517,237299.00
07/14/2015 05:00,2,0.000,ALERT,211.70,295.46,59.975,1436864403,"201051344000585","174011321042388",0.00,17.00,0,291.55,296.96,0.0,0.0,0.000,174049.8,174049.8,6372,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436864519,237300.00
07/14/2015 05:00,2,0.000,ALERT,212.61,295.16,59.981,1436864403,"274151322000054","174011321042388",0.00,17.80,0,292.46,297.57,0.0,0.0,0.000,453195.1,453195.1,7257,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436864521,237301.00
07/14/2015 05:00,2,0.000,ALERT,211.48,294.86,59.970,1436864403,"201051344001203","174011321042388",0.00,16.70,0,291.85,298.77,0.0,0.0,0.000,175168.5,175168.5,6374,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436864523,237302.00
07/14/2015 05:00,2,0.000,ALERT,211.25,295.16,59.970,1436864403,"201051344000646","174011321042388",0.00,16.70,0,291.55,296.66,0.0,0.0,0.000,172186.4,172186.4,6367,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436864524,237303.00
07/14/2015 05:00,2,0.000,ALERT,213.29,294.56,59.970,1436864403,"274151322000068","174011321042388",0.00,17.80,0,292.16,296.36,0.0,0.0,0.000,360375.4,360375.4,7378,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436864526,237304.00
07/14/2015 05:00,2,0.000,ALERT,213.29,295.16,59.970,1436864403,"274151322000076","174011321042388",0.00,17.30,0,292.46,297.26,0.0,0.0,0.000,483467.4,483467.4,7657,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436864528,237305.00
07/14/2015 05:00,2,0.000,ALERT,211.48,295.46,59.975,1436864403,"201051344000890","174011321042388",0.00,17.00,0,292.46,298.17,0.0,0.0,0.000,176551.6,176551.6,6376,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436864530,237306.00
07/14/2015 05:00,2,0.000,ALERT,211.25,294.86,60.012,1436864403,"201051344000900","174011321042388",0.00,15.80,0,291.55,296.36,0.0,0.0,0.000,176950.5,176950.5,6390,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436864532,237307.00
07/14/2015 05:00,2,0.000,ALERT,211.93,294.56,59.970,1436864403,"201051344000633","174011321042388",0.00,16.30,0,289.75,296.06,0.0,0.0,0.000,166428.3,166428.3,6393,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436864533,237308.00
07/14/2015 05:00,2,0.000,ALERT,211.25,294.86,59.996,1436864403,"201051344000983","174011321042388",0.00,16.30,0,291.85,297.57,0.0,0.0,0.000,173915.7,173915.7,6390,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436864535,237309.00
07/14/2015 05:00,2,0.000,ALERT,211.48,294.56,59.981,1436864403,"201051344000917","174011321042388",0.00,17.50,0,291.25,296.36,0.0,0.0,0.000,177024.3,177024.3,6393,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436864537,237310.00
07/14/2015 05:00,2,0.000,ALERT,211.70,294.56,59.965,1436864403,"201051344000648","174011321042388",0.00,15.80,0,291.25,297.26,0.0,0.0,0.000,172717.1,172717.1,6388,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436864539,237311.00
07/14/2015 05:00,2,0.000,ALERT,211.48,295.46,59.975,1436864403,"201051344001093","174011321042388",0.00,17.50,0,292.16,296.96,0.0,0.0,0.000,175218.5,175218.5,6377,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436864541,237312.00
07/14/2015 05:00,2,0.000,ALERT,211.93,294.86,59.965,1436864403,"201051344000645","174011321042388",0.00,16.70,0,291.55,296.96,0.0,0.0,0.000,173351.2,173351.2,6394,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436864542,237313.00
07/14/2015 05:00,2,0.000,ALERT,212.61,295.76,59.970,1436864403,"274151322000085","174011321042388",0.00,17.50,0,292.46,297.26,0.0,0.0,0.000,455545.0,455545.0,7664,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436864544,237314.00
07/14/2015 05:00,2,0.000,ALERT,211.70,294.86,59.975,1436864403,"201051344000651","174011321042388",0.00,16.30,0,291.55,296.66,0.0,0.0,0.000,172677.9,172677.9,6373,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436864546,237315.00
07/14/2015 05:00,2,0.000,ALERT,211.70,295.16,59.965,1436864403,"201051344000867","174011321042388",0.00,17.00,0,291.25,297.26,0.0,0.0,0.000,165162.8,165162.8,6394,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436864548,237316.00
07/14/2015 05:00,2,0.000,ALERT,211.48,295.76,59.991,1436864403,"201051344001230","174011321042388",0.00,16.70,0,292.16,297.26,0.0,0.0,0.000,176237.0,176237.0,6397,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436864550,237317.00
07/14/2015 05:00,2,0.000,ALERT,211.93,295.76,59.981,1436864403,"201051344000576","174011321042388",0.00,16.00,0,291.85,296.96,0.0,0.0,0.000,172572.2,172572.2,6400,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436864552,237318.00
07/14/2015 05:00,2,0.000,ALERT,211.25,296.06,59.975,1436864403,"201051344000579","174011321042388",0.00,17.00,0,292.16,297.57,0.0,0.0,0.000,179118.5,179118.5,6379,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436864553,237319.00
07/14/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436864403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45945.599999999,45945.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436865283,237320.00
07/14/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436864403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46859.400000012,46859.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436865283,237321.00
07/14/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436864403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52345.300000012,52345.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436865283,237322.00
07/14/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436864403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,46042.100000024,46042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436865283,237323.00
07/14/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436864403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38964.900000034,38964.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436865283,237324.00
07/14/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436864403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44957.1,44957.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436865283,237325.00
07/14/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436864403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48633.599999976,48633.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436865283,237326.00
07/14/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436864403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,52244,52244,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436865283,237327.00
07/14/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436864403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44576.1,44576.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436865283,237328.00
07/14/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436864403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,39158.300000024,39158.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436865283,237329.00
07/14/2015 05:15,2,0.000,ALERT,210.35,294.86,59.959,1436865304,"201051344000955","174011321042388",0.00,16.70,0,292.16,296.66,0.0,0.0,0.000,178135.8,178135.8,6384,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436865380,237330.00
07/14/2015 05:15,2,0.000,ALERT,211.93,295.46,59.959,1436865304,"274151322000095","174011321042388",0.00,16.70,0,293.06,297.87,0.0,0.0,0.000,477578.9,477578.9,7289,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436865382,237331.00
07/14/2015 05:15,2,0.000,ALERT,210.80,295.46,59.986,1436865304,"201051344000868","174011321042388",0.00,16.30,0,292.76,297.87,0.0,0.0,0.000,164547.6,164547.6,6389,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436865384,237332.00
07/14/2015 05:15,2,0.000,ALERT,211.25,294.26,59.965,1436865304,"201051344000853","174011321042388",0.00,16.00,0,292.16,296.96,0.0,0.0,0.000,170856.5,170856.5,6387,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436865386,237333.00
07/14/2015 05:15,2,0.000,ALERT,211.48,295.76,59.965,1436865304,"201051344000582","174011321042388",0.00,16.30,0,292.76,297.57,0.0,0.0,0.000,170863.2,170863.2,6373,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436865388,237334.00
07/14/2015 05:15,2,0.000,ALERT,211.03,294.56,59.965,1436865304,"201051344000469","174011321042388",0.00,15.80,0,290.95,296.36,0.0,0.0,0.000,166123.0,166123.0,6386,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436865389,237335.00
07/14/2015 05:15,2,0.000,ALERT,210.80,294.56,59.965,1436865304,"201051344000988","174011321042388",0.00,16.70,0,289.75,296.36,0.0,0.0,0.000,165608.2,165608.2,6382,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436865391,237336.00
07/14/2015 05:15,2,0.000,ALERT,211.03,294.56,59.970,1436865304,"201051344001158","174011321042388",0.00,16.30,0,291.55,296.36,0.0,0.0,0.000,171612.3,171612.3,6380,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436865393,237337.00
07/14/2015 05:15,2,0.000,ALERT,210.80,294.26,59.970,1436865304,"201051344001025","174011321042388",0.00,16.30,0,291.85,297.57,0.0,0.0,0.000,175271.0,175271.0,6371,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436865395,237338.00
07/14/2015 05:15,2,0.000,ALERT,210.80,295.16,59.933,1436865304,"201051344000569","174011321042388",0.00,16.00,0,292.76,297.57,0.0,0.0,0.000,178717.8,178717.8,6387,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436865397,237339.00
07/14/2015 05:15,2,0.000,ALERT,212.16,294.56,59.965,1436865304,"274151322000094","174011321042388",0.00,17.00,0,291.85,296.36,0.0,0.0,0.000,361252.6,361252.6,7772,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436865399,237340.00
07/14/2015 05:15,2,0.000,ALERT,210.80,294.86,59.954,1436865304,"201051344000458","174011321042388",0.00,17.00,0,292.46,297.57,0.0,0.0,0.000,174505.8,174505.8,6382,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436865400,237341.00
07/14/2015 05:15,2,0.000,ALERT,212.16,294.26,59.959,1436865304,"274151322000087","174011321042388",0.00,19.50,0,291.55,296.36,0.0,0.0,0.000,432160.6,432160.6,7257,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436865402,237342.00
07/14/2015 05:15,2,0.000,ALERT,212.16,294.86,59.965,1436865304,"274151322000052","174011321042388",0.00,17.30,0,291.85,297.26,0.0,0.0,0.000,462081.7,462081.7,7659,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436865404,237343.00
07/14/2015 05:15,2,0.000,ALERT,211.25,295.46,59.970,1436865304,"201051344001145","174011321042388",0.00,16.30,0,292.76,297.87,0.0,0.0,0.000,179648.6,179648.6,6392,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436865406,237344.00
07/14/2015 05:15,2,0.000,ALERT,211.25,295.16,59.965,1436865304,"201051344000685","174011321042388",0.00,16.70,0,292.16,296.66,0.0,0.0,0.000,178620.2,178620.2,6394,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436865407,237345.00
07/14/2015 05:15,2,0.000,ALERT,211.70,295.16,59.970,1436865304,"274151322000088","174011321042388",0.00,17.50,0,292.16,296.96,0.0,0.0,0.000,442884.4,442884.4,7270,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436865409,237346.00
07/14/2015 05:15,2,0.000,ALERT,211.25,295.16,59.975,1436865304,"201051344000438","174011321042388",0.00,16.30,0,292.46,297.26,0.0,0.0,0.000,178725.8,178725.8,6374,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436865411,237347.00
07/14/2015 05:15,2,0.000,ALERT,210.57,294.86,59.970,1436865304,"201051344001135","174011321042388",0.00,16.70,0,292.46,297.57,0.0,0.0,0.000,170089.9,170089.9,6357,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436865413,237348.00
07/14/2015 05:15,2,0.000,ALERT,211.25,294.56,59.959,1436865304,"201051344000417","174011321042388",0.00,16.70,0,291.55,296.36,0.0,0.0,0.000,174275.9,174275.9,6375,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436865415,237349.00
07/14/2015 05:15,2,0.000,ALERT,210.57,295.16,59.965,1436865304,"201051344000594","174011321042388",0.00,16.70,0,291.85,296.96,0.0,0.0,0.000,174952.6,174952.6,6381,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436865417,237350.00
07/14/2015 05:15,2,0.000,ALERT,212.16,295.46,59.965,1436865304,"274151322000083","174011321042388",0.00,17.30,0,292.46,297.26,0.0,0.0,0.000,458171.3,458171.3,7681,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436865418,237351.00
07/14/2015 05:15,2,0.000,ALERT,211.25,295.16,59.965,1436865304,"201051344000585","174011321042388",0.00,17.00,0,291.85,296.96,0.0,0.0,0.000,174049.8,174049.8,6374,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436865420,237352.00
07/14/2015 05:15,2,0.000,ALERT,212.16,295.16,59.959,1436865304,"274151322000054","174011321042388",0.00,17.50,0,292.16,297.26,0.0,0.0,0.000,453195.1,453195.1,7259,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436865422,237353.00
07/14/2015 05:15,2,0.000,ALERT,211.03,294.86,59.970,1436865304,"201051344001203","174011321042388",0.00,16.70,0,292.16,298.77,0.0,0.0,0.000,175168.5,175168.5,6376,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436865424,237354.00
07/14/2015 05:15,2,0.000,ALERT,210.80,295.16,59.996,1436865304,"201051344000646","174011321042388",0.00,16.30,0,291.85,296.66,0.0,0.0,0.000,172186.4,172186.4,6369,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436865426,237355.00
07/14/2015 05:15,2,0.000,ALERT,213.06,294.56,59.954,1436865304,"274151322000068","174011321042388",0.00,17.50,0,291.55,296.06,0.0,0.0,0.000,360375.4,360375.4,7380,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436865427,237356.00
07/14/2015 05:15,2,0.000,ALERT,212.83,295.46,59.959,1436865304,"274151322000076","174011321042388",0.00,17.30,0,291.85,297.26,0.0,0.0,0.000,483467.4,483467.4,7659,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436865429,237357.00
07/14/2015 05:15,2,0.000,ALERT,211.03,295.46,59.959,1436865304,"201051344000890","174011321042388",0.00,16.70,0,292.76,297.87,0.0,0.0,0.000,176551.6,176551.6,6378,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436865431,237358.00
07/14/2015 05:15,2,0.000,ALERT,210.80,294.86,59.965,1436865304,"201051344000900","174011321042388",0.00,16.00,0,291.85,296.66,0.0,0.0,0.000,176950.5,176950.5,6392,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436865433,237359.00
07/14/2015 05:15,2,0.000,ALERT,211.48,294.26,59.959,1436865304,"201051344000633","174011321042388",0.00,16.30,0,290.05,296.06,0.0,0.0,0.000,166428.3,166428.3,6395,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436865435,237360.00
07/14/2015 05:15,2,0.000,ALERT,211.03,295.16,59.959,1436865304,"201051344000983","174011321042388",0.00,16.30,0,292.46,297.26,0.0,0.0,0.000,173915.7,173915.7,6392,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436865436,237361.00
07/14/2015 05:15,2,0.000,ALERT,211.25,294.56,59.965,1436865304,"201051344000917","174011321042388",0.00,17.30,0,290.95,296.36,0.0,0.0,0.000,177024.3,177024.3,6395,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436865438,237362.00
07/14/2015 05:15,2,0.000,ALERT,211.25,294.56,59.954,1436865304,"201051344000648","174011321042388",0.00,15.80,0,291.55,296.96,0.0,0.0,0.000,172717.1,172717.1,6390,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436865440,237363.00
07/14/2015 05:15,2,0.000,ALERT,211.03,295.16,59.938,1436865304,"201051344001093","174011321042388",0.00,17.30,0,292.16,296.66,0.0,0.0,0.000,175218.5,175218.5,6379,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436865442,237364.00
07/14/2015 05:15,2,0.000,ALERT,211.48,294.86,59.965,1436865304,"201051344000645","174011321042388",0.00,16.70,0,292.16,296.96,0.0,0.0,0.000,173351.2,173351.2,6396,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436865444,237365.00
07/14/2015 05:15,2,0.000,ALERT,212.38,295.46,59.954,1436865304,"274151322000085","174011321042388",0.00,17.30,0,292.16,297.26,0.0,0.0,0.000,455545.0,455545.0,7666,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436865445,237366.00
07/14/2015 05:15,2,0.000,ALERT,211.03,294.26,59.991,1436865304,"201051344000651","174011321042388",0.00,16.00,0,291.85,296.66,0.0,0.0,0.000,172677.9,172677.9,6375,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436865447,237367.00
07/14/2015 05:15,2,0.000,ALERT,211.25,294.56,59.954,1436865304,"201051344000867","174011321042388",0.00,17.00,0,291.85,297.57,0.0,0.0,0.000,165162.8,165162.8,6396,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436865449,237368.00
07/14/2015 05:15,2,0.000,ALERT,210.80,295.16,59.965,1436865304,"201051344001230","174011321042388",0.00,16.30,0,292.46,297.57,0.0,0.0,0.000,176237.0,176237.0,6399,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436865451,237369.00
07/14/2015 05:15,2,0.000,ALERT,211.03,294.86,59.965,1436865304,"201051344000576","174011321042388",0.00,16.00,0,292.16,297.26,0.0,0.0,0.000,172572.2,172572.2,6402,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436865453,237370.00
07/14/2015 05:15,2,0.000,ALERT,210.80,295.16,59.991,1436865304,"201051344000579","174011321042388",0.00,16.70,0,292.76,297.57,0.0,0.0,0.000,179118.5,179118.5,6381,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436865454,237371.00
07/14/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436865304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,39158.300000024,39158.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436866185,237372.00
07/14/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436865304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45945.599999999,45945.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436866185,237373.00
07/14/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436865304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46859.400000012,46859.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436866185,237374.00
07/14/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436865304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52345.300000012,52345.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436866185,237375.00
07/14/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436865304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,46042.100000024,46042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436866185,237376.00
07/14/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436865304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38964.900000034,38964.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436866185,237377.00
07/14/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436865304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44957.1,44957.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436866185,237378.00
07/14/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436865304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48633.599999976,48633.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436866185,237379.00
07/14/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436865304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,52244,52244,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436866185,237380.00
07/14/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436865304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44576.1,44576.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436866185,237381.00
07/14/2015 05:30,2,0.000,ALERT,211.03,294.56,59.949,1436866204,"201051344000955","174011321042388",0.00,16.70,0,289.15,296.66,0.0,0.0,0.000,178135.8,178135.8,6386,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436866280,237382.00
07/14/2015 05:30,2,0.000,ALERT,212.61,295.76,59.959,1436866204,"274151322000095","174011321042388",0.00,16.70,0,290.35,297.57,0.0,0.0,0.000,477578.9,477578.9,7291,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436866281,237383.00
07/14/2015 05:30,2,0.000,ALERT,211.25,295.16,59.954,1436866204,"201051344000868","174011321042388",0.00,16.30,0,290.05,297.57,0.0,0.0,0.000,164547.6,164547.6,6391,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436866283,237384.00
07/14/2015 05:30,2,0.000,ALERT,211.93,294.56,59.959,1436866204,"201051344000853","174011321042388",0.00,16.00,0,289.15,296.96,0.0,0.0,0.000,170856.5,170856.5,6389,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436866285,237385.00
07/14/2015 05:30,2,0.000,ALERT,211.70,295.46,59.954,1436866204,"201051344000582","174011321042388",0.00,16.30,0,290.05,297.26,0.0,0.0,0.000,170863.2,170863.2,6375,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436866287,237386.00
07/14/2015 05:30,2,0.000,ALERT,211.25,294.26,59.959,1436866204,"201051344000469","174011321042388",0.00,15.80,0,288.25,296.06,0.0,0.0,0.000,166123.0,166123.0,6388,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436866289,237387.00
07/14/2015 05:30,2,0.000,ALERT,211.03,294.26,59.959,1436866204,"201051344000988","174011321042388",0.00,16.70,0,287.05,296.06,0.0,0.0,0.000,165608.2,165608.2,6384,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436866290,237388.00
07/14/2015 05:30,2,0.000,ALERT,211.03,294.26,59.954,1436866204,"201051344001158","174011321042388",0.00,16.30,0,288.55,296.06,0.0,0.0,0.000,171612.3,171612.3,6382,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436866292,237389.00
07/14/2015 05:30,2,0.000,ALERT,211.03,293.96,59.949,1436866204,"201051344001025","174011321042388",0.00,16.30,0,288.85,297.26,0.0,0.0,0.000,175271.0,175271.0,6373,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436866294,237390.00
07/14/2015 05:30,2,0.000,ALERT,211.25,294.86,59.954,1436866204,"201051344000569","174011321042388",0.00,16.30,0,289.75,297.57,0.0,0.0,0.000,178717.8,178717.8,6389,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436866296,237391.00
07/14/2015 05:30,2,0.000,ALERT,212.61,294.26,59.949,1436866204,"274151322000094","174011321042388",0.00,17.00,0,289.15,296.06,0.0,0.0,0.000,361252.6,361252.6,7774,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436866298,237392.00
07/14/2015 05:30,2,0.000,ALERT,211.25,294.86,59.949,1436866204,"201051344000458","174011321042388",0.00,17.00,0,289.45,297.26,0.0,0.0,0.000,174505.8,174505.8,6384,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436866300,237393.00
07/14/2015 05:30,2,0.000,ALERT,212.38,294.56,59.954,1436866204,"274151322000087","174011321042388",0.00,19.30,0,288.55,296.06,0.0,0.0,0.000,432160.6,432160.6,7259,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436866301,237394.00
07/14/2015 05:30,2,0.000,ALERT,212.16,294.56,59.970,1436866204,"274151322000052","174011321042388",0.00,17.30,0,289.15,297.26,0.0,0.0,0.000,462081.7,462081.7,7661,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436866303,237395.00
07/14/2015 05:30,2,0.000,ALERT,211.70,295.46,59.959,1436866204,"201051344001145","174011321042388",0.00,16.30,0,290.05,297.87,0.0,0.0,0.000,179648.6,179648.6,6394,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436866305,237396.00
07/14/2015 05:30,2,0.000,ALERT,211.70,295.16,59.954,1436866204,"201051344000685","174011321042388",0.00,16.70,0,289.45,296.66,0.0,0.0,0.000,178620.2,178620.2,6396,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436866307,237397.00
07/14/2015 05:30,2,0.000,ALERT,212.16,294.86,59.954,1436866204,"274151322000088","174011321042388",0.00,17.50,0,289.15,296.66,0.0,0.0,0.000,442884.4,442884.4,7272,0,0,0,L,1151911521,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436866308,237398.00
07/14/2015 05:30,2,0.000,ALERT,211.25,294.86,59.954,1436866204,"201051344000438","174011321042388",0.00,16.30,0,289.45,297.26,0.0,0.0,0.000,178725.8,178725.8,6376,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436866310,237399.00
07/14/2015 05:30,2,0.000,ALERT,211.03,294.86,59.954,1436866204,"201051344001135","174011321042388",0.00,16.30,0,289.45,297.26,0.0,0.0,0.000,170089.9,170089.9,6359,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436866312,237400.00
07/14/2015 05:30,2,0.000,ALERT,211.48,294.26,59.981,1436866204,"201051344000417","174011321042388",0.00,16.70,0,288.85,296.36,0.0,0.0,0.000,174275.9,174275.9,6377,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436866314,237401.00
07/14/2015 05:30,2,0.000,ALERT,210.80,295.16,59.965,1436866204,"201051344000594","174011321042388",0.00,16.70,0,289.15,296.66,0.0,0.0,0.000,174952.6,174952.6,6383,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436866316,237402.00
07/14/2015 05:30,2,0.000,ALERT,212.38,294.86,59.970,1436866204,"274151322000083","174011321042388",0.00,17.00,0,289.75,297.26,0.0,0.0,0.000,458171.3,458171.3,7683,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436866318,237403.00
07/14/2015 05:30,2,0.000,ALERT,211.25,294.86,59.954,1436866204,"201051344000585","174011321042388",0.00,17.00,0,289.15,296.66,0.0,0.0,0.000,174049.8,174049.8,6376,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436866320,237404.00
07/14/2015 05:30,2,0.000,ALERT,212.16,294.26,59.949,1436866204,"274151322000054","174011321042388",0.00,17.50,0,289.15,297.26,0.0,0.0,0.000,453195.1,453195.1,7261,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436866322,237405.00
07/14/2015 05:30,2,0.000,ALERT,211.03,294.26,59.954,1436866204,"201051344001203","174011321042388",0.00,16.70,0,289.15,298.77,0.0,0.0,0.000,175168.5,175168.5,6378,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436866323,237406.00
07/14/2015 05:30,2,0.000,ALERT,210.80,294.56,59.959,1436866204,"201051344000646","174011321042388",0.00,16.30,0,288.85,296.66,0.0,0.0,0.000,172186.4,172186.4,6371,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436866325,237407.00
07/14/2015 05:30,2,0.000,ALERT,213.06,293.96,59.954,1436866204,"274151322000068","174011321042388",0.00,17.50,0,288.55,296.06,0.0,0.0,0.000,360375.4,360375.4,7382,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436866327,237408.00
07/14/2015 05:30,2,0.000,ALERT,212.83,293.96,59.944,1436866204,"274151322000076","174011321042388",0.00,17.00,0,289.15,296.96,0.0,0.0,0.000,483467.4,483467.4,7661,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436866329,237409.00
07/14/2015 05:30,2,0.000,ALERT,211.03,295.16,59.959,1436866204,"201051344000890","174011321042388",0.00,16.70,0,290.05,297.87,0.0,0.0,0.000,176551.6,176551.6,6380,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436866331,237410.00
07/14/2015 05:30,2,0.000,ALERT,210.80,294.26,59.933,1436866204,"201051344000900","174011321042388",0.00,16.00,0,288.85,296.36,0.0,0.0,0.000,176950.5,176950.5,6394,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436866332,237411.00
07/14/2015 05:30,2,0.000,ALERT,211.48,293.96,59.965,1436866204,"201051344000633","174011321042388",0.00,16.30,0,287.35,295.76,0.0,0.0,0.000,166428.3,166428.3,6397,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436866334,237412.00
07/14/2015 05:30,2,0.000,ALERT,211.03,294.56,59.965,1436866204,"201051344000983","174011321042388",0.00,16.30,0,289.45,297.26,0.0,0.0,0.000,173915.7,173915.7,6394,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436866336,237413.00
07/14/2015 05:30,2,0.000,ALERT,211.03,293.96,59.959,1436866204,"201051344000917","174011321042388",0.00,17.50,0,288.25,296.36,0.0,0.0,0.000,177024.3,177024.3,6397,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436866338,237414.00
07/14/2015 05:30,2,0.000,ALERT,211.25,293.66,59.965,1436866204,"201051344000648","174011321042388",0.00,16.00,0,288.85,296.96,0.0,0.0,0.000,172717.1,172717.1,6392,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436866340,237415.00
07/14/2015 05:30,2,0.000,ALERT,210.80,294.56,59.959,1436866204,"201051344001093","174011321042388",0.00,17.30,0,289.45,296.66,0.0,0.0,0.000,175218.5,175218.5,6381,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436866342,237416.00
07/14/2015 05:30,2,0.000,ALERT,211.25,293.96,59.965,1436866204,"201051344000645","174011321042388",0.00,16.70,0,289.15,296.66,0.0,0.0,0.000,173351.2,173351.2,6398,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436866344,237417.00
07/14/2015 05:30,2,0.000,ALERT,212.38,294.56,59.965,1436866204,"274151322000085","174011321042388",0.00,17.30,0,289.45,296.96,0.0,0.0,0.000,455545.0,455545.0,7668,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436866345,237418.00
07/14/2015 05:30,2,0.000,ALERT,211.03,293.66,59.954,1436866204,"201051344000651","174011321042388",0.00,16.00,0,288.85,296.66,0.0,0.0,0.000,172677.9,172677.9,6377,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436866347,237419.00
07/14/2015 05:30,2,0.000,ALERT,211.03,293.96,59.933,1436866204,"201051344000867","174011321042388",0.00,17.00,0,289.15,296.96,0.0,0.0,0.000,165162.8,165162.8,6398,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436866349,237420.00
07/14/2015 05:30,2,0.000,ALERT,210.80,294.56,59.954,1436866204,"201051344001230","174011321042388",0.00,16.70,0,289.75,296.96,0.0,0.0,0.000,176237.0,176237.0,6401,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436866351,237421.00
07/14/2015 05:30,2,0.000,ALERT,211.25,294.56,59.928,1436866204,"201051344000576","174011321042388",0.00,16.00,0,289.15,296.66,0.0,0.0,0.000,172572.2,172572.2,6404,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436866353,237422.00
07/14/2015 05:30,2,0.000,ALERT,210.80,294.86,59.970,1436866204,"201051344000579","174011321042388",0.00,17.00,0,289.75,297.57,0.0,0.0,0.000,179118.5,179118.5,6383,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436866355,237423.00
07/14/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436866204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,52244,52244,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436867084,237424.00
07/14/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436866204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44576.1,44576.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436867084,237425.00
07/14/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436866204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,39158.300000024,39158.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436867084,237426.00
07/14/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436866204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45945.599999999,45945.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436867084,237427.00
07/14/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436866204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46859.400000012,46859.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436867084,237428.00
07/14/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436866204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52345.300000012,52345.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436867084,237429.00
07/14/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436866204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,46042.100000024,46042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436867084,237430.00
07/14/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436866204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38964.900000034,38964.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436867084,237431.00
07/14/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436866204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44957.1,44957.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436867084,237432.00
07/14/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436866204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48633.599999976,48633.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436867084,237433.00
07/14/2015 05:45,2,0.000,ALERT,211.25,293.96,59.981,1436867104,"201051344000955","174011321042388",0.00,16.70,0,292.76,297.57,0.0,0.0,0.000,178135.8,178135.8,6388,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436867180,237434.00
07/14/2015 05:45,2,0.000,ALERT,212.61,295.16,59.996,1436867104,"274151322000095","174011321042388",0.00,16.70,0,293.96,298.77,0.0,0.0,0.000,477578.9,477578.9,7293,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436867182,237435.00
