ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2015 05:45,2,0.000,ALERT,211.25,294.26,59.975,1436867104,"201051344000868","174011321042388",0.00,16.30,0,293.36,298.47,0.0,0.0,0.000,164547.6,164547.6,6393,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436867184,237436.00
07/14/2015 05:45,2,0.000,ALERT,211.93,293.66,59.981,1436867104,"201051344000853","174011321042388",0.00,16.30,0,292.76,297.87,0.0,0.0,0.000,170856.5,170856.5,6391,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436867186,237437.00
07/14/2015 05:45,2,0.000,ALERT,211.93,294.86,59.981,1436867104,"201051344000582","174011321042388",0.00,16.30,0,293.66,298.47,0.0,0.0,0.000,170863.2,170863.2,6377,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436867188,237438.00
07/14/2015 05:45,2,0.000,ALERT,211.48,293.66,59.981,1436867104,"201051344000469","174011321042388",0.00,16.00,0,291.85,296.96,0.0,0.0,0.000,166123.0,166123.0,6390,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436867189,237439.00
07/14/2015 05:45,2,0.000,ALERT,211.25,293.96,59.981,1436867104,"201051344000988","174011321042388",0.00,16.70,0,290.05,297.26,0.0,0.0,0.000,165608.2,165608.2,6386,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436867191,237440.00
07/14/2015 05:45,2,0.000,ALERT,211.25,293.66,59.975,1436867104,"201051344001158","174011321042388",0.00,16.30,0,292.16,297.26,0.0,0.0,0.000,171612.3,171612.3,6384,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436867193,237441.00
07/14/2015 05:45,2,0.000,ALERT,211.25,293.36,59.986,1436867104,"201051344001025","174011321042388",0.00,16.00,0,292.46,298.47,0.0,0.0,0.000,175271.0,175271.0,6375,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436867195,237442.00
07/14/2015 05:45,2,0.000,ALERT,211.25,294.56,59.975,1436867104,"201051344000569","174011321042388",0.00,16.30,0,293.36,298.77,0.0,0.0,0.000,178717.8,178717.8,6391,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436867197,237443.00
07/14/2015 05:45,2,0.000,ALERT,212.61,293.96,59.965,1436867104,"274151322000094","174011321042388",0.00,16.70,0,292.46,297.26,0.0,0.0,0.000,361252.6,361252.6,7776,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436867199,237444.00
07/14/2015 05:45,2,0.000,ALERT,211.03,293.66,59.975,1436867104,"201051344000458","174011321042388",0.00,17.30,0,292.76,298.47,0.0,0.0,0.000,174505.8,174505.8,6386,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436867200,237445.00
07/14/2015 05:45,2,0.000,ALERT,212.83,293.66,59.970,1436867104,"274151322000087","174011321042388",0.00,19.30,0,292.16,297.26,0.0,0.0,0.000,432160.6,432160.6,7261,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436867202,237446.00
07/14/2015 05:45,2,0.000,ALERT,212.38,294.86,59.970,1436867104,"274151322000052","174011321042388",0.00,17.30,0,292.76,298.17,0.0,0.0,0.000,462081.7,462081.7,7663,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436867204,237447.00
07/14/2015 05:45,2,0.000,ALERT,211.93,294.86,59.975,1436867104,"201051344001145","174011321042388",0.00,16.30,0,293.36,298.77,0.0,0.0,0.000,179648.6,179648.6,6396,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436867206,237448.00
07/14/2015 05:45,2,0.000,ALERT,211.93,294.26,60.018,1436867104,"201051344000685","174011321042388",0.00,16.70,0,292.76,297.57,0.0,0.0,0.000,178620.2,178620.2,6398,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436867208,237449.00
07/14/2015 05:45,2,0.000,ALERT,212.38,293.96,59.991,1436867104,"274151322000088","174011321042388",0.00,17.50,0,293.06,297.87,0.0,0.0,0.000,442884.4,442884.4,7274,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436867210,237450.00
07/14/2015 05:45,2,0.000,ALERT,211.70,294.26,59.975,1436867104,"201051344000438","174011321042388",0.00,16.30,0,293.06,298.17,0.0,0.0,0.000,178725.8,178725.8,6378,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436867212,237451.00
07/14/2015 05:45,2,0.000,ALERT,211.25,293.96,59.965,1436867104,"201051344001135","174011321042388",0.00,16.70,0,292.76,298.47,0.0,0.0,0.000,170089.9,170089.9,6361,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436867214,237452.00
07/14/2015 05:45,2,0.000,ALERT,211.70,293.36,59.970,1436867104,"201051344000417","174011321042388",0.00,16.70,0,292.16,297.26,0.0,0.0,0.000,174275.9,174275.9,6379,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436867216,237453.00
07/14/2015 05:45,2,0.000,ALERT,211.03,294.26,59.970,1436867104,"201051344000594","174011321042388",0.00,16.70,0,291.85,297.87,0.0,0.0,0.000,174952.6,174952.6,6385,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436867218,237454.00
07/14/2015 05:45,2,0.000,ALERT,212.61,294.26,59.975,1436867104,"274151322000083","174011321042388",0.00,17.30,0,293.06,298.17,0.0,0.0,0.000,458171.3,458171.3,7685,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436867219,237455.00
07/14/2015 05:45,2,0.000,ALERT,211.48,293.96,59.970,1436867104,"201051344000585","174011321042388",0.00,17.00,0,291.85,297.87,0.0,0.0,0.000,174049.8,174049.8,6378,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436867221,237456.00
07/14/2015 05:45,2,0.000,ALERT,212.16,293.06,59.944,1436867104,"274151322000054","174011321042388",0.00,17.50,0,292.16,298.47,0.0,0.0,0.000,453195.1,453195.1,7263,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436867223,237457.00
07/14/2015 05:45,2,0.000,ALERT,211.25,293.06,59.975,1436867104,"201051344001203","174011321042388",0.00,16.70,0,292.46,299.67,0.0,0.0,0.000,175168.5,175168.5,6380,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436867225,237458.00
07/14/2015 05:45,2,0.000,ALERT,210.80,293.36,59.970,1436867104,"201051344000646","174011321042388",0.00,16.70,0,291.85,297.57,0.0,0.0,0.000,172186.4,172186.4,6373,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436867226,237459.00
07/14/2015 05:45,2,0.000,ALERT,213.29,292.46,59.970,1436867104,"274151322000068","174011321042388",0.00,17.80,0,291.85,296.96,0.0,0.0,0.000,360375.4,360375.4,7384,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436867228,237460.00
07/14/2015 05:45,2,0.000,ALERT,212.83,292.76,59.938,1436867104,"274151322000076","174011321042388",0.00,17.30,0,292.16,298.17,0.0,0.0,0.000,483467.4,483467.4,7663,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436867230,237461.00
07/14/2015 05:45,2,0.000,ALERT,211.03,293.66,59.965,1436867104,"201051344000890","174011321042388",0.00,17.00,0,292.76,299.07,0.0,0.0,0.000,176551.6,176551.6,6382,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436867232,237462.00
07/14/2015 05:45,2,0.000,ALERT,211.03,293.06,59.975,1436867104,"201051344000900","174011321042388",0.00,16.30,0,291.85,297.26,0.0,0.0,0.000,176950.5,176950.5,6396,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436867234,237463.00
07/14/2015 05:45,2,0.000,ALERT,211.48,292.46,59.996,1436867104,"201051344000633","174011321042388",0.00,16.30,0,290.35,296.96,0.0,0.0,0.000,166428.3,166428.3,6399,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436867236,237464.00
07/14/2015 05:45,2,0.000,ALERT,210.80,293.06,59.975,1436867104,"201051344000983","174011321042388",0.00,16.70,0,291.85,298.47,0.0,0.0,0.000,173915.7,173915.7,6396,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436867237,237465.00
07/14/2015 05:45,2,0.000,ALERT,211.25,293.06,59.970,1436867104,"201051344000917","174011321042388",0.00,17.50,0,290.95,297.26,0.0,0.0,0.000,177024.3,177024.3,6399,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436867239,237466.00
07/14/2015 05:45,2,0.000,ALERT,211.25,292.76,59.981,1436867104,"201051344000648","174011321042388",0.00,15.80,0,290.95,298.17,0.0,0.0,0.000,172717.1,172717.1,6394,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436867241,237467.00
07/14/2015 05:45,2,0.000,ALERT,211.03,293.36,59.986,1436867104,"201051344001093","174011321042388",0.00,17.30,0,291.85,297.57,0.0,0.0,0.000,175218.5,175218.5,6383,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436867243,237468.00
07/14/2015 05:45,2,0.000,ALERT,211.48,293.06,59.981,1436867104,"201051344000645","174011321042388",0.00,17.00,0,291.55,297.57,0.0,0.0,0.000,173351.2,173351.2,6400,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436867244,237469.00
07/14/2015 05:45,2,0.000,ALERT,212.38,293.36,59.970,1436867104,"274151322000085","174011321042388",0.00,17.30,0,291.85,298.17,0.0,0.0,0.000,455545.0,455545.0,7670,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436867246,237470.00
07/14/2015 05:45,2,0.000,ALERT,211.25,293.06,59.970,1436867104,"201051344000651","174011321042388",0.00,16.00,0,290.95,297.57,0.0,0.0,0.000,172677.9,172677.9,6379,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436867248,237471.00
07/14/2015 05:45,2,0.000,ALERT,211.48,293.66,59.996,1436867104,"201051344000867","174011321042388",0.00,17.00,0,291.25,298.17,0.0,0.0,0.000,165162.8,165162.8,6400,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436867250,237472.00
07/14/2015 05:45,2,0.000,ALERT,211.25,294.26,60.012,1436867104,"201051344001230","174011321042388",0.00,16.70,0,292.16,297.87,0.0,0.0,0.000,176237.0,176237.0,6403,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436867252,237473.00
07/14/2015 05:45,2,0.000,ALERT,211.70,294.26,59.970,1436867104,"201051344000576","174011321042388",0.00,16.30,0,291.85,297.87,0.0,0.0,0.000,172572.2,172572.2,6406,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436867253,237474.00
07/14/2015 05:45,2,0.000,ALERT,211.25,294.56,59.986,1436867104,"201051344000579","174011321042388",0.00,17.00,0,292.16,298.47,0.0,0.0,0.000,179118.5,179118.5,6385,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436867255,237475.00
07/14/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436867104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38964.900000034,38964.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436867984,237476.00
07/14/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436867104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44957.1,44957.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436867984,237477.00
07/14/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436867104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48633.599999976,48633.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436867984,237478.00
07/14/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436867104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,52244,52244,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436867984,237479.00
07/14/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436867104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44576.1,44576.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436867984,237480.00
07/14/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436867104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,39158.300000024,39158.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436867984,237481.00
07/14/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436867104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45945.599999999,45945.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436867984,237482.00
07/14/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436867104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46859.400000012,46859.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436867984,237483.00
07/14/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436867104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52345.300000012,52345.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436867984,237484.00
07/14/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436867104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,46042.100000024,46042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436867984,237485.00
07/14/2015 06:00,2,0.000,ALERT,212.61,296.06,59.975,1436868003,"201051344000955","174011321042388",0.00,17.00,0,291.55,297.57,0.0,0.0,0.000,178135.8,178135.8,6390,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868079,237486.00
07/14/2015 06:00,2,0.000,ALERT,214.19,297.57,59.970,1436868003,"274151322000095","174011321042388",0.00,16.70,0,292.76,298.47,0.0,0.0,0.000,477578.9,477578.9,7295,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868081,237487.00
07/14/2015 06:00,2,0.000,ALERT,212.83,296.66,59.981,1436868003,"201051344000868","174011321042388",0.00,16.70,0,292.16,298.47,0.0,0.0,0.000,164547.6,164547.6,6395,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868083,237488.00
07/14/2015 06:00,2,0.000,ALERT,213.51,296.06,59.981,1436868003,"201051344000853","174011321042388",0.00,16.30,0,291.55,297.87,0.0,0.0,0.000,170856.5,170856.5,6393,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868085,237489.00
07/14/2015 06:00,2,0.000,ALERT,213.51,296.96,59.986,1436868003,"201051344000582","174011321042388",0.00,16.30,0,292.76,298.47,0.0,0.0,0.000,170863.2,170863.2,6379,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868086,237490.00
07/14/2015 06:00,2,0.000,ALERT,212.83,295.76,59.975,1436868003,"201051344000469","174011321042388",0.00,16.00,0,290.95,296.66,0.0,0.0,0.000,166123.0,166123.0,6392,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868088,237491.00
07/14/2015 06:00,2,0.000,ALERT,212.83,296.06,59.970,1436868003,"201051344000988","174011321042388",0.00,17.00,0,289.75,296.96,0.0,0.0,0.000,165608.2,165608.2,6388,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868090,237492.00
07/14/2015 06:00,2,0.000,ALERT,213.06,296.06,59.938,1436868003,"201051344001158","174011321042388",0.00,16.30,0,291.25,296.96,0.0,0.0,0.000,171612.3,171612.3,6386,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868092,237493.00
07/14/2015 06:00,2,0.000,ALERT,212.83,295.76,60.007,1436868003,"201051344001025","174011321042388",0.00,16.30,0,290.95,298.47,0.0,0.0,0.000,175271.0,175271.0,6377,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868094,237494.00
07/14/2015 06:00,2,0.000,ALERT,213.06,296.96,59.970,1436868003,"201051344000569","174011321042388",0.00,16.70,0,292.16,298.77,0.0,0.0,0.000,178717.8,178717.8,6393,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436868095,237495.00
07/14/2015 06:00,2,0.000,ALERT,214.41,296.36,59.965,1436868003,"274151322000094","174011321042388",0.00,17.00,0,291.25,297.26,0.0,0.0,0.000,361252.6,361252.6,7778,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868097,237496.00
07/14/2015 06:00,2,0.000,ALERT,212.83,296.66,60.012,1436868003,"201051344000458","174011321042388",0.00,17.30,0,291.55,298.77,0.0,0.0,0.000,174505.8,174505.8,6388,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868099,237497.00
07/14/2015 06:00,2,0.000,ALERT,214.41,295.46,59.949,1436868003,"274151322000087","174011321042388",0.00,19.30,0,290.95,297.57,0.0,0.0,0.000,432160.6,432160.6,7263,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436868101,237498.00
07/14/2015 06:00,2,0.000,ALERT,214.19,296.96,59.965,1436868003,"274151322000052","174011321042388",0.00,17.30,0,291.25,298.47,0.0,0.0,0.000,462081.7,462081.7,7665,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868103,237499.00
07/14/2015 06:00,2,0.000,ALERT,213.29,296.66,59.975,1436868003,"201051344001145","174011321042388",0.00,16.70,0,292.16,298.77,0.0,0.0,0.000,179648.6,179648.6,6398,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868105,237500.00
07/14/2015 06:00,2,0.000,ALERT,213.51,296.36,59.970,1436868003,"201051344000685","174011321042388",0.00,16.70,0,291.85,297.87,0.0,0.0,0.000,178620.2,178620.2,6400,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868107,237501.00
07/14/2015 06:00,2,0.000,ALERT,213.74,296.96,59.959,1436868003,"274151322000088","174011321042388",0.00,17.50,0,291.55,297.87,0.0,0.0,0.000,442884.4,442884.4,7276,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868108,237502.00
07/14/2015 06:00,2,0.000,ALERT,213.06,296.66,59.965,1436868003,"201051344000438","174011321042388",0.00,16.30,0,291.55,298.47,0.0,0.0,0.000,178725.8,178725.8,6380,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868110,237503.00
07/14/2015 06:00,2,0.000,ALERT,212.61,296.36,59.954,1436868003,"201051344001135","174011321042388",0.00,16.70,0,291.85,298.77,0.0,0.0,0.000,170089.9,170089.9,6363,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436868112,237504.00
07/14/2015 06:00,2,0.000,ALERT,212.38,294.86,59.959,1436868003,"201051344000417","174011321042388",0.00,17.00,0,291.25,297.26,0.0,0.0,0.000,174275.9,174275.9,6381,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868114,237505.00
07/14/2015 06:00,2,0.000,ALERT,211.70,295.76,59.996,1436868003,"201051344000594","174011321042388",0.00,16.70,0,291.55,297.87,0.0,0.0,0.000,174952.6,174952.6,6387,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868116,237506.00
07/14/2015 06:00,2,0.000,ALERT,213.51,295.76,59.959,1436868003,"274151322000083","174011321042388",0.00,17.30,0,291.85,298.47,0.0,0.0,0.000,458171.3,458171.3,7687,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868117,237507.00
07/14/2015 06:00,2,0.000,ALERT,212.38,295.46,59.965,1436868003,"201051344000585","174011321042388",0.00,17.00,0,291.25,297.57,0.0,0.0,0.000,174049.8,174049.8,6380,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868119,237508.00
07/14/2015 06:00,2,0.000,ALERT,213.29,295.46,59.949,1436868003,"274151322000054","174011321042388",0.00,17.80,0,291.55,298.47,0.0,0.0,0.000,453195.1,453195.1,7265,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868121,237509.00
07/14/2015 06:00,2,0.000,ALERT,212.38,295.16,59.965,1436868003,"201051344001203","174011321042388",0.00,16.70,0,291.55,299.97,0.0,0.0,0.000,175168.5,175168.5,6382,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868123,237510.00
07/14/2015 06:00,2,0.000,ALERT,211.70,295.16,59.959,1436868003,"201051344000646","174011321042388",0.00,16.70,0,290.95,297.57,0.0,0.0,0.000,172186.4,172186.4,6375,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868125,237511.00
07/14/2015 06:00,2,0.000,ALERT,213.96,294.56,59.965,1436868003,"274151322000068","174011321042388",0.00,17.80,0,290.95,297.26,0.0,0.0,0.000,360375.4,360375.4,7386,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868126,237512.00
07/14/2015 06:00,2,0.000,ALERT,213.74,295.76,59.954,1436868003,"274151322000076","174011321042388",0.00,17.00,0,291.55,298.17,0.0,0.0,0.000,483467.4,483467.4,7665,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868128,237513.00
07/14/2015 06:00,2,0.000,ALERT,211.93,295.76,59.996,1436868003,"201051344000890","174011321042388",0.00,17.00,0,291.85,299.07,0.0,0.0,0.000,176551.6,176551.6,6384,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436868130,237514.00
07/14/2015 06:00,2,0.000,ALERT,211.93,295.16,59.970,1436868003,"201051344000900","174011321042388",0.00,16.70,0,290.05,297.26,0.0,0.0,0.000,176950.5,176950.5,6398,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868132,237515.00
07/14/2015 06:00,2,0.000,ALERT,212.38,294.86,59.970,1436868003,"201051344000633","174011321042388",0.00,16.30,0,288.85,296.66,0.0,0.0,0.000,166428.3,166428.3,6401,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436868134,237516.00
07/14/2015 06:00,2,0.000,ALERT,212.16,295.46,59.970,1436868003,"201051344000983","174011321042388",0.00,16.70,0,291.25,298.47,0.0,0.0,0.000,173915.7,173915.7,6398,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868136,237517.00
07/14/2015 06:00,2,0.000,ALERT,212.16,295.16,59.965,1436868003,"201051344000917","174011321042388",0.00,17.50,0,290.65,296.96,0.0,0.0,0.000,177024.3,177024.3,6401,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436868138,237518.00
07/14/2015 06:00,2,0.000,ALERT,212.38,294.86,59.975,1436868003,"201051344000648","174011321042388",0.00,16.00,0,290.95,298.17,0.0,0.0,0.000,172717.1,172717.1,6396,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868139,237519.00
07/14/2015 06:00,2,0.000,ALERT,211.93,295.46,60.002,1436868003,"201051344001093","174011321042388",0.00,17.30,0,291.55,297.87,0.0,0.0,0.000,175218.5,175218.5,6385,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868141,237520.00
07/14/2015 06:00,2,0.000,ALERT,212.38,295.16,60.007,1436868003,"201051344000645","174011321042388",0.00,17.00,0,291.25,297.87,0.0,0.0,0.000,173351.2,173351.2,6402,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868143,237521.00
07/14/2015 06:00,2,0.000,ALERT,213.51,295.16,59.970,1436868003,"274151322000085","174011321042388",0.00,17.30,0,292.16,297.87,0.0,0.0,0.000,455545.0,455545.0,7672,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436868145,237522.00
07/14/2015 06:00,2,0.000,ALERT,212.16,294.86,59.965,1436868003,"201051344000651","174011321042388",0.00,16.00,0,291.55,297.57,0.0,0.0,0.000,172677.9,172677.9,6381,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868147,237523.00
07/14/2015 06:00,2,0.000,ALERT,212.38,295.16,59.970,1436868003,"201051344000867","174011321042388",0.00,17.30,0,291.55,298.17,0.0,0.0,0.000,165162.8,165162.8,6402,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868148,237524.00
07/14/2015 06:00,2,0.000,ALERT,211.93,296.06,59.975,1436868003,"201051344001230","174011321042388",0.00,16.70,0,292.46,298.17,0.0,0.0,0.000,176237.0,176237.0,6405,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868150,237525.00
07/14/2015 06:00,2,0.000,ALERT,212.38,295.46,59.970,1436868003,"201051344000576","174011321042388",0.00,16.70,0,292.16,297.57,0.0,0.0,0.000,172572.2,172572.2,6408,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868152,237526.00
07/14/2015 06:00,2,0.000,ALERT,211.93,295.76,59.970,1436868003,"201051344000579","174011321042388",0.00,17.00,0,292.46,298.77,0.0,0.0,0.000,179118.5,179118.5,6387,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868154,237527.00
07/14/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436868003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,46042.100000024,46042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436868884,237528.00
07/14/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436868003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38964.900000034,38964.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436868884,237529.00
07/14/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436868003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44957.1,44957.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436868884,237530.00
07/14/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436868003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48633.599999976,48633.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436868884,237531.00
07/14/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436868003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,52244,52244,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436868884,237532.00
07/14/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436868003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44576.1,44576.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436868884,237533.00
07/14/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436868003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,39158.300000024,39158.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436868884,237534.00
07/14/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436868003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45945.599999999,45945.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436868884,237535.00
07/14/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436868003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46859.400000012,46859.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436868884,237536.00
07/14/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436868003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52345.300000012,52345.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436868884,237537.00
07/14/2015 06:15,2,0.000,ALERT,210.80,296.06,59.959,1436868903,"201051344000955","174011321042388",0.00,17.00,0,292.46,297.87,0.0,0.0,0.000,178135.8,178135.8,6392,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436868979,237538.00
07/14/2015 06:15,2,0.000,ALERT,212.38,296.66,59.970,1436868903,"274151322000095","174011321042388",0.00,17.00,0,293.66,298.77,0.0,0.0,0.000,477578.9,477578.9,7297,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868981,237539.00
07/14/2015 06:15,2,0.000,ALERT,211.03,296.36,59.970,1436868903,"201051344000868","174011321042388",0.00,17.00,0,293.06,298.77,0.0,0.0,0.000,164547.6,164547.6,6397,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868983,237540.00
07/14/2015 06:15,2,0.000,ALERT,211.70,295.76,59.975,1436868903,"201051344000853","174011321042388",0.00,16.70,0,292.46,298.17,0.0,0.0,0.000,170856.5,170856.5,6395,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868985,237541.00
07/14/2015 06:15,2,0.000,ALERT,211.70,296.66,59.944,1436868903,"201051344000582","174011321042388",0.00,16.30,0,293.36,298.47,0.0,0.0,0.000,170863.2,170863.2,6381,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868986,237542.00
07/14/2015 06:15,2,0.000,ALERT,211.03,295.46,59.965,1436868903,"201051344000469","174011321042388",0.00,16.30,0,291.55,297.57,0.0,0.0,0.000,166123.0,166123.0,6394,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868988,237543.00
07/14/2015 06:15,2,0.000,ALERT,210.80,295.46,59.970,1436868903,"201051344000988","174011321042388",0.00,17.00,0,290.05,297.57,0.0,0.0,0.000,165608.2,165608.2,6390,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868990,237544.00
07/14/2015 06:15,2,0.000,ALERT,211.03,295.16,59.965,1436868903,"201051344001158","174011321042388",0.00,16.70,0,291.85,297.57,0.0,0.0,0.000,171612.3,171612.3,6388,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868992,237545.00
07/14/2015 06:15,2,0.000,ALERT,211.03,295.16,59.970,1436868903,"201051344001025","174011321042388",0.00,16.30,0,292.16,298.77,0.0,0.0,0.000,175271.0,175271.0,6379,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868994,237546.00
07/14/2015 06:15,2,0.000,ALERT,211.03,296.06,59.975,1436868903,"201051344000569","174011321042388",0.00,17.00,0,293.36,298.77,0.0,0.0,0.000,178717.8,178717.8,6395,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868996,237547.00
07/14/2015 06:15,2,0.000,ALERT,212.38,295.46,59.975,1436868903,"274151322000094","174011321042388",0.00,17.00,0,292.46,297.57,0.0,0.0,0.000,361252.6,361252.6,7780,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436868998,237548.00
07/14/2015 06:15,2,0.000,ALERT,211.03,295.46,60.002,1436868903,"201051344000458","174011321042388",0.00,17.50,0,292.76,298.47,0.0,0.0,0.000,174505.8,174505.8,6390,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869000,237549.00
07/14/2015 06:15,2,0.000,ALERT,212.38,294.86,59.959,1436868903,"274151322000087","174011321042388",0.00,19.00,0,292.16,297.57,0.0,0.0,0.000,432160.6,432160.6,7265,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869002,237550.00
07/14/2015 06:15,2,0.000,ALERT,211.93,295.16,59.959,1436868903,"274151322000052","174011321042388",0.00,17.50,0,292.46,298.47,0.0,0.0,0.000,462081.7,462081.7,7667,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869004,237551.00
07/14/2015 06:15,2,0.000,ALERT,211.48,296.06,59.959,1436868903,"201051344001145","174011321042388",0.00,16.70,0,293.36,298.77,0.0,0.0,0.000,179648.6,179648.6,6400,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869006,237552.00
07/14/2015 06:15,2,0.000,ALERT,211.70,296.06,59.954,1436868903,"201051344000685","174011321042388",0.00,17.00,0,292.46,298.17,0.0,0.0,0.000,178620.2,178620.2,6402,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436869007,237553.00
07/14/2015 06:15,2,0.000,ALERT,211.93,296.36,59.959,1436868903,"274151322000088","174011321042388",0.00,17.50,0,292.76,298.17,0.0,0.0,0.000,442884.4,442884.4,7278,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869009,237554.00
07/14/2015 06:15,2,0.000,ALERT,211.25,296.06,59.959,1436868903,"201051344000438","174011321042388",0.00,16.30,0,293.06,298.47,0.0,0.0,0.000,178725.8,178725.8,6382,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869011,237555.00
07/14/2015 06:15,2,0.000,ALERT,210.80,295.76,59.959,1436868903,"201051344001135","174011321042388",0.00,16.70,0,293.06,298.47,0.0,0.0,0.000,170089.9,170089.9,6365,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869013,237556.00
07/14/2015 06:15,2,0.000,ALERT,211.48,295.16,59.933,1436868903,"201051344000417","174011321042388",0.00,17.00,0,292.16,297.26,0.0,0.0,0.000,174275.9,174275.9,6383,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869015,237557.00
07/14/2015 06:15,2,0.000,ALERT,210.80,296.36,59.970,1436868903,"201051344000594","174011321042388",0.00,17.00,0,292.16,297.87,0.0,0.0,0.000,174952.6,174952.6,6389,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869017,237558.00
07/14/2015 06:15,2,0.000,ALERT,212.16,295.46,59.970,1436868903,"274151322000083","174011321042388",0.00,17.30,0,293.06,298.47,0.0,0.0,0.000,458171.3,458171.3,7689,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869018,237559.00
07/14/2015 06:15,2,0.000,ALERT,211.25,296.06,59.965,1436868903,"201051344000585","174011321042388",0.00,17.00,0,292.16,297.87,0.0,0.0,0.000,174049.8,174049.8,6382,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869020,237560.00
07/14/2015 06:15,2,0.000,ALERT,212.16,295.76,59.965,1436868903,"274151322000054","174011321042388",0.00,17.80,0,292.76,298.47,0.0,0.0,0.000,453195.1,453195.1,7267,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869022,237561.00
07/14/2015 06:15,2,0.000,ALERT,211.25,295.76,59.986,1436868903,"201051344001203","174011321042388",0.00,17.00,0,292.76,299.67,0.0,0.0,0.000,175168.5,175168.5,6384,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869024,237562.00
07/14/2015 06:15,2,0.000,ALERT,211.03,295.76,59.965,1436868903,"201051344000646","174011321042388",0.00,16.70,0,292.16,297.57,0.0,0.0,0.000,172186.4,172186.4,6377,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869026,237563.00
07/14/2015 06:15,2,0.000,ALERT,212.83,295.16,59.959,1436868903,"274151322000068","174011321042388",0.00,17.80,0,292.16,297.26,0.0,0.0,0.000,360375.4,360375.4,7388,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869028,237564.00
07/14/2015 06:15,2,0.000,ALERT,212.83,295.46,59.959,1436868903,"274151322000076","174011321042388",0.00,17.30,0,292.76,298.17,0.0,0.0,0.000,483467.4,483467.4,7667,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869029,237565.00
07/14/2015 06:15,2,0.000,ALERT,211.03,296.06,59.933,1436868903,"201051344000890","174011321042388",0.00,17.00,0,293.36,299.07,0.0,0.0,0.000,176551.6,176551.6,6386,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869031,237566.00
07/14/2015 06:15,2,0.000,ALERT,211.03,295.46,59.965,1436868903,"201051344000900","174011321042388",0.00,16.70,0,292.16,297.57,0.0,0.0,0.000,176950.5,176950.5,6400,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869033,237567.00
07/14/2015 06:15,2,0.000,ALERT,211.70,295.16,59.970,1436868903,"201051344000633","174011321042388",0.00,16.70,0,290.65,296.96,0.0,0.0,0.000,166428.3,166428.3,6403,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869035,237568.00
07/14/2015 06:15,2,0.000,ALERT,211.03,296.06,59.970,1436868903,"201051344000983","174011321042388",0.00,17.00,0,292.76,298.47,0.0,0.0,0.000,173915.7,173915.7,6400,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869037,237569.00
07/14/2015 06:15,2,0.000,ALERT,211.25,295.46,59.965,1436868903,"201051344000917","174011321042388",0.00,17.50,0,291.55,297.26,0.0,0.0,0.000,177024.3,177024.3,6403,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869038,237570.00
07/14/2015 06:15,2,0.000,ALERT,211.25,294.86,59.991,1436868903,"201051344000648","174011321042388",0.00,16.30,0,292.16,298.17,0.0,0.0,0.000,172717.1,172717.1,6398,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869040,237571.00
07/14/2015 06:15,2,0.000,ALERT,211.03,295.76,59.938,1436868903,"201051344001093","174011321042388",0.00,17.50,0,292.46,297.87,0.0,0.0,0.000,175218.5,175218.5,6387,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869042,237572.00
07/14/2015 06:15,2,0.000,ALERT,211.48,295.16,59.959,1436868903,"201051344000645","174011321042388",0.00,17.30,0,292.46,297.87,0.0,0.0,0.000,173351.2,173351.2,6404,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436869044,237573.00
07/14/2015 06:15,2,0.000,ALERT,212.38,295.76,59.959,1436868903,"274151322000085","174011321042388",0.00,17.50,0,292.76,297.87,0.0,0.0,0.000,455545.0,455545.0,7674,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436869046,237574.00
07/14/2015 06:15,2,0.000,ALERT,211.25,295.16,59.933,1436868903,"201051344000651","174011321042388",0.00,16.30,0,292.16,297.57,0.0,0.0,0.000,172677.9,172677.9,6383,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869047,237575.00
07/14/2015 06:15,2,0.000,ALERT,211.48,295.46,59.986,1436868903,"201051344000867","174011321042388",0.00,17.30,0,292.46,298.17,0.0,0.0,0.000,165162.8,165162.8,6404,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869049,237576.00
07/14/2015 06:15,2,0.000,ALERT,211.03,296.06,59.949,1436868903,"201051344001230","174011321042388",0.00,16.70,0,293.06,298.17,0.0,0.0,0.000,176237.0,176237.0,6407,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869051,237577.00
07/14/2015 06:15,2,0.000,ALERT,211.48,296.06,59.981,1436868903,"201051344000576","174011321042388",0.00,16.70,0,292.76,297.87,0.0,0.0,0.000,172572.2,172572.2,6410,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869053,237578.00
07/14/2015 06:15,2,0.000,ALERT,211.03,296.36,59.986,1436868903,"201051344000579","174011321042388",0.00,17.30,0,293.06,298.47,0.0,0.0,0.000,179118.5,179118.5,6389,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869055,237579.00
07/14/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436868903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,39158.300000024,39158.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436869783,237580.00
07/14/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436868903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45945.599999999,45945.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436869783,237581.00
07/14/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436868903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46859.400000012,46859.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436869783,237582.00
07/14/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436868903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52345.300000012,52345.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436869783,237583.00
07/14/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436868903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,46042.100000024,46042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436869783,237584.00
