ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436868903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38964.900000034,38964.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436869783,237585.00
07/14/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436868903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44957.1,44957.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436869783,237586.00
07/14/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436868903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48633.599999976,48633.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436869783,237587.00
07/14/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436868903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,52244,52244,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436869783,237588.00
07/14/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436868903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44576.1,44576.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436869783,237589.00
07/14/2015 06:30,2,0.000,ALERT,210.80,296.06,59.954,1436869803,"201051344000955","174011321042388",0.00,16.70,0,293.96,297.57,0.0,0.0,0.000,178135.8,178135.8,6394,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869880,237590.00
07/14/2015 06:30,2,0.000,ALERT,212.61,296.66,59.986,1436869803,"274151322000095","174011321042388",0.00,16.70,0,295.16,298.47,0.0,0.0,0.000,477578.9,477578.9,7299,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1436869881,237591.00
07/14/2015 06:30,2,0.000,ALERT,211.25,296.66,59.938,1436869803,"201051344000868","174011321042388",0.00,16.70,0,294.56,298.47,0.0,0.0,0.000,164547.6,164547.6,6399,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436869883,237592.00
07/14/2015 06:30,2,0.000,ALERT,211.70,295.76,59.954,1436869803,"201051344000853","174011321042388",0.00,16.70,0,293.96,297.87,0.0,0.0,0.000,170856.5,170856.5,6397,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869885,237593.00
07/14/2015 06:30,2,0.000,ALERT,211.93,296.66,59.965,1436869803,"201051344000582","174011321042388",0.00,16.30,0,294.86,298.17,0.0,0.0,0.000,170863.2,170863.2,6383,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869887,237594.00
07/14/2015 06:30,2,0.000,ALERT,211.48,295.76,59.928,1436869803,"201051344000469","174011321042388",0.00,16.00,0,292.76,296.96,0.0,0.0,0.000,166123.0,166123.0,6396,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869889,237595.00
07/14/2015 06:30,2,0.000,ALERT,211.03,295.76,59.922,1436869803,"201051344000988","174011321042388",0.00,17.00,0,291.25,296.96,0.0,0.0,0.000,165608.2,165608.2,6392,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869891,237596.00
07/14/2015 06:30,2,0.000,ALERT,211.25,295.46,59.954,1436869803,"201051344001158","174011321042388",0.00,16.30,0,293.06,296.96,0.0,0.0,0.000,171612.3,171612.3,6390,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869892,237597.00
07/14/2015 06:30,2,0.000,ALERT,211.25,295.46,59.959,1436869803,"201051344001025","174011321042388",0.00,16.00,0,293.36,298.47,0.0,0.0,0.000,175271.0,175271.0,6381,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869894,237598.00
07/14/2015 06:30,2,0.000,ALERT,210.35,295.46,59.996,1436869803,"201051344000569","174011321042388",0.00,16.70,0,294.26,298.47,0.0,0.0,0.000,178717.8,178717.8,6397,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869896,237599.00
07/14/2015 06:30,2,0.000,ALERT,212.61,295.46,59.954,1436869803,"274151322000094","174011321042388",0.00,17.00,0,293.66,296.96,0.0,0.0,0.000,361252.6,361252.6,7782,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436869898,237600.00
07/14/2015 06:30,2,0.000,ALERT,211.03,295.76,59.954,1436869803,"201051344000458","174011321042388",0.00,17.50,0,293.66,298.17,0.0,0.0,0.000,174505.8,174505.8,6392,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869900,237601.00
07/14/2015 06:30,2,0.000,ALERT,212.38,295.46,59.949,1436869803,"274151322000087","174011321042388",0.00,19.00,0,293.36,296.96,0.0,0.0,0.000,432160.6,432160.6,7267,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1436869901,237602.00
07/14/2015 06:30,2,0.000,ALERT,211.93,295.76,59.944,1436869803,"274151322000052","174011321042388",0.00,17.30,0,293.96,298.17,0.0,0.0,0.000,462081.7,462081.7,7669,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1436869903,237603.00
07/14/2015 06:30,2,0.000,ALERT,210.80,295.46,59.965,1436869803,"201051344001145","174011321042388",0.00,16.30,0,294.26,298.47,0.0,0.0,0.000,179648.6,179648.6,6402,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436869905,237604.00
07/14/2015 06:30,2,0.000,ALERT,211.25,295.46,59.986,1436869803,"201051344000685","174011321042388",0.00,16.70,0,293.96,297.57,0.0,0.0,0.000,178620.2,178620.2,6404,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869907,237605.00
07/14/2015 06:30,2,0.000,ALERT,211.70,295.46,59.959,1436869803,"274151322000088","174011321042388",0.00,17.50,0,293.96,297.87,0.0,0.0,0.000,442884.4,442884.4,7280,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1436869909,237606.00
07/14/2015 06:30,2,0.000,ALERT,211.03,295.76,59.954,1436869803,"201051344000438","174011321042388",0.00,16.30,0,293.96,298.17,0.0,0.0,0.000,178725.8,178725.8,6384,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869910,237607.00
07/14/2015 06:30,2,0.000,ALERT,210.57,295.46,59.954,1436869803,"201051344001135","174011321042388",0.00,16.70,0,293.96,298.17,0.0,0.0,0.000,170089.9,170089.9,6367,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436869912,237608.00
07/14/2015 06:30,2,0.000,ALERT,211.25,295.16,59.970,1436869803,"201051344000417","174011321042388",0.00,16.70,0,293.36,296.96,0.0,0.0,0.000,174275.9,174275.9,6385,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869914,237609.00
07/14/2015 06:30,2,0.000,ALERT,210.35,295.76,59.938,1436869803,"201051344000594","174011321042388",0.00,17.00,0,293.66,297.87,0.0,0.0,0.000,174952.6,174952.6,6391,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869916,237610.00
07/14/2015 06:30,2,0.000,ALERT,212.16,295.46,59.954,1436869803,"274151322000083","174011321042388",0.00,17.30,0,293.66,298.17,0.0,0.0,0.000,458171.3,458171.3,7691,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1436869918,237611.00
07/14/2015 06:30,2,0.000,ALERT,211.03,295.76,60.002,1436869803,"201051344000585","174011321042388",0.00,17.00,0,293.66,297.57,0.0,0.0,0.000,174049.8,174049.8,6384,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869920,237612.00
07/14/2015 06:30,2,0.000,ALERT,212.16,296.06,59.970,1436869803,"274151322000054","174011321042388",0.00,17.80,0,293.66,298.17,0.0,0.0,0.000,453195.1,453195.1,7269,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1436869921,237613.00
07/14/2015 06:30,2,0.000,ALERT,211.03,295.16,59.981,1436869803,"201051344001203","174011321042388",0.00,16.70,0,293.96,299.37,0.0,0.0,0.000,175168.5,175168.5,6386,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869923,237614.00
07/14/2015 06:30,2,0.000,ALERT,210.80,295.46,59.965,1436869803,"201051344000646","174011321042388",0.00,16.30,0,293.06,297.26,0.0,0.0,0.000,172186.4,172186.4,6379,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869925,237615.00
07/14/2015 06:30,2,0.000,ALERT,212.83,294.86,59.954,1436869803,"274151322000068","174011321042388",0.00,17.50,0,293.36,296.96,0.0,0.0,0.000,360375.4,360375.4,7390,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869927,237616.00
07/14/2015 06:30,2,0.000,ALERT,212.83,295.16,59.949,1436869803,"274151322000076","174011321042388",0.00,17.00,0,293.96,297.87,0.0,0.0,0.000,483467.4,483467.4,7669,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1436869929,237617.00
07/14/2015 06:30,2,0.000,ALERT,211.03,296.06,59.965,1436869803,"201051344000890","174011321042388",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,176551.6,176551.6,6388,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869931,237618.00
07/14/2015 06:30,2,0.000,ALERT,210.80,295.46,59.944,1436869803,"201051344000900","174011321042388",0.00,16.70,0,293.66,297.26,0.0,0.0,0.000,176950.5,176950.5,6402,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869933,237619.00
07/14/2015 06:30,2,0.000,ALERT,211.48,294.86,59.965,1436869803,"201051344000633","174011321042388",0.00,16.30,0,292.16,296.66,0.0,0.0,0.000,166428.3,166428.3,6405,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436869935,237620.00
07/14/2015 06:30,2,0.000,ALERT,211.03,295.76,59.959,1436869803,"201051344000983","174011321042388",0.00,17.00,0,294.26,298.17,0.0,0.0,0.000,173915.7,173915.7,6402,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869936,237621.00
07/14/2015 06:30,2,0.000,ALERT,211.25,295.46,59.965,1436869803,"201051344000917","174011321042388",0.00,17.30,0,292.76,296.96,0.0,0.0,0.000,177024.3,177024.3,6405,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869938,237622.00
07/14/2015 06:30,2,0.000,ALERT,211.25,295.16,59.959,1436869803,"201051344000648","174011321042388",0.00,16.30,0,293.36,297.87,0.0,0.0,0.000,172717.1,172717.1,6400,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869940,237623.00
07/14/2015 06:30,2,0.000,ALERT,211.03,295.76,59.970,1436869803,"201051344001093","174011321042388",0.00,17.30,0,293.96,297.57,0.0,0.0,0.000,175218.5,175218.5,6389,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436869942,237624.00
07/14/2015 06:30,2,0.000,ALERT,211.25,295.16,59.965,1436869803,"201051344000645","174011321042388",0.00,17.30,0,293.36,297.57,0.0,0.0,0.000,173351.2,173351.2,6406,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436869944,237625.00
07/14/2015 06:30,2,0.000,ALERT,212.38,295.46,59.986,1436869803,"274151322000085","174011321042388",0.00,17.50,0,294.26,297.87,0.0,0.0,0.000,455545.0,455545.0,7676,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1436869945,237626.00
07/14/2015 06:30,2,0.000,ALERT,211.25,295.16,59.959,1436869803,"201051344000651","174011321042388",0.00,16.00,0,293.06,297.26,0.0,0.0,0.000,172677.9,172677.9,6385,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869947,237627.00
07/14/2015 06:30,2,0.000,ALERT,211.25,295.16,59.959,1436869803,"201051344000867","174011321042388",0.00,17.30,0,293.36,298.17,0.0,0.0,0.000,165162.8,165162.8,6406,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869949,237628.00
07/14/2015 06:30,2,0.000,ALERT,210.80,296.06,59.933,1436869803,"201051344001230","174011321042388",0.00,16.70,0,294.26,297.87,0.0,0.0,0.000,176237.0,176237.0,6409,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869951,237629.00
07/14/2015 06:30,2,0.000,ALERT,211.25,295.76,59.965,1436869803,"201051344000576","174011321042388",0.00,16.70,0,293.96,297.57,0.0,0.0,0.000,172572.2,172572.2,6412,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436869952,237630.00
07/14/2015 06:30,2,0.000,ALERT,210.80,296.06,59.975,1436869803,"201051344000579","174011321042388",0.00,17.00,0,294.26,298.17,0.0,0.0,0.000,179118.5,179118.5,6391,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436869954,237631.00
07/14/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436869803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,52244,52244,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436870683,237632.00
07/14/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436869803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44576.1,44576.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436870683,237633.00
07/14/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436869803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,39158.300000024,39158.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436870683,237634.00
07/14/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436869803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45945.599999999,45945.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436870683,237635.00
07/14/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436869803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46859.400000012,46859.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436870683,237636.00
07/14/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436869803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52345.300000012,52345.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436870683,237637.00
07/14/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436869803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,46042.100000024,46042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436870683,237638.00
07/14/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436869803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38964.900000034,38964.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436870683,237639.00
07/14/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436869803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44957.1,44957.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436870683,237640.00
07/14/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436869803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48633.599999976,48633.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436870683,237641.00
07/14/2015 06:45,2,0.146,ALERT,209.90,294.26,59.986,1436870703,"201051344000955","174011321042388",18.01,16.70,0,289.15,297.87,2.7,0.7,0.000,178135.8,178135.8,6396,0,0,0,L,1122011218,1,120.65,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1436870779,237642.00
07/14/2015 06:45,2,0.049,ALERT,211.48,296.06,59.965,1436870703,"274151322000095","174011321042388",19.64,16.70,0,290.35,299.37,1.0,0.0,0.000,477578.9,477578.9,7301,0,0,0,L,1151911521,1,122.01,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1436870781,237643.00
07/14/2015 06:45,2,0.123,ALERT,210.35,295.16,59.954,1436870703,"201051344000868","174011321042388",18.39,16.70,0,289.75,299.07,2.3,0.3,0.000,164547.6,164547.6,6401,0,0,0,L,1122011218,1,121.33,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1436870783,237644.00
07/14/2015 06:45,2,0.117,ALERT,211.25,294.56,59.970,1436870703,"201051344000853","174011321042388",17.59,16.30,0,289.15,298.47,2.1,0.1,0.000,170856.5,170856.5,6399,0,0,0,L,1122011218,1,122.23,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1436870784,237645.00
07/14/2015 06:45,2,0.127,ALERT,211.25,295.76,59.949,1436870703,"201051344000582","174011321042388",19.30,16.30,0,290.05,298.77,2.5,0.5,0.000,170863.2,170863.2,6385,0,0,0,L,1122011218,1,121.78,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1436870786,237646.00
07/14/2015 06:45,2,0.148,ALERT,210.80,294.56,59.954,1436870703,"201051344000469","174011321042388",19.18,16.00,0,288.55,297.57,2.9,0.9,0.000,166123.0,166123.0,6398,0,0,0,L,1122011218,1,121.33,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1436870788,237647.00
07/14/2015 06:45,2,0.102,ALERT,209.90,293.96,59.970,1436870703,"201051344000988","174011321042388",18.96,16.70,0,287.05,297.57,2.0,0.0,0.000,165608.2,165608.2,6394,0,0,0,L,1122011218,1,121.10,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1436870790,237648.00
07/14/2015 06:45,2,0.115,ALERT,210.12,293.96,59.970,1436870703,"201051344001158","174011321042388",18.91,16.00,0,288.85,297.57,2.2,0.2,0.000,171612.3,171612.3,6392,0,0,0,L,1122011218,1,121.33,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1436870792,237649.00
07/14/2015 06:45,2,0.115,ALERT,210.12,293.66,59.965,1436870703,"201051344001025","174011321042388",19.46,16.00,0,288.85,298.77,2.3,0.3,0.000,175271.0,175271.0,6383,0,0,0,L,1122011218,1,121.10,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1436870794,237650.00
07/14/2015 06:45,2,0.131,ALERT,210.35,294.86,59.965,1436870703,"201051344000569","174011321042388",19.38,16.70,0,289.75,299.07,2.6,0.6,0.000,178717.8,178717.8,6399,0,0,0,L,1122011218,1,120.88,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1436870795,237651.00
07/14/2015 06:45,2,0.000,ALERT,211.25,293.96,59.965,1436870703,"274151322000094","174011321042388",38.68,16.70,0,288.85,367.30,0.0,0.0,0.000,361252.6,361252.6,7784,0,0,0,L,1151911521,1,121.10,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1436870797,237652.00
07/14/2015 06:45,2,0.131,ALERT,210.12,294.56,59.965,1436870703,"201051344000458","174011321042388",19.80,17.30,0,289.15,298.77,2.6,0.6,0.000,174505.8,174505.8,6394,0,0,0,L,1122011218,1,121.55,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436870799,237653.00
07/14/2015 06:45,2,0.070,ALERT,211.93,294.26,59.970,1436870703,"274151322000087","174011321042388",19.30,19.00,0,288.55,297.87,1.4,0.0,0.000,432160.6,432160.6,7269,0,0,0,L,1151911521,1,122.01,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1436870801,237654.00
07/14/2015 06:45,2,0.084,ALERT,211.70,295.76,60.002,1436870703,"274151322000052","174011321042388",20.36,17.00,0,288.55,298.77,1.8,0.0,0.000,462081.7,462081.7,7671,0,0,0,L,1151911521,1,121.55,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1436870803,237655.00
07/14/2015 06:45,2,0.125,ALERT,211.25,295.46,59.975,1436870703,"201051344001145","174011321042388",20.30,16.30,0,289.75,299.07,2.6,0.6,0.000,179648.6,179648.6,6404,0,0,0,L,1122011218,1,121.78,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1436870804,237656.00
07/14/2015 06:45,2,0.109,ALERT,210.80,294.86,59.975,1436870703,"201051344000685","174011321042388",20.10,16.70,0,289.45,298.17,2.3,0.3,0.000,178620.2,178620.2,6406,0,0,0,L,1122011218,1,122.23,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1436870806,237657.00
07/14/2015 06:45,2,0.049,ALERT,211.03,294.86,59.965,1436870703,"274151322000088","174011321042388",20.93,17.30,0,289.15,298.17,1.0,0.0,0.000,442884.4,442884.4,7282,0,0,0,L,1151911521,1,121.78,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1436870808,237658.00
07/14/2015 06:45,2,0.148,ALERT,210.57,294.86,59.970,1436870703,"201051344000438","174011321042388",20.67,16.00,0,289.45,298.77,3.1,1.1,0.000,178725.8,178725.8,6386,0,0,0,L,1122011218,1,121.78,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1436870810,237659.00
07/14/2015 06:45,2,0.141,ALERT,210.12,294.86,59.970,1436870703,"201051344001135","174011321042388",21.13,16.30,0,289.45,298.77,3.0,1.0,0.000,170089.9,170089.9,6369,0,0,0,L,1122011218,1,121.33,121.78,0200,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436870812,237660.00
07/14/2015 06:45,2,0.182,ALERT,210.80,294.26,59.970,1436870703,"201051344000417","174011321042388",20.63,16.30,0,288.85,297.57,3.8,1.8,0.000,174276.0,174276.0,6387,0,0,0,L,1122011218,1,121.33,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1436870813,237661.00
07/14/2015 06:45,2,0.139,ALERT,210.12,295.16,59.970,1436870703,"201051344000594","174011321042388",21.03,16.70,0,289.15,298.17,3.0,1.0,0.000,174952.6,174952.6,6393,0,0,0,L,1122011218,1,121.10,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1436870815,237662.00
07/14/2015 06:45,2,0.064,ALERT,212.38,295.46,59.981,1436870703,"274151322000083","174011321042388",21.51,17.00,0,289.45,298.77,1.4,0.0,0.000,458171.3,458171.3,7693,0,0,0,L,1151911521,1,121.78,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1436870817,237663.00
07/14/2015 06:45,2,0.152,ALERT,211.03,295.46,59.965,1436870703,"201051344000585","174011321042388",21.03,16.70,0,289.15,298.17,3.2,1.2,0.000,174049.8,174049.8,6386,0,0,0,L,1122011218,1,121.33,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1436870819,237664.00
07/14/2015 06:45,2,0.059,ALERT,212.16,295.16,59.970,1436870703,"274151322000054","174011321042388",21.63,17.50,0,289.15,298.77,1.3,0.0,0.000,453195.1,453195.1,7271,0,0,0,L,1151911521,1,122.01,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1436870821,237665.00
07/14/2015 06:45,2,0.148,ALERT,210.35,294.26,59.970,1436870703,"201051344001203","174011321042388",18.65,16.30,0,289.15,299.97,2.8,0.8,0.000,175168.5,175168.5,6388,0,0,0,L,1122011218,1,121.78,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436870822,237666.00
07/14/2015 06:45,2,0.139,ALERT,209.90,293.96,59.965,1436870703,"201051344000646","174011321042388",20.83,16.00,0,289.15,297.87,3.0,0.9,0.000,172186.4,172186.4,6381,0,0,0,L,1122011218,1,121.55,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1436870824,237667.00
07/14/2015 06:45,2,0.008,ALERT,212.16,297.87,59.959,1436870703,"274151322000068","174011321042388",39.26,17.50,0,292.16,372.71,0.0,0.0,0.000,360375.4,360375.4,7392,0,0,0,L,1151911521,1,122.01,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1436870826,237668.00
07/14/2015 06:45,2,0.064,ALERT,212.16,294.56,59.959,1436870703,"274151322000076","174011321042388",21.83,17.00,0,289.45,298.47,1.4,0.0,0.000,483467.4,483467.4,7671,0,0,0,L,1151911521,1,121.78,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1436870828,237669.00
07/14/2015 06:45,2,0.150,ALERT,210.35,295.16,59.965,1436870703,"201051344000890","174011321042388",21.35,16.70,0,289.75,299.37,3.2,1.2,0.000,176551.6,176551.6,6390,0,0,0,L,1122011218,1,121.55,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1436870830,237670.00
07/14/2015 06:45,2,0.086,ALERT,210.35,294.26,59.970,1436870703,"201051344000900","174011321042388",20.42,16.70,0,289.15,297.57,1.8,0.0,0.000,176950.5,176950.5,6404,0,0,0,L,1122011218,1,121.55,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1436870832,237671.00
07/14/2015 06:45,2,0.135,ALERT,211.25,294.56,59.975,1436870703,"201051344000633","174011321042388",20.85,16.30,0,287.65,296.96,2.9,0.8,0.000,166428.3,166428.3,6407,0,0,0,L,1122011218,1,122.01,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1436870833,237672.00
07/14/2015 06:45,2,0.139,ALERT,210.80,295.16,59.954,1436870703,"201051344000983","174011321042388",20.91,16.70,0,289.45,298.77,3.0,0.9,0.000,173915.7,173915.7,6404,0,0,0,L,1122011218,1,121.78,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1436870835,237673.00
07/14/2015 06:45,2,0.133,ALERT,211.03,294.86,59.928,1436870703,"201051344000917","174011321042388",20.38,17.30,0,288.55,297.57,2.8,0.7,0.000,177024.3,177024.3,6407,0,0,0,L,1122011218,1,121.55,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1436870837,237674.00
07/14/2015 06:45,2,0.145,ALERT,210.57,293.96,59.959,1436870703,"201051344000648","174011321042388",21.19,16.00,0,288.55,298.47,3.1,1.1,0.000,172717.1,172717.1,6402,0,0,0,L,1122011218,1,121.10,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1436870839,237675.00
07/14/2015 06:45,2,0.168,ALERT,210.35,294.86,60.007,1436870703,"201051344001093","174011321042388",20.65,17.00,0,289.45,298.17,3.5,1.5,0.000,175218.6,175218.6,6391,0,0,0,L,1122011218,1,121.33,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1436870841,237676.00
07/14/2015 06:45,2,0.123,ALERT,210.80,294.56,59.970,1436870703,"201051344000645","174011321042388",21.99,17.00,0,288.85,298.17,2.8,0.7,0.000,173351.2,173351.2,6408,0,0,0,L,1122011218,1,121.78,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1436870843,237677.00
07/14/2015 06:45,2,0.064,ALERT,211.70,294.56,59.965,1436870703,"274151322000085","174011321042388",21.89,17.30,0,289.45,298.47,1.4,0.0,0.000,455545.0,455545.0,7678,0,0,0,L,1151911521,1,122.01,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1436870844,237678.00
07/14/2015 06:45,2,0.145,ALERT,210.57,294.26,59.954,1436870703,"201051344000651","174011321042388",20.63,15.80,0,288.85,297.87,3.1,1.1,0.000,172677.9,172677.9,6387,0,0,0,L,1122011218,1,122.01,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1436870846,237679.00
07/14/2015 06:45,2,0.133,ALERT,210.57,294.56,59.970,1436870703,"201051344000867","174011321042388",21.25,17.30,0,288.85,298.47,2.9,0.9,0.000,165162.8,165162.8,6408,0,0,0,L,1122011218,1,121.78,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1436870848,237680.00
07/14/2015 06:45,2,0.143,ALERT,210.80,295.46,59.970,1436870703,"201051344001230","174011321042388",19.86,16.30,0,289.75,298.47,2.9,0.9,0.000,176237.1,176237.1,6411,0,0,0,L,1122011218,1,121.78,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1436870850,237681.00
07/14/2015 06:45,2,0.141,ALERT,211.48,295.46,59.970,1436870703,"201051344000576","174011321042388",20.75,16.70,0,289.45,298.17,3.0,1.0,0.000,172572.2,172572.2,6414,0,0,0,L,1122011218,1,122.01,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1436870852,237682.00
07/14/2015 06:45,2,0.166,ALERT,211.03,295.76,60.002,1436870703,"201051344000579","174011321042388",21.29,16.70,0,289.75,298.77,3.6,1.5,0.000,179118.5,179118.5,6393,0,0,0,L,1122011218,1,121.78,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1436870853,237683.00
07/14/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1436870703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,52244,52244,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871583,237684.00
07/14/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1436870703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44576.1,44576.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871583,237685.00
07/14/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1436870703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,39158.300000024,39158.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871583,237686.00
07/14/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1436870703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45945.599999999,45945.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871583,237687.00
07/14/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1436870703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46859.400000012,46859.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871583,237688.00
07/14/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1436870703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52345.300000012,52345.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871583,237689.00
07/14/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1436870703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,46042.100000024,46042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871583,237690.00
07/14/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1436870703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38964.900000034,38964.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871583,237691.00
07/14/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1436870703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44957.1,44957.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871583,237692.00
07/14/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1436870703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48633.599999976,48633.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871583,237693.00
07/14/2015 07:00,2,0.178,ACTIVE,210.57,331.53,59.965,1436871603,"201051344000955","174011321042388",25.37,16.70,0,292.46,334.84,4.6,2.5,0.000,178136.0,178136.0,6398,0,0,0,L,1122011218,1,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871678,237694.00
07/14/2015 07:00,2,0.078,ACTIVE_NO_POWER,211.93,299.97,59.959,1436871603,"274151322000095","174011321042388",24.37,16.70,0,294.26,304.78,1.9,0.0,0.000,477578.9,477578.9,7303,0,0,0,L,1151911521,1,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871679,237695.00
07/14/2015 07:00,2,0.152,ACTIVE,210.80,331.83,59.965,1436871603,"201051344000868","174011321042388",25.45,17.00,0,293.36,334.24,4.0,1.9,0.000,164547.7,164547.7,6403,0,0,0,L,1122011218,1,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871680,237696.00
07/14/2015 07:00,2,0.158,ACTIVE,211.48,328.22,59.959,1436871603,"201051344000853","174011321042388",23.74,16.30,0,292.76,333.63,3.9,1.8,0.000,170856.6,170856.6,6401,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871680,237697.00
07/14/2015 07:00,2,0.178,ACTIVE,211.25,300.87,59.959,1436871603,"201051344000582","174011321042388",22.40,16.30,0,293.96,312.59,4.0,2.0,0.000,170863.3,170863.3,6387,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871681,237698.00
07/14/2015 07:00,2,0.172,ACTIVE,210.80,326.12,59.965,1436871603,"201051344000469","174011321042388",25.62,16.00,0,291.55,330.63,4.5,2.4,0.000,166123.3,166123.3,6400,0,0,0,L,1122011218,1,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871682,237699.00
07/14/2015 07:00,2,0.125,ACTIVE,210.57,332.13,59.981,1436871603,"201051344000988","174011321042388",25.92,17.00,0,290.35,338.14,3.3,1.3,0.000,165608.2,165608.2,6396,0,0,0,L,1122011218,1,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871683,237700.00
07/14/2015 07:00,2,0.137,ACTIVE,210.80,328.22,59.959,1436871603,"201051344001158","174011321042388",25.62,16.30,0,291.85,333.63,3.6,1.5,0.000,171612.4,171612.4,6394,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871684,237701.00
07/14/2015 07:00,2,0.145,ACTIVE,210.80,326.72,59.975,1436871603,"201051344001025","174011321042388",25.80,16.30,0,292.16,333.93,3.8,1.8,0.000,175271.1,175271.1,6385,0,0,0,L,1122011218,1,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871685,237702.00
07/14/2015 07:00,2,0.156,ACTIVE,211.03,331.23,59.965,1436871603,"201051344000569","174011321042388",25.82,17.00,0,293.36,335.44,4.1,2.0,0.000,178718.0,178718.0,6401,0,0,0,L,1122011218,1,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871686,237703.00
07/14/2015 07:00,2,0.000,ALERT,212.38,296.06,59.954,1436871603,"274151322000094","174011321042388",40.04,17.00,0,292.76,384.73,0.0,0.0,0.000,361252.6,361252.6,7786,0,0,0,L,1151911521,1,122.01,122.68,0002,14,0,0,0,0,0,0,76,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436871688,237704.00
07/14/2015 07:00,2,0.162,ACTIVE,210.80,321.31,59.991,1436871603,"201051344000458","174011321042388",24.85,17.50,0,292.76,331.53,4.1,2.0,0.000,174505.9,174505.9,6396,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871689,237705.00
07/14/2015 07:00,2,0.092,ACTIVE,212.16,296.96,59.954,1436871603,"274151322000087","174011321042388",23.22,19.30,0,292.16,298.17,2.2,0.2,0.000,432160.6,432160.6,7271,0,0,0,L,1151911521,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871689,237706.00
07/14/2015 07:00,2,0.105,ACTIVE,211.70,296.66,59.949,1436871603,"274151322000052","174011321042388",23.50,17.00,0,292.76,315.30,2.5,0.5,0.000,462081.7,462081.7,7673,0,0,0,L,1151911521,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871690,237707.00
07/14/2015 07:00,2,0.152,ACTIVE,211.25,311.09,59.954,1436871603,"201051344001145","174011321042388",23.12,16.30,0,293.66,325.22,3.6,1.6,0.000,179648.7,179648.7,6406,0,0,0,L,1122011218,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871691,237708.00
07/14/2015 07:00,2,0.160,ACTIVE,211.25,296.96,59.954,1436871603,"201051344000685","174011321042388",20.83,16.70,0,293.06,298.17,3.4,1.3,0.000,178620.3,178620.3,6408,0,0,0,L,1122011218,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871692,237709.00
07/14/2015 07:00,2,0.070,ACTIVE_NO_POWER,211.70,296.96,59.938,1436871603,"274151322000088","174011321042388",23.00,17.50,0,293.06,298.77,1.6,0.0,0.000,442884.4,442884.4,7284,0,0,0,L,1151911521,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871693,237710.00
07/14/2015 07:00,2,0.170,ACTIVE,211.03,308.99,59.949,1436871603,"201051344000438","174011321042388",24.79,16.30,0,293.36,323.72,4.3,2.2,0.000,178726.0,178726.0,6388,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871694,237711.00
07/14/2015 07:00,2,0.162,ACTIVE,210.80,328.82,59.954,1436871603,"201051344001135","174011321042388",24.89,16.70,0,293.36,334.54,4.2,2.1,0.000,170090.1,170090.1,6371,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871695,237712.00
07/14/2015 07:00,2,0.195,ACTIVE,211.25,327.92,59.959,1436871603,"201051344000417","174011321042388",25.25,16.70,0,292.46,333.63,5.0,2.9,0.000,174276.3,174276.3,6389,0,0,0,L,1122011218,1,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871696,237713.00
07/14/2015 07:00,2,0.156,ACTIVE,210.57,331.53,59.949,1436871603,"201051344000594","174011321042388",26.08,17.00,0,292.46,333.33,4.2,2.1,0.000,174952.8,174952.8,6395,0,0,0,L,1122011218,1,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871697,237714.00
07/14/2015 07:00,2,0.084,ACTIVE,212.38,297.26,59.986,1436871603,"274151322000083","174011321042388",24.49,17.30,0,293.06,299.07,2.1,0.1,0.000,458171.3,458171.3,7695,0,0,0,L,1151911521,1,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871698,237715.00
07/14/2015 07:00,2,0.170,ACTIVE,211.03,329.73,59.949,1436871603,"201051344000585","174011321042388",25.58,17.00,0,292.76,334.24,4.4,2.4,0.000,174050.1,174050.1,6388,0,0,0,L,1122011218,1,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871699,237716.00
07/14/2015 07:00,2,0.080,ACTIVE_NO_POWER,212.16,302.98,59.938,1436871603,"274151322000054","174011321042388",24.69,17.50,0,292.76,308.39,2.0,0.0,0.000,453195.1,453195.1,7273,0,0,0,L,1151911521,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871700,237717.00
07/14/2015 07:00,2,0.152,ACTIVE,211.03,327.92,59.938,1436871603,"201051344001203","174011321042388",25.35,16.70,0,292.46,333.93,3.9,1.9,0.000,175168.6,175168.6,6390,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871701,237718.00
07/14/2015 07:00,2,0.184,ACTIVE,210.57,297.57,59.944,1436871603,"201051344000646","174011321042388",22.30,16.00,0,292.16,306.58,4.2,2.1,0.000,172186.5,172186.5,6383,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871702,237719.00
07/14/2015 07:00,2,0.057,ALERT,213.06,317.70,59.938,1436871603,"274151322000068","174011321042388",23.40,17.50,0,292.46,384.43,1.4,0.0,0.000,360375.4,360375.4,7394,0,0,0,L,1151911521,1,122.46,122.91,0002,16,0,0,0,0,0,0,82,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436871704,237720.00
07/14/2015 07:00,2,0.084,ACTIVE,212.61,318.30,59.944,1436871603,"274151322000076","174011321042388",25.70,17.00,0,293.06,319.51,2.2,0.2,0.000,483467.4,483467.4,7673,0,0,0,L,1151911521,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871704,237721.00
07/14/2015 07:00,2,0.172,ACTIVE,211.03,333.93,59.954,1436871603,"201051344000890","174011321042388",26.32,17.00,0,293.36,335.74,4.6,2.5,0.000,176551.9,176551.9,6392,0,0,0,L,1122011218,1,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871705,237722.00
07/14/2015 07:00,2,0.117,ACTIVE,210.80,306.28,59.991,1436871603,"201051344000900","174011321042388",22.76,16.70,0,292.76,310.19,2.8,0.7,0.000,176950.5,176950.5,6406,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871706,237723.00
07/14/2015 07:00,2,0.154,ACTIVE,211.25,322.51,59.917,1436871603,"201051344000633","174011321042388",25.60,16.70,0,291.25,323.11,4.0,2.0,0.000,166428.5,166428.5,6409,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871707,237724.00
07/14/2015 07:00,2,0.176,ACTIVE,210.80,321.01,59.944,1436871603,"201051344000983","174011321042388",23.16,17.00,0,293.36,331.23,4.2,2.1,0.000,173915.9,173915.9,6406,0,0,0,L,1122011218,1,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871708,237725.00
07/14/2015 07:00,2,0.178,ACTIVE,211.03,311.09,59.959,1436871603,"201051344000917","174011321042388",21.75,17.30,0,291.85,321.61,4.0,1.9,0.000,177024.5,177024.5,6409,0,0,0,L,1122011218,1,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871709,237726.00
07/14/2015 07:00,2,0.164,ACTIVE,211.03,333.33,59.954,1436871603,"201051344000648","174011321042388",26.26,16.30,0,292.46,335.74,4.4,2.3,0.000,172717.4,172717.4,6404,0,0,0,L,1122011218,1,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871710,237727.00
07/14/2015 07:00,2,0.184,ACTIVE,211.03,327.32,59.949,1436871603,"201051344001093","174011321042388",25.35,17.30,0,293.06,331.23,4.7,2.6,0.000,175218.9,175218.9,6393,0,0,0,L,1122011218,1,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871711,237728.00
07/14/2015 07:00,2,0.139,ACTIVE,211.48,331.23,59.944,1436871603,"201051344000645","174011321042388",26.68,17.30,0,292.76,332.13,3.7,1.7,0.000,173351.3,173351.3,6410,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871712,237729.00
07/14/2015 07:00,2,0.084,ACTIVE,212.16,309.89,59.938,1436871603,"274151322000085","174011321042388",25.43,17.50,0,293.06,311.09,2.1,0.1,0.000,455545.0,455545.0,7680,0,0,0,L,1151911521,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871713,237730.00
07/14/2015 07:00,2,0.189,ACTIVE,211.03,307.18,59.938,1436871603,"201051344000651","174011321042388",22.20,16.00,0,292.46,307.78,4.3,2.2,0.000,172678.1,172678.1,6389,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871714,237731.00
07/14/2015 07:00,2,0.154,ACTIVE,211.03,328.22,59.949,1436871603,"201051344000867","174011321042388",25.58,17.30,0,292.76,329.43,4.0,1.9,0.000,165162.9,165162.9,6410,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871715,237732.00
