ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2015 07:00,2,0.158,ACTIVE,211.03,334.24,59.944,1436871603,"201051344001230","174011321042388",25.01,16.70,0,293.36,334.84,4.0,2.0,0.000,176237.2,176237.2,6413,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871716,237733.00
07/14/2015 07:00,2,0.180,ACTIVE,211.48,318.30,59.938,1436871603,"201051344000576","174011321042388",23.28,16.70,0,292.76,319.21,4.3,2.2,0.000,172572.4,172572.4,6416,0,0,0,L,1122011218,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871717,237734.00
07/14/2015 07:00,2,0.186,ACTIVE,211.03,331.53,59.954,1436871603,"201051344000579","174011321042388",26.22,17.00,0,293.66,335.14,5.0,2.9,0.000,179118.8,179118.8,6395,0,0,0,L,1122011218,1,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436871718,237735.00
07/14/2015 07:00,1,0.048,ALERT,212.3,299.74,60.03,1436871603,"040051121000097","174011321042388",26.97,16,0.000,299.50,305.12,1.2,0.0,0.000,46859.400000012,46859.400000012,4,0,0,0,L,2361,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436872314,237736.00
07/14/2015 07:00,1,0.054,ALERT,212.4,301.81,60.03,1436871603,"040051121000185","174011321042388",25.40,15,0.000,300.19,306.26,1.3,0.0,0.000,45945.599999999,45945.599999999,4,0,0,0,L,2361,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436872350,237737.00
07/14/2015 07:00,1,0.097,ALERT,212.4,422.29,60.03,1436871603,"033051125000150","174011321042388",37.17,16,0.000,301.53,440.14,3.6,0.0,0.000,52345.300000012,52345.300000012,60,0,0,0,L,2361,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436872352,237738.00
07/14/2015 07:00,1,0.136,ALERT,212.0,300.14,60.03,1436871603,"040051121000095","174011321042388",24.03,15,0.000,299.51,305.67,3.2,0.0,0.000,44957.1,44957.2,4,0,0,0,L,2361,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436872357,237739.00
07/14/2015 07:00,1,0.062,ALERT,212.7,300.81,60.00,1436871603,"040051121000068","174011321042388",24.91,15,0.000,300.44,306.30,1.5,0.0,0.000,44576.1,44576.1,4,0,0,0,L,2361,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436872397,237740.00
07/14/2015 07:00,1,0.006,ACTIVE_NO_POWER,212.4,403.05,60.00,1436871603,"033051125000118","174011321042388",42.37,17,0.000,322.44,440.56,0.2,0.0,0.000,52244,52244.5,42,0,0,0,L,2361,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872410,237741.00
07/14/2015 07:00,1,0.052,ALERT,212.5,412.17,60.03,1436871603,"033051125000135","174011321042388",36.20,17,0.000,296.42,440.10,1.8,0.0,0.000,38964.900000034,38964.999999998,43,0,0,0,L,2361,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436872441,237742.00
07/14/2015 07:00,1,0.016,ALERT,213.1,300.56,60.03,1436871603,"040051121000195","174011321042388",26.59,16,0.000,300.25,305.95,0.4,0.0,0.000,48633.599999976,48633.599999976,6,0,0,0,L,2361,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436872443,237743.00
07/14/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1436871603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,46042.100000024,46042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872483,237744.00
07/14/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1436871603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,39158.300000024,39158.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872483,237745.00
07/14/2015 07:15,1,0.132,ALERT,211.9,331.40,60.03,1436872503,"033051125000132","174011321042388",32.01,17,0.138,297.26,439.11,4.2,14.2,0.019,39158.300000024,39158.500000024,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436872514,237746.00
07/14/2015 07:15,2,0.316,ALERT,209.90,332.43,59.970,1436872503,"201051344000955","174011321042388",27.91,17.30,0,294.26,338.74,9.0,6.7,0.035,178136.8,178136.8,6399,0,0,0,L,1122011218,1,120.42,121.78,0002,15,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872516,237747.00
07/14/2015 07:15,1,0.015,ACTIVE_NO_POWER,212.3,300.91,60.00,1436872503,"040051121000195","174011321042388",27.18,15,0.000,299.90,306.06,0.4,0.0,0.000,48633.599999976,48633.599999976,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872517,237748.00
07/14/2015 07:15,2,0.230,ALERT,211.48,334.54,59.986,1436872503,"274151322000095","174011321042388",26.86,18.00,0,296.06,342.65,6.3,4.1,0.027,477579.1,477579.1,7304,0,0,0,L,1151911521,1,121.78,121.78,0002,15,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872519,237749.00
07/14/2015 07:15,2,0.309,ALERT,209.90,331.83,59.965,1436872503,"201051344000868","174011321042388",26.70,17.50,0,295.16,354.97,8.4,6.2,0.040,164548.4,164548.4,6404,0,0,0,L,1122011218,1,120.88,122.01,0002,15,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872521,237750.00
07/14/2015 07:15,2,0.297,ALERT,210.80,333.03,59.938,1436872503,"201051344000853","174011321042388",28.15,17.30,0,294.56,341.45,8.5,6.3,0.040,170857.2,170857.2,6402,0,0,0,L,1122011218,1,121.78,122.01,0002,17,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872522,237751.00
07/14/2015 07:15,2,0.312,ALERT,210.80,332.73,59.970,1436872503,"201051344000582","174011321042388",27.14,17.00,0,295.46,339.65,8.6,6.4,0.040,170864.1,170864.1,6388,0,0,0,L,1122011218,1,121.33,122.23,0002,15,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872524,237752.00
07/14/2015 07:15,1,0.046,ACTIVE_NO_POWER,212.6,300.12,60.00,1436872503,"040051121000097","174011321042388",28.58,16,0.000,299.34,305.93,1.3,0.0,0.000,46859.400000012,46859.400000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872526,237753.00
07/14/2015 07:15,2,0.322,ALERT,210.35,332.43,59.959,1436872503,"201051344000469","174011321042388",27.65,17.00,0,292.46,344.76,9.0,6.8,0.040,166124.1,166124.1,6401,0,0,0,L,1122011218,1,120.65,122.01,0002,14,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872528,237754.00
07/14/2015 07:15,2,0.291,ALERT,210.12,333.33,59.965,1436872503,"201051344000988","174011321042388",27.35,17.80,0,291.85,357.98,8.1,5.9,0.044,165608.8,165608.8,6397,0,0,0,L,1122011218,1,120.88,121.78,0002,15,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872529,237755.00
07/14/2015 07:15,2,0.301,ALERT,210.12,332.43,59.991,1436872503,"201051344001158","174011321042388",27.55,17.00,0,293.36,339.95,8.4,6.2,0.049,171613.0,171613.0,6395,0,0,0,L,1122011218,1,120.88,121.55,0002,16,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872531,237756.00
07/14/2015 07:15,2,0.305,ALERT,210.12,331.53,59.959,1436872503,"201051344001025","174011321042388",28.39,17.00,0,294.26,348.06,8.8,6.6,0.040,175271.8,175271.8,6386,0,0,0,L,1122011218,1,120.65,121.78,0002,14,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872533,237757.00
07/14/2015 07:15,1,0.146,ACTIVE_NO_POWER,212.3,367.87,60.00,1436872503,"033051125000118","174011321042388",37.77,17,0.000,318.11,441.86,5.4,0.0,0.000,52244.5,52244.5,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872534,237758.00
07/14/2015 07:15,2,0.328,ALERT,210.12,331.53,59.959,1436872503,"201051344000569","174011321042388",26.56,17.50,0,295.16,347.16,8.9,6.7,0.049,178718.7,178718.7,6402,0,0,0,L,1122011218,1,120.65,122.01,0002,15,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872536,237759.00
07/14/2015 07:15,2,0.158,ALERT,211.25,352.87,59.959,1436872503,"274151322000094","174011321042388",32.74,17.80,0,282.54,389.54,5.2,3.1,0.022,361252.7,361252.7,7788,0,0,0,L,1151911521,1,121.33,122.23,0002,14,0,0,0,0,0,0,184,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872538,237760.00
07/14/2015 07:15,1,0.060,ACTIVE_NO_POWER,212.6,300.69,60.00,1436872503,"040051121000068","174011321042388",25.94,15,0.000,300.25,306.47,1.5,0.0,0.000,44576.1,44576.1,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872539,237761.00
07/14/2015 07:15,2,0.328,ALERT,209.90,331.53,59.959,1436872503,"201051344000458","174011321042388",27.45,18.30,0,294.86,354.67,9.1,6.9,0.044,174506.7,174506.7,6397,0,0,0,L,1122011218,1,121.10,121.78,0002,15,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872541,237762.00
07/14/2015 07:15,2,0.178,ACTIVE,211.25,333.03,59.959,1436872503,"274151322000087","174011321042388",29.76,20.30,0,294.26,341.75,5.4,3.3,0.009,432160.8,432160.8,7272,0,0,0,L,1151911521,1,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872542,237763.00
07/14/2015 07:15,2,0.271,ALERT,211.03,334.24,59.970,1436872503,"274151322000052","174011321042388",27.06,18.30,0,294.56,340.25,7.4,5.2,0.035,462082.1,462082.1,7674,0,0,0,L,1151911521,1,120.88,122.01,0002,17,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872544,237764.00
07/14/2015 07:15,2,0.312,ACTIVE,210.35,332.73,59.965,1436872503,"201051344001145","174011321042388",27.41,17.30,0,295.76,353.17,8.7,6.5,0.044,179649.4,179649.4,6407,0,0,0,L,1122011218,1,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872544,237765.00
07/14/2015 07:15,2,0.312,ALERT,210.35,333.03,59.959,1436872503,"201051344000685","174011321042388",27.02,17.30,0,294.56,338.14,8.6,6.3,0.044,178620.9,178620.9,6409,0,0,0,L,1122011218,1,121.55,121.78,0002,15,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872546,237766.00
07/14/2015 07:15,2,0.236,ALERT,210.80,334.84,59.959,1436872503,"274151322000088","174011321042388",26.06,18.30,0,294.56,338.74,6.2,4.1,0.035,442884.5,442884.5,7285,0,0,0,L,1151911521,1,121.78,121.55,0002,16,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872548,237767.00
07/14/2015 07:15,2,0.336,ALERT,210.12,332.43,59.965,1436872503,"201051344000438","174011321042388",27.47,17.00,0,295.16,336.94,9.4,7.1,0.044,178726.8,178726.8,6389,0,0,0,L,1122011218,1,121.33,121.78,0002,16,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872550,237768.00
07/14/2015 07:15,2,0.318,ALERT,209.67,330.93,59.965,1436872503,"201051344001135","174011321042388",28.23,17.30,0,295.16,350.77,9.1,6.9,0.040,170090.9,170090.9,6372,0,0,0,L,1122011218,1,120.88,121.55,0002,16,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872552,237769.00
07/14/2015 07:15,2,0.355,ALERT,210.35,332.13,59.986,1436872503,"201051344000417","174011321042388",28.27,17.50,0,293.96,339.95,10.2,7.9,0.044,174277.3,174277.3,6390,0,0,0,L,1122011218,1,120.88,121.78,0002,15,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872553,237770.00
07/14/2015 07:15,2,0.330,ALERT,209.90,331.83,59.965,1436872503,"201051344000594","174011321042388",28.25,17.50,0,293.96,357.98,9.4,7.2,0.044,174953.5,174953.5,6396,0,0,0,L,1122011218,1,120.88,121.33,0002,14,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872555,237771.00
07/14/2015 07:15,2,0.262,ALERT,211.25,334.54,59.970,1436872503,"274151322000083","174011321042388",26.68,18.30,0,295.16,339.65,7.1,4.9,0.040,458171.5,458171.5,7696,0,0,0,L,1151911521,1,121.10,122.01,0002,14,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872557,237772.00
07/14/2015 07:15,2,0.354,ALERT,210.12,332.73,59.965,1436872503,"201051344000585","174011321042388",27.27,17.30,0,293.66,354.67,9.8,7.6,0.040,174050.9,174050.9,6389,0,0,0,L,1122011218,1,120.65,122.01,0002,14,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872559,237773.00
07/14/2015 07:15,2,0.260,ALERT,210.80,335.44,59.970,1436872503,"274151322000054","174011321042388",27.02,19.00,0,294.86,341.45,7.1,5.0,0.044,453195.4,453195.4,7274,0,0,0,L,1151911521,1,121.78,121.55,0002,16,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872561,237774.00
07/14/2015 07:15,2,0.338,ALERT,210.12,331.23,59.965,1436872503,"201051344001203","174011321042388",27.17,17.30,0,295.16,352.27,9.3,7.1,0.040,175169.4,175169.4,6391,0,0,0,L,1122011218,1,121.33,121.55,0002,15,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872563,237775.00
07/14/2015 07:15,2,0.330,ALERT,209.67,331.83,59.970,1436872503,"201051344000646","174011321042388",28.49,17.00,0,294.56,336.04,9.6,7.3,0.044,172187.4,172187.4,6384,0,0,0,L,1122011218,1,121.10,121.55,0002,14,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872564,237776.00
07/14/2015 07:15,2,0.188,ALERT,211.70,374.51,59.970,1436872503,"274151322000068","174011321042388",34.91,18.30,0,283.14,391.64,6.7,4.5,0.035,360375.6,360375.6,7396,0,0,0,L,1151911521,1,121.78,122.23,0002,17,0,0,0,0,0,0,183,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872566,237777.00
07/14/2015 07:15,2,0.283,ALERT,211.48,334.84,59.986,1436872503,"274151322000076","174011321042388",27.85,18.30,0,294.56,355.88,8.0,5.8,0.049,483467.7,483467.7,7674,0,0,0,L,1151911521,1,121.33,122.23,0002,15,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872568,237778.00
07/14/2015 07:15,1,0.189,ACTIVE,211.8,341.74,60.00,1436872503,"033051125000150","174011321042388",36.30,17,0.135,316.77,441.73,6.8,11.6,0.014,52345.300000012,52345.400000012,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872569,237779.00
07/14/2015 07:15,2,0.363,ALERT,209.67,331.53,59.965,1436872503,"201051344000890","174011321042388",28.39,17.50,0,295.46,349.86,10.5,8.2,0.049,176552.7,176552.7,6393,0,0,0,L,1122011218,1,120.88,121.10,0002,17,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872571,237780.00
07/14/2015 07:15,2,0.303,ALERT,209.67,332.13,59.959,1436872503,"201051344000900","174011321042388",27.27,17.50,0,294.26,341.15,8.4,6.2,0.049,176951.0,176951.0,6407,0,0,0,L,1122011218,1,120.88,121.55,0002,15,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872573,237781.00
07/14/2015 07:15,2,0.352,ALERT,210.35,333.63,59.965,1436872503,"201051344000633","174011321042388",27.49,17.30,0,292.76,337.24,9.8,7.6,0.049,166429.2,166429.2,6410,0,0,0,L,1122011218,1,121.33,122.01,0002,17,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872574,237782.00
07/14/2015 07:15,1,0.052,ACTIVE_NO_POWER,212.0,301.06,60.00,1436872503,"040051121000185","174011321042388",27.72,15,0.000,300.24,306.81,1.4,0.0,0.000,45945.599999999,45945.599999999,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872576,237783.00
07/14/2015 07:15,2,0.350,ALERT,209.90,331.53,59.959,1436872503,"201051344000983","174011321042388",28.55,17.50,0,294.86,340.55,10.2,7.9,0.057,173916.6,173916.6,6407,0,0,0,L,1122011218,1,120.88,121.33,0002,17,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872577,237784.00
07/14/2015 07:15,2,0.346,ALERT,209.90,332.73,59.954,1436872503,"201051344000917","174011321042388",27.95,18.30,0,293.66,342.65,9.8,7.6,0.057,177025.2,177025.2,6410,0,0,0,L,1122011218,1,120.65,122.01,0002,15,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872579,237785.00
07/14/2015 07:15,1,0.159,ACTIVE_NO_POWER,211.5,425.64,60.00,1436872503,"033051125000135","174011321042388",32.57,17,0.000,318.26,440.13,5.1,0.0,0.000,38964.999999998,38964.999999998,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872581,237786.00
07/14/2015 07:15,2,0.352,ALERT,210.12,332.43,59.965,1436872503,"201051344000648","174011321042388",28.77,17.30,0,294.26,355.28,10.3,8.0,0.057,172718.2,172718.2,6405,0,0,0,L,1122011218,1,120.65,122.01,0002,15,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872582,237787.00
07/14/2015 07:15,2,0.377,ALERT,209.90,332.13,59.965,1436872503,"201051344001093","174011321042388",28.51,18.00,0,294.56,337.24,10.9,8.6,0.053,175219.8,175219.8,6394,0,0,0,L,1122011218,1,120.88,121.55,0002,17,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872584,237788.00
07/14/2015 07:15,2,0.354,ALERT,210.35,332.73,59.965,1436872503,"201051344000645","174011321042388",27.95,18.00,0,294.26,337.24,10.1,7.8,0.053,173352.1,173352.1,6411,0,0,0,L,1122011218,1,121.33,122.01,0002,15,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872586,237789.00
07/14/2015 07:15,2,0.289,ALERT,211.25,335.44,59.959,1436872503,"274151322000085","174011321042388",27.63,18.30,0,294.86,364.29,8.1,5.9,0.049,455545.3,455545.3,7681,0,0,0,L,1151911521,1,122.01,121.78,0002,17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872588,237790.00
07/14/2015 07:15,2,0.367,ALERT,210.12,331.83,59.965,1436872503,"201051344000651","174011321042388",27.49,16.70,0,294.56,337.24,10.2,8.0,0.053,172678.9,172678.9,6390,0,0,0,L,1122011218,1,121.33,121.33,0002,14,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872589,237791.00
07/14/2015 07:15,2,0.365,ALERT,210.12,331.23,59.965,1436872503,"201051344000867","174011321042388",27.41,18.00,0,294.56,336.34,10.2,7.9,0.057,165163.7,165163.7,6411,0,0,0,L,1122011218,1,121.33,121.55,0002,15,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872591,237792.00
07/14/2015 07:15,1,0.132,ACTIVE_NO_POWER,212.0,299.75,60.00,1436872503,"040051121000095","174011321042388",25.90,15,0.000,299.61,305.90,3.4,0.0,0.000,44957.2,44957.2,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872593,237793.00
07/14/2015 07:15,2,0.369,ALERT,209.90,331.53,59.959,1436872503,"201051344001230","174011321042388",27.12,17.30,0,294.26,336.64,10.2,7.9,0.053,176238.0,176238.0,6414,0,0,0,L,1122011218,1,121.10,121.55,0002,15,0,0,0,0,0,0,3,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872594,237794.00
07/14/2015 07:15,2,0.373,ALERT,210.57,333.33,59.949,1436872503,"201051344000576","174011321042388",27.45,17.50,0,294.56,337.84,10.4,8.1,0.053,172573.2,172573.2,6417,0,0,0,L,1122011218,1,121.10,121.55,0002,15,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872596,237795.00
07/14/2015 07:15,2,0.395,ALERT,210.12,332.43,59.965,1436872503,"201051344000579","174011321042388",28.07,17.80,0,295.16,340.55,11.2,8.9,0.049,179119.9,179119.9,6396,0,0,0,L,1122011218,1,120.88,121.33,0002,14,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436872598,237796.00
07/14/2015 07:15,1,0.080,ALERT,212.1,305.09,60.00,1436872503,"040051121000116","174011321042388",28.79,15,0.000,301.14,307.20,2.3,0.0,0.000,46042.100000024,46042.100000024,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436872601,237797.00
07/14/2015 07:30,2,0.512,ACTIVE,209.90,333.93,59.986,1436873404,"201051344000955","174011321042388",27.83,17.80,0,324.92,341.15,14.4,12.0,0.088,178139.5,178139.5,6401,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873405,237798.00
07/14/2015 07:30,1,0.351,ACTIVE_NO_POWER,212.9,426.68,60.00,1436873404,"040051121000195","174011321042388",22.77,18,0.000,299.49,441.24,7.9,0.0,0.000,48633.599999976,48634.399999988,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873406,237799.00
07/14/2015 07:30,2,0.430,ACTIVE,211.48,336.04,59.975,1436873404,"274151322000095","174011321042388",27.75,19.00,0,329.13,342.35,12.1,9.8,0.066,477581.1,477581.1,7306,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873407,237800.00
07/14/2015 07:30,2,0.471,ACTIVE,210.57,333.93,59.944,1436873404,"201051344000868","174011321042388",28.77,18.00,0,325.82,342.05,13.8,11.3,0.088,164550.8,164550.8,6406,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873408,237801.00
07/14/2015 07:30,2,0.479,ACTIVE,211.03,335.74,59.991,1436873404,"201051344000853","174011321042388",28.53,17.80,0,327.02,343.85,13.8,11.4,0.088,170859.7,170859.7,6404,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873409,237802.00
07/14/2015 07:30,2,0.482,ACTIVE,211.03,335.14,59.986,1436873404,"201051344000582","174011321042388",27.95,17.50,0,326.72,343.25,13.7,11.3,0.084,170866.5,170866.5,6390,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873410,237803.00
07/14/2015 07:30,1,0.380,ACTIVE_NO_POWER,212.9,412.33,60.03,1436873404,"040051121000097","174011321042388",24.37,18,0.000,299.47,441.95,9.2,0.0,0.000,46859.400000012,46860.400000012,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873411,237804.00
07/14/2015 07:30,2,0.471,ACTIVE,210.35,334.24,59.986,1436873404,"201051344000469","174011321042388",29.30,17.50,0,325.52,342.65,14.0,11.6,0.088,166126.7,166126.7,6403,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873412,237805.00
07/14/2015 07:30,2,0.482,ACTIVE,210.35,335.14,59.986,1436873404,"201051344000988","174011321042388",25.92,18.00,0,325.52,343.85,12.7,10.3,0.093,165611.1,165611.1,6399,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873413,237806.00
07/14/2015 07:30,2,0.477,ACTIVE,210.35,334.24,59.949,1436873404,"201051344001158","174011321042388",27.10,17.50,0,326.12,343.55,13.1,10.7,0.084,171615.4,171615.4,6397,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873414,237807.00
07/14/2015 07:30,2,0.484,ACTIVE,210.35,333.63,59.991,1436873404,"201051344001025","174011321042388",27.83,17.50,0,326.72,342.65,13.7,11.3,0.080,175274.3,175274.3,6388,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873415,237808.00
07/14/2015 07:30,1,0.271,ACTIVE_NO_POWER,212.1,412.77,60.03,1436873404,"033051125000118","174011321042388",38.48,18,0.000,316.61,444.73,10.3,0.0,0.000,52244.5,52246,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873416,237809.00
07/14/2015 07:30,2,0.484,ACTIVE,210.35,333.93,59.996,1436873404,"201051344000569","174011321042388",28.39,18.00,0,325.22,342.05,13.9,11.5,0.084,178721.2,178721.2,6404,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873417,237810.00
07/14/2015 07:30,2,0.262,ACTIVE,211.70,395.55,59.986,1436873404,"274151322000094","174011321042388",37.35,19.50,0,333.63,413.89,9.9,7.7,0.049,361254.3,361254.3,7790,0,0,0,L,1151911521,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873418,237811.00
07/14/2015 07:30,1,0.385,ACTIVE_NO_POWER,212.6,381.96,60.03,1436873404,"040051121000068","174011321042388",22.54,17,0.000,299.95,440.24,8.6,0.0,0.138,44576.1,44576.9,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873419,237812.00
07/14/2015 07:30,2,0.473,ACTIVE,210.35,333.63,59.981,1436873404,"201051344000458","174011321042388",28.80,18.70,0,325.22,341.75,13.8,11.4,0.084,174509.2,174509.2,6399,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873420,237813.00
07/14/2015 07:30,2,0.412,ACTIVE,211.70,336.94,59.981,1436873404,"274151322000087","174011321042388",27.06,21.50,0,329.73,346.56,11.3,9.0,0.066,432162.1,432162.1,7273,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873421,237814.00
07/14/2015 07:30,2,0.428,ACTIVE,211.25,335.74,59.970,1436873404,"274151322000052","174011321042388",27.71,19.30,0,328.52,342.65,12.1,9.7,0.075,462084.2,462084.2,7676,0,0,0,L,1151911521,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873422,237815.00
07/14/2015 07:30,2,0.486,ACTIVE,210.80,334.84,59.981,1436873404,"201051344001145","174011321042388",26.56,17.50,0,327.62,342.95,13.1,10.7,0.084,179651.8,179651.8,6408,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873423,237816.00
07/14/2015 07:30,2,0.479,ACTIVE,210.80,334.84,59.986,1436873404,"201051344000685","174011321042388",27.10,17.80,0,326.42,342.35,13.1,10.8,0.088,178623.3,178623.3,6411,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873424,237817.00
07/14/2015 07:30,2,0.396,ACTIVE,211.48,337.54,59.991,1436873404,"274151322000088","174011321042388",26.68,19.30,0,329.43,342.35,10.7,8.4,0.062,442886.3,442886.3,7287,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873425,237818.00
07/14/2015 07:30,2,0.482,ACTIVE,210.57,334.54,59.975,1436873404,"201051344000438","174011321042388",28.59,17.50,0,326.12,342.35,14.0,11.6,0.080,178729.4,178729.4,6391,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873426,237819.00
07/14/2015 07:30,2,0.508,ACTIVE,210.12,333.03,59.981,1436873404,"201051344001135","174011321042388",24.75,17.80,0,326.42,341.45,12.8,10.4,0.080,170093.3,170093.3,6374,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873426,237820.00
07/14/2015 07:30,2,0.516,ACTIVE,210.57,334.84,59.986,1436873404,"201051344000417","174011321042388",28.19,18.00,0,325.52,342.95,14.8,12.3,0.080,174280.0,174280.0,6392,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873427,237821.00
07/14/2015 07:30,2,0.477,ACTIVE,210.12,333.93,59.986,1436873404,"201051344000594","174011321042388",29.16,18.00,0,324.92,341.15,14.1,11.7,0.088,174956.1,174956.1,6398,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873428,237822.00
07/14/2015 07:30,2,0.420,ACTIVE,211.48,335.14,59.975,1436873404,"274151322000083","174011321042388",27.47,19.30,0,329.43,342.65,11.7,9.3,0.071,458173.5,458173.5,7698,0,0,0,L,1151911521,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873429,237823.00
07/14/2015 07:30,2,0.496,ACTIVE,210.57,334.54,60.023,1436873404,"201051344000585","174011321042388",28.57,17.80,0,326.72,342.95,14.4,12.0,0.084,174053.5,174053.5,6391,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873430,237824.00
07/14/2015 07:30,2,0.410,ACTIVE,211.25,334.24,59.981,1436873404,"274151322000054","174011321042388",27.79,19.50,0,328.82,342.95,11.6,9.3,0.053,453197.3,453197.3,7276,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873431,237825.00
07/14/2015 07:30,2,0.475,ACTIVE,210.57,333.03,59.975,1436873404,"201051344001203","174011321042388",28.59,17.80,0,326.42,343.25,13.8,11.4,0.084,175171.9,175171.9,6393,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873432,237826.00
07/14/2015 07:30,2,0.490,ACTIVE,210.12,333.63,60.007,1436873404,"201051344000646","174011321042388",28.47,17.50,0,324.92,341.45,14.2,11.7,0.088,172189.9,172189.9,6386,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873433,237827.00
07/14/2015 07:30,2,0.283,ACTIVE,211.70,404.57,59.970,1436873404,"274151322000068","174011321042388",37.99,20.00,0,334.54,419.60,11.0,8.7,0.057,360377.4,360377.4,7398,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873434,237828.00
07/14/2015 07:30,2,0.441,ACTIVE,211.93,337.54,59.975,1436873404,"274151322000076","174011321042388",28.15,19.00,0,330.63,343.55,12.6,10.2,0.075,483469.8,483469.8,7676,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873435,237829.00
07/14/2015 07:30,1,0.254,ACTIVE_NO_POWER,212.4,404.88,60.00,1436873404,"033051125000132","174011321042388",32.60,18,0.000,317.81,439.27,8.2,0.0,0.000,39158.500000024,39159.600000024,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873436,237830.00
07/14/2015 07:30,1,0.295,ACTIVE,212.6,405.83,60.00,1436873404,"033051125000150","174011321042388",38.18,17,0.000,314.69,444.05,11.2,8.1,0.000,52345.400000012,52346.900000012,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873437,237831.00
07/14/2015 07:30,2,0.512,ACTIVE,210.12,333.03,59.975,1436873404,"201051344000890","174011321042388",28.27,18.00,0,325.22,342.05,14.7,12.2,0.088,176555.4,176555.4,6395,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873438,237832.00
07/14/2015 07:30,2,0.471,ACTIVE,210.35,333.93,60.012,1436873404,"201051344000900","174011321042388",25.13,18.00,0,325.52,341.75,12.0,9.7,0.084,176953.1,176953.1,6409,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873439,237833.00
07/14/2015 07:30,2,0.479,ACTIVE,210.57,335.44,59.975,1436873404,"201051344000633","174011321042388",28.96,17.80,0,324.62,343.55,14.1,11.7,0.084,166431.8,166431.8,6412,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873440,237834.00
07/14/2015 07:30,1,0.381,ACTIVE,212.3,364.04,60.03,1436873404,"040051121000185","174011321042388",23.00,17,0.148,300.18,438.88,8.7,11.3,0.001,45945.599999999,45946.499999975,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873441,237835.00
07/14/2015 07:30,2,0.480,ACTIVE,210.12,333.93,59.975,1436873404,"201051344000983","174011321042388",29.10,18.00,0,325.22,341.75,14.2,11.8,0.088,173919.1,173919.1,6409,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873442,237836.00
07/14/2015 07:30,2,0.480,ACTIVE,210.35,334.84,59.986,1436873404,"201051344000917","174011321042388",28.57,18.70,0,324.32,342.35,14.0,11.6,0.080,177027.7,177027.7,6412,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873443,237837.00
07/14/2015 07:30,1,0.409,ACTIVE,211.9,383.09,60.03,1436873404,"040051121000116","174011321042388",25.07,17,0.000,300.99,439.74,10.2,0.9,0.000,46042.100000024,46042.800000012,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873444,237838.00
07/14/2015 07:30,1,0.243,ACTIVE_NO_POWER,212.3,428.58,60.00,1436873404,"033051125000135","174011321042388",32.71,18,0.000,318.00,440.10,7.9,0.0,0.000,38964.999999998,38965.80000001,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873445,237839.00
07/14/2015 07:30,2,0.494,ACTIVE,210.57,334.84,60.007,1436873404,"201051344000648","174011321042388",28.75,17.50,0,327.02,343.25,14.3,11.9,0.097,172720.8,172720.8,6407,0,0,0,L,1122011218,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873446,237840.00
07/14/2015 07:30,2,0.502,ACTIVE,210.12,334.84,59.944,1436873404,"201051344001093","174011321042388",28.78,18.30,0,326.72,342.65,14.6,12.2,0.088,175222.5,175222.5,6396,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873447,237841.00
07/14/2015 07:30,2,0.477,ACTIVE,210.57,334.24,59.986,1436873404,"201051344000645","174011321042388",28.80,18.70,0,326.72,342.65,14.0,11.6,0.088,173354.6,173354.6,6413,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873449,237842.00
07/14/2015 07:30,2,0.422,ACTIVE,211.48,335.44,59.975,1436873404,"274151322000085","174011321042388",27.87,19.30,0,329.73,342.95,11.9,9.6,0.071,455547.3,455547.3,7683,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873450,237843.00
07/14/2015 07:30,2,0.492,ACTIVE,210.57,334.84,60.018,1436873404,"201051344000651","174011321042388",28.19,17.30,0,326.72,342.35,14.1,11.6,0.088,172681.4,172681.4,6392,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873451,237844.00
07/14/2015 07:30,2,0.482,ACTIVE,210.35,333.33,59.986,1436873404,"201051344000867","174011321042388",28.71,18.70,0,324.62,341.45,14.0,11.6,0.084,165166.2,165166.2,6413,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873452,237845.00
07/14/2015 07:30,1,0.465,ACTIVE_NO_POWER,212.1,377.20,60.03,1436873404,"040051121000095","174011321042388",21.93,17,0.000,299.46,438.00,10.1,0.0,0.000,44957.2,44958.1,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873453,237846.00
07/14/2015 07:30,2,0.486,ACTIVE,210.12,333.03,59.975,1436873404,"201051344001230","174011321042388",28.41,17.80,0,324.62,340.55,14.1,11.7,0.088,176240.4,176240.4,6416,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873454,237847.00
07/14/2015 07:30,2,0.508,ACTIVE,210.35,334.54,59.970,1436873404,"201051344000576","174011321042388",27.19,18.00,0,326.12,342.95,14.0,11.6,0.088,172575.7,172575.7,6419,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873455,237848.00
07/14/2015 07:30,2,0.520,ACTIVE,210.12,333.63,59.986,1436873404,"201051344000579","174011321042388",28.45,18.00,0,325.82,342.35,15.0,12.5,0.088,179122.6,179122.6,6398,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436873456,237849.00
07/14/2015 07:45,2,0.572,ACTIVE,210.57,334.54,59.991,1436874303,"201051344000955","174011321042388",29.20,18.00,0,325.82,342.65,16.9,14.4,0.110,178142.3,178142.3,6402,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874304,237850.00
07/14/2015 07:45,1,0.439,ACTIVE,213.4,381.27,60.03,1436874303,"040051121000195","174011321042388",23.21,18,0.136,318.73,441.19,10.1,10.2,0.001,48634.399999988,48635.399999988,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874305,237851.00
07/14/2015 07:45,2,0.523,ACTIVE,212.16,335.14,59.991,1436874303,"274151322000095","174011321042388",27.83,19.50,0,329.13,343.25,14.8,12.3,0.093,477583.4,477583.4,7307,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874306,237852.00
07/14/2015 07:45,2,0.574,ACTIVE,211.03,334.84,59.991,1436874303,"201051344000868","174011321042388",28.11,18.30,0,326.42,343.25,16.4,13.9,0.115,164553.5,164553.5,6407,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874307,237853.00
07/14/2015 07:45,2,0.549,ACTIVE,211.48,335.74,59.991,1436874303,"201051344000853","174011321042388",29.28,18.30,0,327.62,344.76,16.3,13.8,0.102,170862.4,170862.4,6405,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874308,237854.00
07/14/2015 07:45,2,0.561,ACTIVE,211.25,335.44,59.970,1436874303,"201051344000582","174011321042388",28.61,18.00,0,327.02,343.85,16.3,13.8,0.110,170869.2,170869.2,6391,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874309,237855.00
07/14/2015 07:45,1,0.461,ALERT,213.6,352.23,60.03,1436874303,"040051121000097","174011321042388",25.47,18,0.138,317.62,441.92,11.6,14.7,0.032,46860.400000012,46861.600000012,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436874311,237856.00
07/14/2015 07:45,2,0.584,ACTIVE,210.80,335.14,59.991,1436874303,"201051344000469","174011321042388",28.21,17.80,0,325.52,344.15,16.7,14.2,0.119,166129.4,166129.4,6404,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874312,237857.00
07/14/2015 07:45,2,0.555,ACTIVE,210.57,336.34,59.986,1436874303,"201051344000988","174011321042388",28.39,18.70,0,325.52,345.06,16.0,13.5,0.119,165613.6,165613.6,6400,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874313,237858.00
07/14/2015 07:45,2,0.551,ACTIVE,210.80,334.84,59.986,1436874303,"201051344001158","174011321042388",28.88,17.80,0,327.02,344.15,16.1,13.7,0.110,171618.0,171618.0,6398,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874313,237859.00
07/14/2015 07:45,2,0.568,ACTIVE,210.57,334.54,59.986,1436874303,"201051344001025","174011321042388",28.82,17.80,0,326.42,343.55,16.6,14.1,0.106,175276.9,175276.9,6389,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874314,237860.00
07/14/2015 07:45,1,0.341,ACTIVE,212.3,384.40,60.03,1436874303,"033051125000118","174011321042388",38.71,18,0.148,316.66,444.98,13.1,11.6,0.006,52246,52247.9,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874316,237861.00
07/14/2015 07:45,2,0.578,ACTIVE,210.80,335.44,59.986,1436874303,"201051344000569","174011321042388",28.65,18.70,0,326.42,343.25,16.8,14.3,0.115,178724.0,178724.0,6405,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874316,237862.00
07/14/2015 07:45,2,0.328,ACTIVE,211.70,402.77,59.981,1436874303,"274151322000094","174011321042388",37.87,20.30,0,332.13,419.30,12.7,10.3,0.075,361256.0,361256.0,7791,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874317,237863.00
07/14/2015 07:45,1,0.493,ACTIVE,212.6,358.96,60.03,1436874303,"040051121000068","174011321042388",22.48,18,0.147,318.35,440.15,11.0,11.1,0.013,44576.9,44578,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874319,237864.00
07/14/2015 07:45,2,0.582,ACTIVE,210.80,334.54,59.991,1436874303,"201051344000458","174011321042388",28.21,19.30,0,325.52,343.25,16.6,14.1,0.124,174512.0,174512.0,6400,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874320,237865.00
07/14/2015 07:45,2,0.508,ACTIVE,212.16,338.14,59.986,1436874303,"274151322000087","174011321042388",27.77,22.30,0,328.82,343.25,14.3,11.9,0.084,432164.2,432164.2,7274,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874320,237866.00
07/14/2015 07:45,2,0.529,ACTIVE,211.70,338.14,59.991,1436874303,"274151322000052","174011321042388",28.13,19.80,0,328.22,343.55,15.1,12.6,0.093,462086.5,462086.5,7677,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874321,237867.00
07/14/2015 07:45,2,0.572,ACTIVE,211.03,335.74,59.991,1436874303,"201051344001145","174011321042388",28.53,17.80,0,327.62,344.45,16.5,14.0,0.119,179654.3,179654.3,6409,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874322,237868.00
07/14/2015 07:45,2,0.555,ACTIVE,211.48,335.74,59.991,1436874303,"201051344000685","174011321042388",28.69,18.00,0,326.72,343.85,16.2,13.7,0.119,178625.8,178625.8,6412,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874323,237869.00
07/14/2015 07:45,2,0.492,ACTIVE,211.70,338.14,59.996,1436874303,"274151322000088","174011321042388",27.43,19.80,0,328.82,343.25,13.7,11.3,0.080,442888.3,442888.3,7288,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874324,237870.00
07/14/2015 07:45,2,0.588,ACTIVE,211.25,335.74,59.996,1436874303,"201051344000438","174011321042388",28.47,17.80,0,326.72,343.85,17.0,14.5,0.115,178732.1,178732.1,6392,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874325,237871.00
07/14/2015 07:45,2,0.580,ACTIVE,210.80,334.24,59.991,1436874303,"201051344001135","174011321042388",28.57,18.00,0,325.82,342.35,16.9,14.3,0.115,170096.1,170096.1,6375,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874326,237872.00
07/14/2015 07:45,2,0.602,ACTIVE,211.25,336.04,59.996,1436874303,"201051344000417","174011321042388",28.75,18.30,0,326.72,344.15,17.5,15.0,0.115,174282.9,174282.9,6393,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874327,237873.00
07/14/2015 07:45,2,0.586,ACTIVE,210.80,335.14,60.018,1436874303,"201051344000594","174011321042388",28.67,18.30,0,324.92,343.55,17.0,14.5,0.119,174958.9,174958.9,6399,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874328,237874.00
07/14/2015 07:45,2,0.502,ACTIVE,212.38,336.64,59.996,1436874303,"274151322000083","174011321042388",28.23,19.80,0,328.52,343.55,14.4,12.0,0.097,458175.7,458175.7,7699,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874328,237875.00
07/14/2015 07:45,2,0.596,ACTIVE,211.25,336.04,59.996,1436874303,"201051344000585","174011321042388",28.69,18.30,0,326.42,344.15,17.3,14.8,0.110,174056.4,174056.4,6392,0,0,0,L,1122011218,0,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874329,237876.00
07/14/2015 07:45,2,0.510,ACTIVE,211.93,338.14,59.986,1436874303,"274151322000054","174011321042388",27.77,20.00,0,328.22,343.25,14.3,11.9,0.093,453199.5,453199.5,7277,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874330,237877.00
