ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2015 07:45,2,0.572,ACTIVE,211.03,333.93,60.023,1436874303,"201051344001203","174011321042388",28.47,18.30,0,326.12,344.15,16.5,14.0,0.115,175174.6,175174.6,6394,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874331,237878.00
07/14/2015 07:45,2,0.568,ACTIVE,210.57,334.54,59.970,1436874303,"201051344000646","174011321042388",28.88,17.80,0,325.22,342.65,16.7,14.2,0.110,172192.6,172192.6,6387,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874332,237879.00
07/14/2015 07:45,2,0.344,ACTIVE,212.83,403.97,59.996,1436874303,"274151322000068","174011321042388",37.97,21.30,0,332.73,416.59,13.3,10.9,0.071,360379.3,360379.3,7399,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874333,237880.00
07/14/2015 07:45,2,0.520,ACTIVE,212.61,339.34,59.996,1436874303,"274151322000076","174011321042388",28.94,19.80,0,329.43,344.15,15.3,12.8,0.093,483472.2,483472.2,7677,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874334,237881.00
07/14/2015 07:45,1,0.298,ACTIVE,213.2,360.08,60.03,1436874303,"033051125000132","174011321042388",33.62,18,0.143,318.03,439.29,10.0,14.1,0.009,39159.600000024,39160.800000024,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874336,237882.00
07/14/2015 07:45,1,0.345,ACTIVE,213.5,418.72,60.03,1436874303,"033051125000150","174011321042388",38.68,18,0.020,313.79,445.37,13.3,8.2,0.000,52346.900000012,52348.700000012,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874337,237883.00
07/14/2015 07:45,2,0.586,ACTIVE,211.03,334.54,59.996,1436874303,"201051344000890","174011321042388",28.69,18.30,0,325.82,343.55,17.1,14.6,0.110,176558.2,176558.2,6396,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874338,237884.00
07/14/2015 07:45,2,0.514,ACTIVE,211.03,335.14,59.991,1436874303,"201051344000900","174011321042388",28.84,18.30,0,326.12,342.95,15.0,12.6,0.106,176955.4,176955.4,6410,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874339,237885.00
07/14/2015 07:45,2,0.568,ACTIVE,211.48,337.24,59.996,1436874303,"201051344000633","174011321042388",28.19,18.30,0,326.42,344.76,16.2,13.8,0.115,166434.5,166434.5,6413,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874340,237886.00
07/14/2015 07:45,1,0.442,ACTIVE_NO_POWER,213.3,420.68,60.07,1436874303,"040051121000185","174011321042388",23.42,18,0.000,316.73,438.93,10.3,0.0,0.000,45946.499999975,45947.499999975,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874341,237887.00
07/14/2015 07:45,2,0.559,ACTIVE,211.03,334.54,60.002,1436874303,"201051344000983","174011321042388",28.80,18.70,0,326.12,343.25,16.3,13.8,0.110,173921.9,173921.9,6410,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874342,237888.00
07/14/2015 07:45,2,0.557,ACTIVE,211.25,336.04,59.965,1436874303,"201051344000917","174011321042388",28.39,19.00,0,326.12,344.15,16.0,13.6,0.110,177030.3,177030.3,6413,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874343,237889.00
07/14/2015 07:45,1,0.472,ACTIVE_NO_POWER,212.8,408.79,60.07,1436874303,"040051121000116","174011321042388",25.23,17,0.000,311.53,440.23,11.8,0.0,0.000,46042.800000012,46044.100000024,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874344,237890.00
07/14/2015 07:45,1,0.275,ACTIVE_NO_POWER,213.0,406.48,60.03,1436874303,"033051125000135","174011321042388",33.54,18,0.000,317.36,440.28,9.1,0.0,0.000,38965.80000001,38966.999999998,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874345,237891.00
07/14/2015 07:45,2,0.564,ACTIVE,211.03,335.14,59.986,1436874303,"201051344000648","174011321042388",28.43,18.00,0,327.02,344.45,16.3,13.8,0.102,172723.6,172723.6,6408,0,0,0,L,1122011218,0,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874346,237892.00
07/14/2015 07:45,2,0.562,ACTIVE,211.03,335.44,59.991,1436874303,"201051344001093","174011321042388",28.96,18.70,0,326.42,343.25,16.5,14.0,0.102,175225.3,175225.3,6397,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874347,237893.00
07/14/2015 07:45,2,0.535,ACTIVE,211.25,335.74,59.996,1436874303,"201051344000645","174011321042388",28.80,19.30,0,326.72,343.85,15.7,13.2,0.106,173357.2,173357.2,6414,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874348,237894.00
07/14/2015 07:45,2,0.479,ACTIVE,212.16,339.04,60.023,1436874303,"274151322000085","174011321042388",27.95,19.50,0,329.73,343.55,13.6,11.2,0.080,455549.5,455549.5,7684,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874349,237895.00
07/14/2015 07:45,2,0.547,ACTIVE,211.48,335.44,60.007,1436874303,"201051344000651","174011321042388",28.39,17.80,0,327.02,344.45,15.8,13.3,0.102,172684.1,172684.1,6393,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874350,237896.00
07/14/2015 07:45,2,0.551,ACTIVE,211.25,333.93,59.996,1436874303,"201051344000867","174011321042388",28.01,19.00,0,326.42,342.95,15.7,13.2,0.102,165168.9,165168.9,6414,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874351,237897.00
07/14/2015 07:45,1,0.520,ACTIVE_NO_POWER,213.0,423.57,60.07,1436874303,"040051121000095","174011321042388",21.84,17,0.000,313.86,437.90,11.3,0.0,0.000,44958.1,44959,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874352,237898.00
07/14/2015 07:45,2,0.543,ACTIVE,211.25,334.54,60.002,1436874303,"201051344001230","174011321042388",28.43,18.00,0,325.82,341.75,15.6,13.1,0.093,176243.1,176243.1,6417,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874353,237899.00
07/14/2015 07:45,2,0.539,ACTIVE,211.48,336.34,60.007,1436874303,"201051344000576","174011321042388",28.75,18.30,0,327.02,344.76,15.7,13.2,0.097,172578.5,172578.5,6420,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874354,237900.00
07/14/2015 07:45,2,0.564,ACTIVE,211.03,334.54,59.991,1436874303,"201051344000579","174011321042388",28.88,18.70,0,326.12,344.15,16.6,14.1,0.102,179125.5,179125.5,6399,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436874355,237901.00
07/14/2015 08:00,2,0.686,ACTIVE,213.06,339.34,59.938,1436875203,"201051344000955","174011321042388",29.00,18.00,0,326.42,348.96,20.2,17.5,0.146,178146.6,178146.6,6403,0,0,0,L,1122011218,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875204,237902.00
07/14/2015 08:00,1,0.533,ACTIVE,215.4,427.95,60.00,1436875203,"040051121000195","174011321042388",23.97,18,0.000,319.08,440.66,12.7,5.2,0.000,48635.399999988,48637.7,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875205,237903.00
07/14/2015 08:00,2,0.623,ACTIVE,214.41,343.25,59.928,1436875203,"274151322000095","174011321042388",28.71,19.80,0,330.33,350.17,18.1,15.6,0.106,477587.2,477587.2,7308,0,0,0,L,1151911521,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875206,237904.00
07/14/2015 08:00,2,0.666,ACTIVE,213.29,338.74,59.949,1436875203,"201051344000868","174011321042388",28.90,18.70,0,327.02,350.47,19.6,16.9,0.141,164557.7,164557.7,6408,0,0,0,L,1122011218,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875207,237905.00
07/14/2015 08:00,2,0.658,ACTIVE,213.74,340.55,59.954,1436875203,"201051344000853","174011321042388",29.24,18.70,0,328.22,351.37,19.5,16.9,0.137,170866.5,170866.5,6406,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875208,237906.00
07/14/2015 08:00,2,0.658,ACTIVE,213.74,340.25,59.949,1436875203,"201051344000582","174011321042388",28.94,18.00,0,327.02,350.17,19.4,16.8,0.141,170873.3,170873.3,6392,0,0,0,L,1122011218,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875209,237907.00
07/14/2015 08:00,1,0.562,ACTIVE,215.0,365.74,59.96,1436875203,"040051121000097","174011321042388",25.75,18,0.138,316.80,440.82,14.4,11.8,0.019,46861.600000012,46864.100000012,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875210,237908.00
07/14/2015 08:00,2,0.684,ACTIVE,213.29,339.95,59.949,1436875203,"201051344000469","174011321042388",28.59,18.00,0,326.12,350.47,19.8,17.2,0.150,166133.6,166133.6,6405,0,0,0,L,1122011218,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875211,237909.00
07/14/2015 08:00,2,0.664,ACTIVE,213.06,340.55,59.954,1436875203,"201051344000988","174011321042388",28.43,18.70,0,326.12,351.97,19.1,16.6,0.150,165617.7,165617.7,6401,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875212,237910.00
07/14/2015 08:00,2,0.662,ACTIVE,213.29,339.34,59.949,1436875203,"201051344001158","174011321042388",28.67,18.30,0,325.82,350.47,19.2,16.7,0.141,171622.1,171622.1,6399,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875213,237911.00
07/14/2015 08:00,2,0.676,ACTIVE,213.06,338.14,59.944,1436875203,"201051344001025","174011321042388",28.82,18.00,0,327.32,350.77,19.8,17.1,0.150,175281.1,175281.1,6390,0,0,0,L,1122011218,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875214,237912.00
07/14/2015 08:00,1,0.416,ACTIVE,215.5,382.17,60.00,1436875203,"033051125000118","174011321042388",38.84,18,0.152,318.83,441.81,16.0,12.5,0.018,52247.9,52250.8,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875215,237913.00
07/14/2015 08:00,2,0.678,ACTIVE,213.29,339.34,59.954,1436875203,"201051344000569","174011321042388",28.71,19.00,0,326.72,350.17,19.7,17.1,0.141,178728.1,178728.1,6406,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875216,237914.00
07/14/2015 08:00,2,0.381,ACTIVE,214.19,415.99,59.944,1436875203,"274151322000094","174011321042388",39.24,21.00,0,333.03,428.31,15.3,12.9,0.093,361259.2,361259.2,7792,0,0,0,L,1151911521,0,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875217,237915.00
07/14/2015 08:00,1,0.577,ACTIVE,215.3,366.42,60.00,1436875203,"040051121000068","174011321042388",23.06,18,0.142,318.75,439.74,13.2,14.5,0.016,44578,44580.3,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875218,237916.00
07/14/2015 08:00,2,0.682,ACTIVE,213.06,338.44,59.949,1436875203,"201051344000458","174011321042388",28.33,19.50,0,326.72,349.86,19.6,17.0,0.146,174516.1,174516.1,6401,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875219,237917.00
07/14/2015 08:00,2,0.604,ACTIVE,214.19,341.75,59.938,1436875203,"274151322000087","174011321042388",27.75,23.00,0,329.73,349.56,16.9,14.4,0.102,432167.8,432167.8,7275,0,0,0,L,1151911521,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875220,237918.00
07/14/2015 08:00,2,0.635,ACTIVE,213.74,339.95,59.938,1436875203,"274151322000052","174011321042388",27.59,20.00,0,328.82,350.17,17.8,15.2,0.102,462090.2,462090.2,7678,0,0,0,L,1151911521,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875221,237919.00
07/14/2015 08:00,2,0.660,ACTIVE,213.51,339.95,59.922,1436875203,"201051344001145","174011321042388",28.98,18.00,0,327.32,350.77,19.4,16.8,0.128,179658.5,179658.5,6410,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875222,237920.00
07/14/2015 08:00,2,0.643,ACTIVE,213.51,339.34,59.938,1436875203,"201051344000685","174011321042388",29.16,18.30,0,326.72,349.86,19.0,16.4,0.141,178629.9,178629.9,6413,0,0,0,L,1122011218,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875223,237921.00
07/14/2015 08:00,2,0.584,ACTIVE,214.19,342.95,59.970,1436875203,"274151322000088","174011321042388",27.75,20.00,0,330.03,349.56,16.4,13.9,0.102,442891.7,442891.7,7289,0,0,0,L,1151911521,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875224,237922.00
07/14/2015 08:00,2,0.672,ACTIVE,213.51,339.65,59.912,1436875203,"201051344000438","174011321042388",29.24,18.00,0,327.32,350.47,19.9,17.3,0.133,178736.4,178736.4,6393,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875225,237923.00
07/14/2015 08:00,2,0.672,ACTIVE,213.06,338.74,59.944,1436875203,"201051344001135","174011321042388",28.98,18.00,0,326.12,349.56,19.8,17.2,0.133,170100.3,170100.3,6376,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875226,237924.00
07/14/2015 08:00,2,0.689,ACTIVE,213.51,339.65,59.949,1436875203,"201051344000417","174011321042388",28.96,18.30,0,327.02,350.17,20.3,17.7,0.141,174287.3,174287.3,6394,0,0,0,L,1122011218,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875227,237925.00
07/14/2015 08:00,2,0.682,ACTIVE,212.83,339.34,59.938,1436875203,"201051344000594","174011321042388",28.84,18.70,0,325.22,350.17,19.9,17.3,0.141,174963.2,174963.2,6400,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875228,237926.00
07/14/2015 08:00,2,0.611,ACTIVE,214.64,340.25,59.917,1436875203,"274151322000083","174011321042388",27.71,20.00,0,330.33,349.86,17.1,14.6,0.119,458179.3,458179.3,7700,0,0,0,L,1151911521,0,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875228,237927.00
07/14/2015 08:00,2,0.684,ACTIVE,212.38,339.95,59.949,1436875203,"201051344000585","174011321042388",29.04,18.30,0,327.62,350.17,20.2,17.5,0.128,174060.7,174060.7,6393,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875229,237928.00
07/14/2015 08:00,2,0.604,ACTIVE,213.74,339.65,59.933,1436875203,"274151322000054","174011321042388",27.87,20.30,0,330.33,349.86,17.1,14.6,0.110,453203.1,453203.1,7278,0,0,0,L,1151911521,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875230,237929.00
07/14/2015 08:00,2,0.650,ACTIVE,213.51,338.14,59.917,1436875203,"201051344001203","174011321042388",29.32,18.30,0,326.42,351.07,19.3,16.7,0.133,175178.7,175178.7,6395,0,0,0,L,1122011218,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875231,237930.00
07/14/2015 08:00,2,0.652,ACTIVE,212.16,339.95,59.938,1436875203,"201051344000646","174011321042388",29.34,17.80,0,325.22,349.56,19.4,16.8,0.150,172196.8,172196.8,6388,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875232,237931.00
07/14/2015 08:00,2,0.414,ACTIVE,214.41,405.17,59.933,1436875203,"274151322000068","174011321042388",37.97,21.80,0,333.93,425.01,16.1,13.6,0.088,360382.7,360382.7,7400,0,0,0,L,1151911521,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875233,237932.00
07/14/2015 08:00,2,0.625,ACTIVE,214.64,341.45,59.949,1436875203,"274151322000076","174011321042388",29.10,20.00,0,330.93,350.47,18.4,15.9,0.119,483476.1,483476.1,7678,0,0,0,L,1151911521,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875234,237933.00
07/14/2015 08:00,1,0.343,ACTIVE,215.5,388.11,60.00,1436875203,"033051125000132","174011321042388",34.94,18,0.019,318.92,439.51,11.9,6.8,0.163,39160.800000024,39162.800000024,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875235,237934.00
07/14/2015 08:00,1,0.421,ACTIVE,214.7,364.19,60.00,1436875203,"033051125000150","174011321042388",38.75,18,0.162,319.57,441.59,16.2,14.4,0.049,52348.700000012,52352.000000012,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875237,237935.00
07/14/2015 08:00,2,0.699,ACTIVE,212.61,337.84,59.917,1436875203,"201051344000890","174011321042388",28.43,18.70,0,326.42,350.47,20.2,17.6,0.137,176562.6,176562.6,6397,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875238,237936.00
07/14/2015 08:00,2,0.617,ACTIVE,212.61,339.65,59.938,1436875203,"201051344000900","174011321042388",29.00,18.70,0,326.42,349.26,18.2,15.6,0.137,176959.3,176959.3,6411,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875239,237937.00
07/14/2015 08:00,2,0.662,ACTIVE,213.06,339.95,59.949,1436875203,"201051344000633","174011321042388",28.78,18.30,0,325.82,351.37,19.3,16.7,0.146,166438.6,166438.6,6414,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875240,237938.00
07/14/2015 08:00,1,0.537,ACTIVE,214.9,381.86,60.00,1436875203,"040051121000185","174011321042388",23.87,18,0.141,318.45,439.61,12.7,11.4,0.003,45947.499999975,45949.599999999,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875241,237939.00
07/14/2015 08:00,2,0.666,ACTIVE,212.61,338.14,59.954,1436875203,"201051344000983","174011321042388",28.96,18.70,0,326.72,349.86,19.6,17.0,0.133,173926.1,173926.1,6411,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875242,237940.00
07/14/2015 08:00,2,0.660,ACTIVE,212.83,339.34,59.922,1436875203,"201051344000917","174011321042388",28.61,19.30,0,326.72,350.17,19.2,16.6,0.133,177034.5,177034.5,6414,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875243,237941.00
07/14/2015 08:00,1,0.581,ACTIVE,214.6,354.18,60.00,1436875203,"040051121000116","174011321042388",25.30,17,0.152,313.69,438.54,14.6,13.1,0.044,46044.100000024,46046.600000024,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875244,237942.00
07/14/2015 08:00,1,0.346,ACTIVE,214.6,375.81,60.00,1436875203,"033051125000135","174011321042388",33.79,18,0.147,320.23,440.27,11.6,14.9,0.005,38966.999999998,38968.999999998,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875245,237943.00
07/14/2015 08:00,2,0.654,ACTIVE,213.06,338.74,59.949,1436875203,"201051344000648","174011321042388",29.34,18.30,0,327.32,350.47,19.5,16.9,0.133,172727.7,172727.7,6409,0,0,0,L,1122011218,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875246,237944.00
07/14/2015 08:00,2,0.676,ACTIVE,212.83,338.74,59.944,1436875203,"201051344001093","174011321042388",29.02,19.00,0,327.62,349.86,19.9,17.3,0.133,175229.6,175229.6,6398,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875247,237945.00
07/14/2015 08:00,2,0.656,ACTIVE,213.29,340.25,59.944,1436875203,"201051344000645","174011321042388",28.75,19.50,0,326.72,350.17,19.1,16.5,0.128,173361.4,173361.4,6415,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875248,237946.00
07/14/2015 08:00,2,0.598,ACTIVE,213.96,339.95,59.981,1436875203,"274151322000085","174011321042388",28.19,19.80,0,331.23,349.56,17.1,14.6,0.097,455553.1,455553.1,7685,0,0,0,L,1151911521,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875249,237947.00
07/14/2015 08:00,2,0.648,ACTIVE,213.06,339.65,59.949,1436875203,"201051344000651","174011321042388",29.26,17.80,0,327.62,350.17,19.3,16.7,0.141,172688.3,172688.3,6394,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875250,237948.00
07/14/2015 08:00,2,0.664,ACTIVE,213.06,338.44,59.949,1436875203,"201051344000867","174011321042388",28.59,19.30,0,326.12,349.86,19.3,16.7,0.128,165173.0,165173.0,6415,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875251,237949.00
07/14/2015 08:00,1,0.629,ACTIVE,214.4,327.59,60.00,1436875203,"040051121000095","174011321042388",22.33,17,0.116,315.20,437.49,13.9,15.9,0.211,44959,44961.3,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875252,237950.00
07/14/2015 08:00,2,0.645,ACTIVE,212.83,338.44,59.944,1436875203,"201051344001230","174011321042388",29.22,18.30,0,326.12,348.66,19.1,16.5,0.146,176247.2,176247.2,6418,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875253,237951.00
07/14/2015 08:00,2,0.656,ACTIVE,213.29,340.55,59.954,1436875203,"201051344000576","174011321042388",28.90,18.70,0,327.92,350.77,19.2,16.6,0.128,172582.6,172582.6,6421,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875254,237952.00
07/14/2015 08:00,2,0.688,ACTIVE,213.06,338.14,59.949,1436875203,"201051344000579","174011321042388",29.00,19.00,0,327.32,350.47,20.2,17.6,0.159,179129.9,179129.9,6400,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436875255,237953.00
07/14/2015 08:15,2,0.928,ACTIVE,212.61,342.35,59.975,1436876103,"201051344000955","174011321042388",29.84,17.80,0,329.43,354.97,28.1,25.2,0.212,178151.7,178151.7,6404,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876105,237954.00
07/14/2015 08:15,1,0.767,ACTIVE,214.8,411.33,60.00,1436876103,"040051121000195","174011321042388",24.86,17,0.147,321.32,440.81,18.9,15.4,0.005,48637.7,48640.599999976,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876106,237955.00
07/14/2015 08:15,2,0.893,ACTIVE,213.96,342.35,59.933,1436876103,"274151322000095","174011321042388",28.90,19.50,0,331.53,354.07,26.1,23.3,0.172,477591.7,477591.7,7309,0,0,0,L,1151911521,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876107,237956.00
07/14/2015 08:15,2,0.922,ACTIVE,212.83,342.35,59.944,1436876103,"201051344000868","174011321042388",29.36,18.30,0,328.22,355.88,27.5,24.6,0.208,164562.6,164562.6,6409,0,0,0,L,1122011218,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876108,237957.00
07/14/2015 08:15,2,0.928,ACTIVE,213.51,344.45,59.944,1436876103,"201051344000853","174011321042388",28.96,18.30,0,330.93,357.38,27.2,24.3,0.212,170871.4,170871.4,6407,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876109,237958.00
07/14/2015 08:15,2,0.906,ACTIVE,213.51,343.25,59.944,1436876103,"201051344000582","174011321042388",29.32,17.80,0,330.33,355.88,27.0,24.1,0.199,170878.1,170878.1,6393,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876110,237959.00
07/14/2015 08:15,1,0.798,ACTIVE,215.1,428.45,60.00,1436876103,"040051121000097","174011321042388",26.28,18,0.166,319.80,441.29,20.8,12.7,0.003,46864.100000012,46867.200000012,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876111,237960.00
07/14/2015 08:15,2,0.928,ACTIVE,212.83,343.25,59.944,1436876103,"201051344000469","174011321042388",29.46,17.80,0,328.22,356.18,27.7,24.8,0.230,166138.5,166138.5,6406,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876112,237961.00
07/14/2015 08:15,2,0.916,ACTIVE,212.83,343.25,59.949,1436876103,"201051344000988","174011321042388",29.30,18.70,0,329.43,357.68,27.2,24.3,0.203,165622.4,165622.4,6402,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876113,237962.00
07/14/2015 08:15,2,0.916,ACTIVE,212.83,343.25,59.949,1436876103,"201051344001158","174011321042388",29.26,17.80,0,330.33,356.18,27.2,24.3,0.217,171626.9,171626.9,6400,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876114,237963.00
07/14/2015 08:15,2,0.906,ACTIVE,212.61,341.75,59.928,1436876103,"201051344001025","174011321042388",30.04,17.80,0,330.93,356.18,27.6,24.7,0.208,175286.0,175286.0,6391,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876114,237964.00
07/14/2015 08:15,1,0.595,ACTIVE,214.3,359.12,60.00,1436876103,"033051125000118","174011321042388",39.40,18,0.198,317.34,442.03,23.3,29.5,0.096,52250.8,52254.7,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876116,237965.00
07/14/2015 08:15,2,0.932,ACTIVE,212.83,343.25,59.944,1436876103,"201051344000569","174011321042388",29.24,18.70,0,330.63,356.18,27.6,24.8,0.212,178733.1,178733.1,6407,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876117,237966.00
07/14/2015 08:15,2,0.570,ACTIVE,213.96,413.89,59.944,1436876103,"274151322000094","174011321042388",38.63,20.70,0,334.84,434.33,22.4,19.6,0.141,361263.0,361263.0,7793,0,0,0,L,1151911521,0,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876118,237967.00
07/14/2015 08:15,1,0.824,ACTIVE,214.9,420.81,60.00,1436876103,"040051121000068","174011321042388",23.70,17,0.149,320.44,440.01,19.4,13.5,0.050,44580.3,44583,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876119,237968.00
07/14/2015 08:15,2,0.930,ACTIVE,212.83,342.05,59.954,1436876103,"201051344000458","174011321042388",29.14,19.30,0,330.03,355.28,27.5,24.6,0.203,174521.0,174521.0,6402,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876120,237969.00
07/14/2015 08:15,2,0.855,ACTIVE,213.96,344.76,59.933,1436876103,"274151322000087","174011321042388",28.27,23.50,0,331.23,353.47,24.5,21.8,0.159,432172.0,432172.0,7276,0,0,0,L,1151911521,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876121,237970.00
07/14/2015 08:15,2,0.883,ACTIVE,213.74,342.65,59.944,1436876103,"274151322000052","174011321042388",29.04,20.00,0,330.33,354.07,25.9,23.1,0.177,462094.7,462094.7,7679,0,0,0,L,1151911521,0,122.01,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876121,237971.00
07/14/2015 08:15,2,0.922,ACTIVE,213.06,342.65,59.949,1436876103,"201051344001145","174011321042388",29.40,17.50,0,331.23,356.48,27.5,24.6,0.203,179663.3,179663.3,6411,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876122,237972.00
07/14/2015 08:15,2,0.914,ACTIVE,213.29,343.25,59.938,1436876103,"201051344000685","174011321042388",29.36,17.80,0,330.03,355.88,27.2,24.4,0.221,178634.7,178634.7,6414,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876123,237973.00
07/14/2015 08:15,2,0.850,ACTIVE,213.29,344.76,59.944,1436876103,"274151322000088","174011321042388",28.43,19.80,0,332.43,353.17,24.5,21.7,0.146,442895.8,442895.8,7290,0,0,0,L,1151911521,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876124,237974.00
07/14/2015 08:15,2,0.939,ACTIVE,213.06,342.35,59.944,1436876103,"201051344000438","174011321042388",29.80,17.50,0,329.13,356.48,28.4,25.5,0.212,178741.4,178741.4,6394,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876125,237975.00
07/14/2015 08:15,2,0.932,ACTIVE,212.83,340.85,59.949,1436876103,"201051344001135","174011321042388",29.62,17.80,0,329.73,354.97,28.0,25.1,0.203,170105.2,170105.2,6377,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876126,237976.00
07/14/2015 08:15,2,0.965,ACTIVE,213.29,343.25,59.949,1436876103,"201051344000417","174011321042388",29.32,18.00,0,328.82,356.18,28.7,25.8,0.217,174292.4,174292.4,6395,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876127,237977.00
07/14/2015 08:15,2,0.947,ACTIVE,212.16,340.85,59.944,1436876103,"201051344000594","174011321042388",29.82,18.70,0,328.52,355.58,28.7,25.7,0.230,174968.2,174968.2,6401,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876128,237978.00
07/14/2015 08:15,2,0.875,ACTIVE,213.51,343.25,59.917,1436876103,"274151322000083","174011321042388",28.84,19.80,0,332.73,354.07,25.6,22.8,0.177,458183.6,458183.6,7701,0,0,0,L,1151911521,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876129,237979.00
07/14/2015 08:15,2,0.959,ACTIVE,213.06,343.85,59.944,1436876103,"201051344000585","174011321042388",29.56,18.00,0,328.82,355.88,28.8,25.8,0.212,174065.8,174065.8,6394,0,0,0,L,1122011218,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876130,237980.00
07/14/2015 08:15,2,0.879,ACTIVE,213.51,341.15,59.944,1436876103,"274151322000054","174011321042388",28.96,20.30,0,332.13,353.47,25.8,23.0,0.155,453207.4,453207.4,7279,0,0,0,L,1151911521,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876131,237981.00
07/14/2015 08:15,2,0.957,ACTIVE,213.29,342.95,59.975,1436876103,"201051344001203","174011321042388",29.50,18.00,0,330.03,356.48,28.6,25.7,0.234,175183.6,175183.6,6396,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876132,237982.00
07/14/2015 08:15,2,0.949,ACTIVE,212.83,342.35,59.949,1436876103,"201051344000646","174011321042388",29.58,17.50,0,328.22,355.28,28.5,25.6,0.212,172201.7,172201.7,6389,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876133,237983.00
07/14/2015 08:15,2,0.607,ACTIVE,214.19,417.19,59.917,1436876103,"274151322000068","174011321042388",39.18,21.50,0,335.74,434.33,23.9,21.2,0.146,360386.7,360386.7,7401,0,0,0,L,1151911521,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876134,237984.00
07/14/2015 08:15,2,0.941,ACTIVE,214.41,342.95,59.949,1436876103,"274151322000076","174011321042388",29.90,19.80,0,333.03,354.97,28.6,25.6,0.190,483480.9,483480.9,7679,0,0,0,L,1151911521,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876134,237985.00
07/14/2015 08:15,1,0.542,ACTIVE,214.9,394.09,60.00,1436876103,"033051125000132","174011321042388",34.16,18,0.132,319.07,440.03,18.4,12.7,0.008,39162.800000024,39165.300000024,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876136,237986.00
07/14/2015 08:15,1,0.642,ACTIVE,214.4,337.86,60.00,1436876103,"033051125000150","174011321042388",39.62,17,0.186,319.60,442.19,25.3,12.3,0.250,52352.000000012,52355.800000012,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876137,237987.00
07/14/2015 08:15,2,1.008,ACTIVE,212.61,342.35,59.954,1436876103,"201051344000890","174011321042388",29.52,18.00,0,328.52,355.58,30.2,27.2,0.225,176567.7,176567.7,6398,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876138,237988.00
07/14/2015 08:15,2,0.938,ACTIVE,212.83,343.85,59.954,1436876103,"201051344000900","174011321042388",29.52,18.70,0,328.82,355.28,28.1,25.2,0.217,176964.0,176964.0,6412,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876139,237989.00
07/14/2015 08:15,2,0.984,ACTIVE,213.29,345.36,59.954,1436876103,"201051344000633","174011321042388",29.38,18.30,0,329.73,357.08,29.3,26.4,0.225,166443.6,166443.6,6415,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876140,237990.00
07/14/2015 08:15,1,0.839,ACTIVE,215.1,386.15,60.00,1436876103,"040051121000185","174011321042388",24.62,17,0.158,319.03,439.59,20.5,15.7,0.169,45949.599999999,45952.200000023,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876141,237991.00
07/14/2015 08:15,2,0.992,ACTIVE,213.06,344.15,59.933,1436876103,"201051344000983","174011321042388",29.48,18.30,0,327.92,356.18,29.6,26.7,0.230,173931.1,173931.1,6412,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876142,237992.00
07/14/2015 08:15,2,0.996,ACTIVE,213.29,344.76,59.959,1436876103,"201051344000917","174011321042388",29.64,19.00,0,329.43,356.18,29.9,27.0,0.239,177039.4,177039.4,6415,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876143,237993.00
07/14/2015 08:15,1,0.918,ACTIVE,214.9,330.08,60.03,1436876103,"040051121000116","174011321042388",26.12,17,0.192,313.10,439.75,23.8,27.0,0.238,46046.600000024,46049.800000012,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876144,237994.00
07/14/2015 08:15,1,0.544,ACTIVE,214.8,382.28,60.00,1436876103,"033051125000135","174011321042388",35.20,18,0.163,320.17,440.80,19.0,13.7,0.143,38968.999999998,38971.600000022,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876145,237995.00
07/14/2015 08:15,2,1.000,ACTIVE,213.29,344.45,59.959,1436876103,"201051344000648","174011321042388",29.60,18.00,0,330.03,357.08,30.0,27.1,0.230,172732.7,172732.7,6410,0,0,0,L,1122011218,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876146,237996.00
07/14/2015 08:15,2,1.023,ACTIVE,212.83,344.45,59.965,1436876103,"201051344001093","174011321042388",29.92,18.70,0,328.52,357.08,31.1,28.0,0.234,175234.7,175234.7,6399,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876147,237997.00
07/14/2015 08:15,2,1.018,ACTIVE,213.51,344.76,59.970,1436876103,"201051344000645","174011321042388",28.90,19.30,0,330.33,357.38,29.8,26.9,0.243,173366.3,173366.3,6416,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876148,237998.00
07/14/2015 08:15,2,0.945,ACTIVE,213.96,347.76,59.965,1436876103,"274151322000085","174011321042388",28.98,19.80,0,332.43,354.97,27.8,24.9,0.172,455557.5,455557.5,7686,0,0,0,L,1151911521,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876149,237999.00
07/14/2015 08:15,2,1.004,ACTIVE,213.06,345.06,59.959,1436876103,"201051344000651","174011321042388",29.68,17.50,0,328.52,357.38,30.2,27.2,0.225,172693.2,172693.2,6395,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876150,238000.00
07/14/2015 08:15,2,1.020,ACTIVE,213.29,343.55,59.959,1436876103,"201051344000867","174011321042388",29.34,19.30,0,328.82,356.48,30.4,27.4,0.234,165178.0,165178.0,6416,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876151,238001.00
07/14/2015 08:15,1,0.951,ACTIVE,214.3,367.27,60.00,1436876103,"040051121000095","174011321042388",23.47,17,0.157,316.74,437.66,22.2,18.9,0.057,44961.3,44964.1,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876152,238002.00
07/14/2015 08:15,2,1.004,ACTIVE,212.83,343.55,59.996,1436876103,"201051344001230","174011321042388",29.94,17.80,0,327.62,355.88,30.5,27.5,0.239,176252.2,176252.2,6419,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876153,238003.00
07/14/2015 08:15,2,1.018,ACTIVE,213.51,345.96,59.965,1436876103,"201051344000576","174011321042388",29.28,18.70,0,330.33,357.98,30.2,27.2,0.217,172587.5,172587.5,6422,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876154,238004.00
07/14/2015 08:15,2,1.057,ACTIVE,213.06,344.76,59.965,1436876103,"201051344000579","174011321042388",29.42,18.30,0,330.33,357.68,31.5,28.5,0.247,179135.1,179135.1,6401,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436876155,238005.00
07/14/2015 08:30,2,0.730,ACTIVE,212.83,340.25,59.981,1436877004,"201051344000955","174011321042388",29.64,17.50,0,330.33,362.19,21.9,19.2,0.155,178158.2,178158.2,6405,0,0,0,L,1122011218,0,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877005,238006.00
07/14/2015 08:30,1,0.568,ACTIVE,215.1,352.83,60.03,1436877004,"040051121000195","174011321042388",24.47,17,0.121,320.23,441.61,13.8,6.3,0.205,48640.599999976,48644.599999976,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877006,238007.00
07/14/2015 08:30,2,0.664,ACTIVE,214.64,340.85,59.944,1436877004,"274151322000095","174011321042388",28.92,19.30,0,331.83,360.08,19.5,16.9,0.128,477597.8,477597.8,7310,0,0,0,L,1151911521,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877007,238008.00
07/14/2015 08:30,2,0.717,ACTIVE,213.06,341.15,59.981,1436877004,"201051344000868","174011321042388",29.10,18.00,0,330.93,363.09,21.2,18.5,0.146,164568.9,164568.9,6410,0,0,0,L,1122011218,0,122.23,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877008,238009.00
07/14/2015 08:30,2,0.705,ACTIVE,213.74,342.05,59.991,1436877004,"201051344000853","174011321042388",29.48,18.00,0,332.73,364.59,21.1,18.4,0.146,170877.7,170877.7,6408,0,0,0,L,1122011218,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877009,238010.00
07/14/2015 08:30,2,0.703,ACTIVE,213.51,340.85,59.991,1436877004,"201051344000582","174011321042388",29.42,17.50,0,331.23,363.09,21.0,18.3,0.150,170884.4,170884.4,6394,0,0,0,L,1122011218,0,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877010,238011.00
07/14/2015 08:30,1,0.599,ACTIVE,215.5,330.67,60.03,1436877004,"040051121000097","174011321042388",25.83,17,0.017,320.93,441.20,15.4,4.2,0.247,46867.200000012,46871.600000012,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877011,238012.00
07/14/2015 08:30,2,0.730,ACTIVE,213.06,341.15,59.944,1436877004,"201051344000469","174011321042388",28.80,17.30,0,330.33,363.39,21.4,18.7,0.159,166144.9,166144.9,6407,0,0,0,L,1122011218,0,122.01,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877012,238013.00
07/14/2015 08:30,2,0.699,ACTIVE,213.06,341.45,59.986,1436877004,"201051344000988","174011321042388",29.18,18.30,0,330.93,364.59,20.7,18.1,0.150,165628.7,165628.7,6403,0,0,0,L,1122011218,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877013,238014.00
07/14/2015 08:30,2,0.709,ACTIVE,213.06,340.55,59.991,1436877004,"201051344001158","174011321042388",28.82,17.50,0,331.23,363.69,20.8,18.1,0.155,171633.1,171633.1,6401,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877013,238015.00
07/14/2015 08:30,2,0.719,ACTIVE,213.06,340.25,59.991,1436877004,"201051344001025","174011321042388",29.26,17.50,0,330.03,363.69,21.4,18.7,0.150,175292.4,175292.4,6392,0,0,0,L,1122011218,0,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877014,238016.00
07/14/2015 08:30,1,0.438,ACTIVE,215.5,410.78,60.03,1436877004,"033051125000118","174011321042388",39.03,17,0.141,318.39,444.00,17.0,14.1,0.056,52254.7,52259.8,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877016,238017.00
07/14/2015 08:30,2,0.711,ACTIVE,213.29,341.15,59.986,1436877004,"201051344000569","174011321042388",29.54,18.30,0,331.23,363.39,21.3,18.6,0.146,178739.4,178739.4,6408,0,0,0,L,1122011218,0,122.01,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877016,238018.00
07/14/2015 08:30,2,0.422,ACTIVE,214.41,408.18,59.991,1436877004,"274151322000094","174011321042388",38.45,20.30,0,334.84,439.43,16.4,13.9,0.102,361268.0,361268.0,7794,0,0,0,L,1151911521,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877017,238019.00
07/14/2015 08:30,1,0.630,ACTIVE_NO_POWER,215.9,330.08,60.03,1436877004,"040051121000068","174011321042388",22.67,17,0.046,319.81,440.34,14.2,0.0,0.253,44583,44586.9,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877019,238020.00
07/14/2015 08:30,2,0.715,ACTIVE,213.29,339.95,59.996,1436877004,"201051344000458","174011321042388",29.22,19.00,0,330.93,363.39,21.2,18.5,0.155,174527.3,174527.3,6403,0,0,0,L,1122011218,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877020,238021.00
07/14/2015 08:30,2,0.643,ACTIVE,214.19,340.55,59.954,1436877004,"274151322000087","174011321042388",27.95,24.00,0,334.54,358.88,18.2,15.6,0.110,432177.5,432177.5,7277,0,0,0,L,1151911521,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877021,238022.00
