ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2015 08:30,2,0.656,ACTIVE,213.74,340.85,59.986,1436877004,"274151322000052","174011321042388",28.77,19.80,0,333.03,359.48,19.1,16.5,0.128,462100.6,462100.6,7680,0,0,0,L,1151911521,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877022,238023.00
07/14/2015 08:30,2,0.689,ACTIVE,213.51,341.15,59.981,1436877004,"201051344001145","174011321042388",29.68,17.30,0,332.13,363.99,20.8,18.1,0.146,179669.6,179669.6,6412,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877023,238024.00
07/14/2015 08:30,2,0.695,ACTIVE,213.51,341.45,59.986,1436877004,"201051344000685","174011321042388",29.26,17.50,0,330.93,362.79,20.6,18.0,0.159,178640.8,178640.8,6415,0,0,0,L,1122011218,0,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877024,238025.00
07/14/2015 08:30,2,0.619,ACTIVE,213.74,344.15,59.975,1436877004,"274151322000088","174011321042388",28.13,19.50,0,334.54,359.18,17.7,15.1,0.110,442901.3,442901.3,7291,0,0,0,L,1151911521,0,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877025,238026.00
07/14/2015 08:30,2,0.697,ACTIVE,213.51,341.45,59.991,1436877004,"201051344000438","174011321042388",30.20,17.30,0,327.92,363.69,21.4,18.7,0.146,178747.8,178747.8,6395,0,0,0,L,1122011218,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877026,238027.00
07/14/2015 08:30,2,0.711,ACTIVE,213.06,339.34,59.975,1436877004,"201051344001135","174011321042388",29.36,17.30,0,330.33,362.49,21.2,18.5,0.155,170111.5,170111.5,6378,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877027,238028.00
07/14/2015 08:30,2,0.734,ACTIVE,213.51,341.45,60.012,1436877004,"201051344000417","174011321042388",29.36,17.80,0,331.23,363.09,21.9,19.2,0.150,174298.9,174298.9,6396,0,0,0,L,1122011218,0,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877027,238029.00
07/14/2015 08:30,2,0.727,ACTIVE,212.83,340.55,59.981,1436877004,"201051344000594","174011321042388",29.20,18.30,0,328.22,362.79,21.5,18.8,0.146,174974.6,174974.6,6402,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877028,238030.00
07/14/2015 08:30,2,0.633,ACTIVE,213.96,342.05,59.981,1436877004,"274151322000083","174011321042388",28.67,19.50,0,331.83,359.78,18.4,15.8,0.124,458189.2,458189.2,7702,0,0,0,L,1151911521,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877029,238031.00
07/14/2015 08:30,2,0.732,ACTIVE,213.29,341.15,59.970,1436877004,"201051344000585","174011321042388",29.14,17.50,0,330.63,363.39,21.6,19.0,0.150,174072.2,174072.2,6395,0,0,0,L,1122011218,0,122.01,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877030,238032.00
07/14/2015 08:30,2,0.637,ACTIVE,214.19,341.75,59.981,1436877004,"274151322000054","174011321042388",28.43,19.80,0,333.63,359.48,18.4,15.8,0.102,453213.1,453213.1,7280,0,0,0,L,1151911521,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877031,238033.00
07/14/2015 08:30,2,0.713,ACTIVE,213.29,339.04,59.981,1436877004,"201051344001203","174011321042388",29.08,17.80,0,331.53,364.59,21.0,18.4,0.155,175189.9,175189.9,6397,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877032,238034.00
07/14/2015 08:30,2,0.705,ACTIVE,212.83,339.95,59.986,1436877004,"201051344000646","174011321042388",29.42,17.00,0,329.73,362.49,21.1,18.4,0.155,172208.0,172208.0,6390,0,0,0,L,1122011218,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877033,238035.00
07/14/2015 08:30,2,0.430,ACTIVE,215.09,416.59,60.002,1436877004,"274151322000068","174011321042388",39.30,21.30,0,335.44,442.14,17.2,14.7,0.093,360391.8,360391.8,7402,0,0,0,L,1151911521,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877034,238036.00
07/14/2015 08:30,2,0.674,ACTIVE,214.64,342.35,59.938,1436877004,"274151322000076","174011321042388",29.06,19.50,0,333.93,360.99,19.8,17.2,0.128,483487.1,483487.1,7680,0,0,0,L,1151911521,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877035,238037.00
07/14/2015 08:30,1,0.376,ACTIVE,215.4,336.12,60.03,1436877004,"033051125000132","174011321042388",34.55,17,0.095,319.28,440.63,12.9,14.2,0.142,39165.300000024,39168.600000024,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877036,238038.00
07/14/2015 08:30,1,0.441,ACTIVE,215.3,386.55,60.03,1436877004,"033051125000150","174011321042388",39.45,17,0.132,320.50,444.46,17.3,14.1,0.013,52355.800000012,52361.100000012,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877037,238039.00
07/14/2015 08:30,2,0.736,ACTIVE,212.83,339.65,59.991,1436877004,"201051344000890","174011321042388",29.26,17.80,0,330.33,362.79,21.8,19.1,0.150,176574.3,176574.3,6399,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877038,238040.00
07/14/2015 08:30,2,0.670,ACTIVE,213.06,339.65,59.986,1436877004,"201051344000900","174011321042388",28.92,18.30,0,330.33,362.79,19.7,17.1,0.155,176970.0,176970.0,6413,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877039,238041.00
07/14/2015 08:30,2,0.715,ACTIVE,213.51,342.05,59.981,1436877004,"201051344000633","174011321042388",28.80,18.00,0,331.83,364.29,20.9,18.2,0.155,166449.8,166449.8,6416,0,0,0,L,1122011218,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877040,238042.00
07/14/2015 08:30,1,0.574,ACTIVE,215.1,383.51,60.00,1436877004,"040051121000185","174011321042388",24.18,17,0.139,320.40,440.00,13.8,14.1,0.004,45952.200000023,45955.799999987,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877041,238043.00
07/14/2015 08:30,2,0.713,ACTIVE,213.06,339.65,59.975,1436877004,"201051344000983","174011321042388",29.00,18.30,0,330.93,363.09,21.0,18.3,0.155,173937.3,173937.3,6413,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877042,238044.00
07/14/2015 08:30,2,0.699,ACTIVE,213.29,340.85,59.975,1436877004,"201051344000917","174011321042388",29.18,18.30,0,330.63,363.39,20.7,18.1,0.150,177045.6,177045.6,6416,0,0,0,L,1122011218,0,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877043,238045.00
07/14/2015 08:30,1,0.613,ACTIVE,215.3,398.86,60.03,1436877004,"040051121000116","174011321042388",25.66,17,0.138,314.01,439.60,15.6,14.2,0.002,46049.800000012,46054,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877044,238046.00
07/14/2015 08:30,1,0.363,ACTIVE,215.0,362.22,60.03,1436877004,"033051125000135","174011321042388",34.36,18,0.138,320.18,440.64,12.4,10.8,0.022,38971.600000022,38974.900000034,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877046,238047.00
07/14/2015 08:30,2,0.707,ACTIVE,213.51,340.55,59.981,1436877004,"201051344000648","174011321042388",29.34,17.80,0,332.13,363.99,21.1,18.4,0.150,172739.0,172739.0,6411,0,0,0,L,1122011218,0,122.01,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877047,238048.00
07/14/2015 08:30,2,0.725,ACTIVE,213.29,340.25,59.975,1436877004,"201051344001093","174011321042388",29.38,18.00,0,330.63,363.39,21.6,18.9,0.155,175241.1,175241.1,6400,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877047,238049.00
07/14/2015 08:30,2,0.697,ACTIVE,213.74,341.15,59.986,1436877004,"201051344000645","174011321042388",29.20,19.00,0,332.13,363.69,20.7,18.0,0.146,173372.5,173372.5,6417,0,0,0,L,1122011218,0,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877048,238050.00
07/14/2015 08:30,2,0.629,ACTIVE,214.64,344.76,59.981,1436877004,"274151322000085","174011321042388",28.75,19.30,0,332.13,359.48,18.3,15.8,0.115,455563.2,455563.2,7687,0,0,0,L,1151911521,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877049,238051.00
07/14/2015 08:30,2,0.715,ACTIVE,213.29,340.85,59.975,1436877004,"201051344000651","174011321042388",28.65,17.00,0,331.23,363.39,20.8,18.1,0.146,172699.5,172699.5,6396,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877050,238052.00
07/14/2015 08:30,2,0.715,ACTIVE,213.29,339.65,60.002,1436877004,"201051344000867","174011321042388",28.75,18.70,0,330.33,362.79,20.8,18.2,0.146,165184.2,165184.2,6417,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877051,238053.00
07/14/2015 08:30,1,0.668,ACTIVE_NO_POWER,214.8,428.02,60.00,1436877004,"040051121000095","174011321042388",22.52,17,0.000,317.98,438.47,14.9,0.0,0.024,44964.1,44967.7,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877052,238054.00
07/14/2015 08:30,2,0.701,ACTIVE,213.06,339.34,59.965,1436877004,"201051344001230","174011321042388",29.08,17.50,0,330.33,361.89,20.7,18.0,0.155,176258.4,176258.4,6420,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877053,238055.00
07/14/2015 08:30,2,0.699,ACTIVE,213.51,341.45,59.986,1436877004,"201051344000576","174011321042388",29.14,18.30,0,333.33,363.69,20.7,18.0,0.146,172593.7,172593.7,6423,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877054,238056.00
07/14/2015 08:30,2,0.736,ACTIVE,213.06,339.04,59.981,1436877004,"201051344000579","174011321042388",29.36,18.00,0,331.83,363.99,21.9,19.2,0.159,179141.6,179141.6,6402,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877055,238057.00
07/14/2015 08:45,2,1.244,ACTIVE,213.06,347.16,59.981,1436877903,"201051344000955","174011321042388",29.78,17.50,0,329.43,361.89,37.6,34.3,0.305,178164.3,178164.3,6406,0,0,0,L,1122011218,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877904,238058.00
07/14/2015 08:45,1,1.058,ACTIVE,215.1,334.05,60.07,1436877903,"040051121000195","174011321042388",25.56,17,0.234,321.80,441.46,26.9,16.5,0.297,48644.599999976,48648.399999988,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877905,238059.00
07/14/2015 08:45,2,1.213,ACTIVE,213.96,350.17,60.007,1436877903,"274151322000095","174011321042388",29.58,19.00,0,332.43,360.38,36.3,33.1,0.239,477603.5,477603.5,7311,0,0,0,L,1151911521,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877906,238060.00
07/14/2015 08:45,2,1.234,ACTIVE,212.83,348.06,60.012,1436877903,"201051344000868","174011321042388",29.44,17.80,0,329.73,363.09,36.8,33.6,0.301,164574.9,164574.9,6411,0,0,0,L,1122011218,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877907,238061.00
07/14/2015 08:45,2,1.213,ACTIVE,213.29,348.66,60.007,1436877903,"201051344000853","174011321042388",29.90,18.00,0,331.23,364.59,36.8,33.5,0.296,170883.7,170883.7,6409,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877908,238062.00
07/14/2015 08:45,2,1.191,ACTIVE,213.29,347.46,60.007,1436877903,"201051344000582","174011321042388",30.00,17.30,0,330.63,363.99,36.2,33.0,0.283,170890.3,170890.3,6395,0,0,0,L,1122011218,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877909,238063.00
07/14/2015 08:45,1,1.103,ACTIVE,214.8,432.53,60.07,1436877903,"040051121000097","174011321042388",26.24,17,0.180,319.57,441.37,28.8,24.2,0.019,46871.600000012,46875.700000012,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877910,238064.00
07/14/2015 08:45,2,1.223,ACTIVE,213.06,347.46,60.012,1436877903,"201051344000469","174011321042388",29.76,17.30,0,328.82,363.39,36.9,33.7,0.301,166151.0,166151.0,6408,0,0,0,L,1122011218,0,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877911,238065.00
07/14/2015 08:45,2,1.221,ACTIVE,212.83,349.26,60.002,1436877903,"201051344000988","174011321042388",29.54,18.00,0,330.03,364.29,36.6,33.4,0.296,165634.6,165634.6,6404,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877912,238066.00
07/14/2015 08:45,2,1.209,ACTIVE,213.29,347.16,59.991,1436877903,"201051344001158","174011321042388",29.68,17.30,0,330.03,363.09,36.4,33.2,0.292,171639.1,171639.1,6402,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877913,238067.00
07/14/2015 08:45,2,1.225,ACTIVE,212.83,346.56,60.007,1436877903,"201051344001025","174011321042388",29.90,17.30,0,329.73,363.39,37.1,33.9,0.278,175298.5,175298.5,6393,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877914,238068.00
07/14/2015 08:45,1,0.806,ACTIVE,214.7,346.32,60.07,1436877903,"033051125000118","174011321042388",40.09,17,0.208,318.58,443.80,32.1,33.2,0.199,52259.8,52264.7,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877915,238069.00
07/14/2015 08:45,2,1.219,ACTIVE,213.29,348.06,60.007,1436877903,"201051344000569","174011321042388",29.62,18.30,0,330.63,363.39,36.6,33.4,0.287,178745.5,178745.5,6409,0,0,0,L,1122011218,0,122.01,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877916,238070.00
07/14/2015 08:45,2,0.773,ACTIVE,213.96,420.80,59.991,1436877903,"274151322000094","174011321042388",39.08,20.30,0,332.73,436.73,30.6,27.6,0.208,361272.8,361272.8,7795,0,0,0,L,1151911521,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877917,238071.00
07/14/2015 08:45,1,1.125,ACTIVE,216.0,331.68,60.07,1436877903,"040051121000068","174011321042388",23.54,17,0.157,321.18,440.54,26.3,15.9,0.272,44586.9,44590.6,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877918,238072.00
07/14/2015 08:45,2,1.223,ACTIVE,213.51,347.76,60.007,1436877903,"201051344000458","174011321042388",29.42,19.00,0,330.63,363.09,36.4,33.2,0.296,174533.3,174533.3,6404,0,0,0,L,1122011218,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877919,238073.00
07/14/2015 08:45,2,1.129,ACTIVE,214.41,350.47,60.007,1436877903,"274151322000087","174011321042388",28.98,24.30,0,331.83,358.58,33.2,30.2,0.221,432182.9,432182.9,7278,0,0,0,L,1151911521,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877920,238074.00
07/14/2015 08:45,2,1.170,ACTIVE,213.74,345.96,60.002,1436877903,"274151322000052","174011321042388",29.28,19.50,0,331.23,359.48,34.7,31.6,0.217,462106.2,462106.2,7681,0,0,0,L,1151911521,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877921,238075.00
07/14/2015 08:45,2,1.205,ACTIVE,213.29,347.46,60.002,1436877903,"201051344001145","174011321042388",29.88,17.00,0,330.93,363.99,36.5,33.3,0.283,179675.6,179675.6,6413,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877922,238076.00
07/14/2015 08:45,2,1.207,ACTIVE,213.06,347.16,60.007,1436877903,"201051344000685","174011321042388",29.58,17.30,0,330.03,362.79,36.2,33.0,0.296,178646.8,178646.8,6416,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877923,238077.00
07/14/2015 08:45,2,1.123,ACTIVE,213.74,351.07,59.996,1436877903,"274151322000088","174011321042388",29.08,19.30,0,330.93,359.18,33.1,30.0,0.217,442906.5,442906.5,7292,0,0,0,L,1151911521,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877923,238078.00
07/14/2015 08:45,2,1.209,ACTIVE,213.06,347.16,60.007,1436877903,"201051344000438","174011321042388",30.40,17.00,0,330.63,363.69,37.2,34.0,0.301,178754.0,178754.0,6396,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877924,238079.00
07/14/2015 08:45,2,1.223,ACTIVE,212.61,345.96,59.981,1436877903,"201051344001135","174011321042388",29.56,17.30,0,329.43,362.49,36.6,33.4,0.292,170117.6,170117.6,6379,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877925,238080.00
07/14/2015 08:45,2,1.250,ACTIVE,213.29,348.06,60.007,1436877903,"201051344000417","174011321042388",29.40,17.50,0,330.33,363.09,37.2,34.0,0.296,174305.1,174305.1,6397,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877926,238081.00
07/14/2015 08:45,2,1.227,ACTIVE,212.38,346.86,60.002,1436877903,"201051344000594","174011321042388",29.96,18.00,0,328.52,362.49,37.2,34.0,0.292,174980.8,174980.8,6403,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877927,238082.00
07/14/2015 08:45,2,1.146,ACTIVE,213.29,349.26,60.002,1436877903,"274151322000083","174011321042388",29.20,19.50,0,330.63,359.18,34.0,30.8,0.221,458194.7,458194.7,7703,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877928,238083.00
07/14/2015 08:45,2,1.217,ACTIVE,213.06,348.96,59.996,1436877903,"201051344000585","174011321042388",30.16,17.50,0,330.33,363.09,37.2,34.0,0.292,174078.4,174078.4,6396,0,0,0,L,1122011218,0,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877929,238084.00
07/14/2015 08:45,2,1.143,ACTIVE,213.29,343.85,60.002,1436877903,"274151322000054","174011321042388",29.28,19.80,0,330.33,359.48,33.9,30.8,0.234,453218.5,453218.5,7281,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877930,238085.00
07/14/2015 08:45,2,1.215,ACTIVE,212.83,346.26,59.981,1436877903,"201051344001203","174011321042388",29.94,17.80,0,330.63,364.29,36.9,33.7,0.301,175196.0,175196.0,6398,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877931,238086.00
07/14/2015 08:45,2,1.195,ACTIVE,212.83,346.86,59.996,1436877903,"201051344000646","174011321042388",30.12,17.00,0,328.82,362.49,36.5,33.3,0.292,172214.1,172214.1,6391,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877932,238087.00
07/14/2015 08:45,2,0.793,ACTIVE,214.87,416.29,59.991,1436877903,"274151322000068","174011321042388",39.14,21.30,0,332.13,440.64,31.1,28.0,0.203,360396.9,360396.9,7403,0,0,0,L,1151911521,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877933,238088.00
07/14/2015 08:45,2,1.232,ACTIVE,214.19,351.07,59.991,1436877903,"274151322000076","174011321042388",29.66,19.50,0,333.63,360.99,37.0,33.8,0.243,483493.0,483493.0,7681,0,0,0,L,1151911521,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877934,238089.00
07/14/2015 08:45,1,0.677,ACTIVE,215.7,405.75,60.03,1436877903,"033051125000132","174011321042388",35.52,17,0.133,320.53,439.85,23.9,16.7,0.014,39168.600000024,39171.900000024,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877935,238090.00
07/14/2015 08:45,1,0.822,ACTIVE,215.5,372.87,60.07,1436877903,"033051125000150","174011321042388",39.87,17,0.202,319.18,444.51,32.6,25.5,0.096,52361.100000012,52366.200000012,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877936,238091.00
07/14/2015 08:45,2,1.244,ACTIVE,212.83,346.86,59.996,1436877903,"201051344000890","174011321042388",29.96,17.50,0,329.13,363.09,37.7,34.5,0.301,176580.6,176580.6,6400,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877937,238092.00
07/14/2015 08:45,2,1.186,ACTIVE,213.06,347.16,59.996,1436877903,"201051344000900","174011321042388",29.54,18.00,0,329.43,363.09,35.5,32.4,0.287,176975.8,176975.8,6414,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877938,238093.00
07/14/2015 08:45,2,1.203,ACTIVE,213.51,348.96,60.007,1436877903,"201051344000633","174011321042388",30.02,17.80,0,330.33,363.99,36.6,33.4,0.305,166456.0,166456.0,6417,0,0,0,L,1122011218,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877939,238094.00
07/14/2015 08:45,1,1.142,ACTIVE,215.1,366.91,60.07,1436877903,"040051121000185","174011321042388",20.38,17,0.188,319.43,439.98,23.1,25.8,0.056,45955.799999987,45959.299999987,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877940,238095.00
07/14/2015 08:45,2,1.211,ACTIVE,213.29,347.46,59.986,1436877903,"201051344000983","174011321042388",29.86,18.00,0,329.13,363.69,36.6,33.4,0.296,173943.5,173943.5,6414,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877941,238096.00
07/14/2015 08:45,2,1.213,ACTIVE,213.51,348.36,59.986,1436877903,"201051344000917","174011321042388",29.70,18.30,0,330.03,363.09,36.5,33.3,0.292,177051.7,177051.7,6417,0,0,0,L,1122011218,0,122.23,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877942,238097.00
07/14/2015 08:45,1,1.112,ACTIVE,215.2,428.97,60.03,1436877903,"040051121000116","174011321042388",26.23,17,0.176,314.86,439.64,29.0,17.9,0.054,46054,46058.100000024,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877943,238098.00
07/14/2015 08:45,1,0.659,ACTIVE,215.4,403.41,60.03,1436877903,"033051125000135","174011321042388",35.71,18,0.139,320.11,441.18,23.4,21.0,0.015,38974.900000034,38978.30000001,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877944,238099.00
07/14/2015 08:45,2,1.211,ACTIVE,213.51,348.06,59.991,1436877903,"201051344000648","174011321042388",29.78,17.80,0,330.93,363.99,36.6,33.4,0.292,172745.1,172745.1,6412,0,0,0,L,1122011218,0,122.01,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877945,238100.00
07/14/2015 08:45,2,1.232,ACTIVE,213.06,348.66,59.996,1436877903,"201051344001093","174011321042388",30.12,18.00,0,329.73,363.39,37.6,34.4,0.287,175247.5,175247.5,6401,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877946,238101.00
07/14/2015 08:45,2,1.225,ACTIVE,213.51,347.76,60.034,1436877903,"201051344000645","174011321042388",29.46,19.00,0,330.93,363.69,36.5,33.4,0.292,173378.6,173378.6,6418,0,0,0,L,1122011218,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877947,238102.00
07/14/2015 08:45,2,1.141,ACTIVE,214.19,346.86,59.991,1436877903,"274151322000085","174011321042388",29.52,19.30,0,333.03,359.18,34.2,31.1,0.221,455568.7,455568.7,7688,0,0,0,L,1151911521,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877948,238103.00
07/14/2015 08:45,2,1.234,ACTIVE,213.74,348.36,59.991,1436877903,"201051344000651","174011321042388",29.48,17.00,0,330.63,364.29,36.9,33.7,0.292,172705.6,172705.6,6397,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877949,238104.00
07/14/2015 08:45,2,1.225,ACTIVE,213.74,347.46,59.991,1436877903,"201051344000867","174011321042388",29.58,18.70,0,330.03,363.09,36.7,33.5,0.283,165190.4,165190.4,6418,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877950,238105.00
07/14/2015 08:45,1,1.137,ACTIVE,215.6,362.49,60.07,1436877903,"040051121000095","174011321042388",23.69,17,0.201,316.98,438.42,26.8,31.7,0.098,44967.7,44971.2,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877951,238106.00
07/14/2015 08:45,2,1.215,ACTIVE,213.29,347.46,59.986,1436877903,"201051344001230","174011321042388",29.82,17.30,0,329.43,361.89,36.8,33.6,0.301,176264.5,176264.5,6421,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877952,238107.00
07/14/2015 08:45,2,1.205,ACTIVE,214.19,349.56,60.007,1436877903,"201051344000576","174011321042388",29.82,18.30,0,330.63,364.29,36.5,33.3,0.283,172599.8,172599.8,6424,0,0,0,L,1122011218,0,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877953,238108.00
07/14/2015 08:45,2,1.256,ACTIVE,213.29,348.36,60.028,1436877903,"201051344000579","174011321042388",29.68,18.00,0,329.43,363.99,37.8,34.5,0.296,179148.0,179148.0,6403,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436877954,238109.00
07/14/2015 09:00,2,1.656,ACTIVE,213.29,351.37,60.034,1436878803,"201051344000955","174011321042388",29.84,17.80,0,321.01,396.45,50.1,46.4,0.407,178175.5,178175.5,6407,0,0,0,L,1122011218,0,122.01,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878804,238110.00
07/14/2015 09:00,1,1.445,ACTIVE,216.0,387.24,60.07,1436878803,"040051121000195","174011321042388",26.08,17,0.242,306.32,449.79,37.5,29.1,0.105,48648.399999988,48656.300000024,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878805,238111.00
07/14/2015 09:00,2,1.617,ACTIVE,213.74,349.56,59.991,1436878803,"274151322000095","174011321042388",30.14,19.80,0,332.73,383.83,49.3,45.7,0.327,477614.5,477614.5,7312,0,0,0,L,1151911521,0,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878806,238112.00
07/14/2015 09:00,2,1.637,ACTIVE,213.74,352.57,59.996,1436878803,"201051344000868","174011321042388",29.64,18.30,0,320.71,397.66,49.1,45.5,0.398,164585.9,164585.9,6412,0,0,0,L,1122011218,0,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878807,238113.00
07/14/2015 09:00,2,1.633,ACTIVE,214.41,352.57,59.996,1436878803,"201051344000853","174011321042388",29.68,18.70,0,322.81,396.75,49.1,45.5,0.420,170894.7,170894.7,6410,0,0,0,L,1122011218,0,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878808,238114.00
07/14/2015 09:00,2,1.617,ACTIVE,214.19,352.87,59.996,1436878803,"201051344000582","174011321042388",29.66,17.50,0,322.21,394.95,48.6,45.0,0.393,170901.1,170901.1,6396,0,0,0,L,1122011218,0,122.68,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878809,238115.00
07/14/2015 09:00,1,1.463,ACTIVE,216.0,396.78,60.03,1436878803,"040051121000097","174011321042388",27.09,18,0.240,305.21,450.40,39.4,40.4,0.093,46875.700000012,46884.100000012,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878810,238116.00
07/14/2015 09:00,2,1.633,ACTIVE,214.19,353.47,59.996,1436878803,"201051344000469","174011321042388",29.76,17.80,0,319.51,396.15,49.3,45.6,0.415,166162.0,166162.0,6409,0,0,0,L,1122011218,0,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878811,238117.00
07/14/2015 09:00,2,1.645,ACTIVE,214.19,354.07,59.996,1436878803,"201051344000988","174011321042388",29.46,18.70,0,319.51,397.05,49.1,45.5,0.407,165645.6,165645.6,6405,0,0,0,L,1122011218,0,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878812,238118.00
07/14/2015 09:00,2,1.650,ACTIVE,213.96,354.07,59.991,1436878803,"201051344001158","174011321042388",29.22,18.00,0,321.61,396.45,48.9,45.2,0.407,171650.0,171650.0,6403,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878813,238119.00
07/14/2015 09:00,2,1.637,ACTIVE,213.74,352.57,59.991,1436878803,"201051344001025","174011321042388",29.88,17.80,0,324.92,396.15,49.6,45.9,0.398,175309.6,175309.6,6394,0,0,0,L,1122011218,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878814,238120.00
07/14/2015 09:00,1,1.096,ACTIVE,215.7,410.81,60.03,1436878803,"033051125000118","174011321042388",40.12,18,0.263,306.08,450.50,43.7,36.8,0.099,52264.7,52274.2,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878816,238121.00
07/14/2015 09:00,2,1.623,ACTIVE,214.19,353.17,59.996,1436878803,"201051344000569","174011321042388",29.78,19.00,0,320.11,396.15,48.9,45.3,0.398,178756.4,178756.4,6410,0,0,0,L,1122011218,0,122.46,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878816,238122.00
07/14/2015 09:00,2,1.000,ACTIVE,214.87,429.82,59.986,1436878803,"274151322000094","174011321042388",40.59,21.00,0,335.74,454.76,41.1,37.8,0.283,361282.0,361282.0,7796,0,0,0,L,1151911521,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878817,238123.00
07/14/2015 09:00,1,1.497,ACTIVE,215.9,332.65,60.03,1436878803,"040051121000068","174011321042388",24.18,17,0.227,306.40,447.71,36.0,27.9,0.279,44590.6,44598.2,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878819,238124.00
07/14/2015 09:00,2,1.639,ACTIVE,213.96,352.87,59.991,1436878803,"201051344000458","174011321042388",29.26,19.50,0,321.01,395.25,48.5,44.9,0.407,174544.3,174544.3,6405,0,0,0,L,1122011218,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878819,238125.00
07/14/2015 09:00,2,1.521,ACTIVE,214.19,355.88,59.991,1436878803,"274151322000087","174011321042388",29.06,25.30,0,335.14,382.93,44.8,41.3,0.287,432192.8,432192.8,7279,0,0,0,L,1151911521,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878820,238126.00
07/14/2015 09:00,2,1.564,ACTIVE,214.87,353.17,59.986,1436878803,"274151322000052","174011321042388",29.52,20.00,0,330.33,383.83,46.8,43.2,0.314,462116.6,462116.6,7682,0,0,0,L,1151911521,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878821,238127.00
07/14/2015 09:00,2,1.623,ACTIVE,213.74,352.57,59.991,1436878803,"201051344001145","174011321042388",29.76,17.50,0,318.91,397.35,48.9,45.3,0.402,179686.5,179686.5,6414,0,0,0,L,1122011218,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878822,238128.00
07/14/2015 09:00,2,1.609,ACTIVE,213.74,352.87,60.023,1436878803,"201051344000685","174011321042388",29.86,17.80,0,320.71,394.35,48.7,45.1,0.411,178657.7,178657.7,6417,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878823,238129.00
07/14/2015 09:00,2,1.518,ACTIVE,213.96,349.56,59.986,1436878803,"274151322000088","174011321042388",29.20,19.80,0,335.74,383.23,44.8,41.3,0.305,442916.6,442916.6,7293,0,0,0,L,1151911521,0,123.81,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878824,238130.00
07/14/2015 09:00,2,1.613,ACTIVE,213.74,351.97,59.965,1436878803,"201051344000438","174011321042388",30.38,17.50,0,323.11,398.26,49.6,46.0,0.407,178765.2,178765.2,6397,0,0,0,L,1122011218,0,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878825,238131.00
07/14/2015 09:00,2,1.602,ACTIVE,213.51,351.97,59.975,1436878803,"201051344001135","174011321042388",30.10,17.80,0,321.61,394.35,48.9,45.2,0.393,170128.6,170128.6,6380,0,0,0,L,1122011218,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878826,238132.00
07/14/2015 09:00,2,1.633,ACTIVE,213.74,352.87,59.986,1436878803,"201051344000417","174011321042388",29.82,18.00,0,320.71,396.15,49.3,45.7,0.389,174316.2,174316.2,6398,0,0,0,L,1122011218,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878827,238133.00
07/14/2015 09:00,2,1.645,ACTIVE,213.29,352.57,59.986,1436878803,"201051344000594","174011321042388",29.74,18.30,0,318.30,396.15,49.6,45.9,0.407,174992.1,174992.1,6404,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878828,238134.00
07/14/2015 09:00,2,1.533,ACTIVE,213.96,349.26,59.959,1436878803,"274151322000083","174011321042388",29.56,20.00,0,335.74,382.33,45.9,42.4,0.309,458205.0,458205.0,7704,0,0,0,L,1151911521,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878829,238135.00
07/14/2015 09:00,2,1.621,ACTIVE,213.96,353.17,60.018,1436878803,"201051344000585","174011321042388",30.08,17.80,0,322.51,395.85,49.4,45.8,0.402,174089.6,174089.6,6397,0,0,0,L,1122011218,0,122.46,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878830,238136.00
07/14/2015 09:00,2,1.541,ACTIVE,214.19,352.27,59.986,1436878803,"274151322000054","174011321042388",29.30,20.30,0,334.54,384.13,45.7,42.2,0.318,453228.8,453228.8,7282,0,0,0,L,1151911521,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878831,238137.00
07/14/2015 09:00,2,1.627,ACTIVE,214.19,351.37,59.981,1436878803,"201051344001203","174011321042388",29.80,18.00,0,320.71,396.45,49.1,45.5,0.398,175207.1,175207.1,6399,0,0,0,L,1122011218,0,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878831,238138.00
07/14/2015 09:00,2,1.600,ACTIVE,213.51,352.27,59.981,1436878803,"201051344000646","174011321042388",30.00,17.50,0,319.21,394.65,48.6,45.0,0.398,172225.1,172225.1,6392,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878832,238139.00
07/14/2015 09:00,2,1.055,ACTIVE,215.77,426.21,59.975,1436878803,"274151322000068","174011321042388",39.52,21.80,0,335.74,462.88,42.1,38.7,0.270,360406.3,360406.3,7404,0,0,0,L,1151911521,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878833,238140.00
07/14/2015 09:00,2,1.619,ACTIVE,214.87,350.47,59.975,1436878803,"274151322000076","174011321042388",30.26,20.00,0,333.03,384.43,49.6,46.0,0.336,483504.3,483504.3,7682,0,0,0,L,1151911521,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878834,238141.00
07/14/2015 09:00,1,0.916,ACTIVE,216.3,326.45,60.00,1436878803,"033051125000132","174011321042388",35.47,18,0.184,308.04,443.92,32.3,31.1,0.241,39171.900000024,39178.300000024,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878835,238142.00
07/14/2015 09:00,1,1.091,ACTIVE,215.8,410.54,60.03,1436878803,"033051125000150","174011321042388",40.35,17,0.272,307.06,451.58,43.8,34.7,0.101,52366.200000012,52375.800000012,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878837,238143.00
07/14/2015 09:00,2,1.648,ACTIVE,213.96,351.97,59.975,1436878803,"201051344000890","174011321042388",29.78,18.00,0,320.71,395.85,49.8,46.1,0.398,176591.9,176591.9,6401,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878838,238144.00
07/14/2015 09:00,2,1.580,ACTIVE,214.41,352.87,59.991,1436878803,"201051344000900","174011321042388",29.68,18.70,0,320.41,397.05,47.5,43.9,0.389,176986.6,176986.6,6415,0,0,0,L,1122011218,0,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878839,238145.00
07/14/2015 09:00,2,1.604,ACTIVE,214.41,353.47,59.986,1436878803,"201051344000633","174011321042388",29.80,18.30,0,322.81,396.15,48.4,44.8,0.415,166467.0,166467.0,6418,0,0,0,L,1122011218,0,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878840,238146.00
07/14/2015 09:00,1,1.334,ACTIVE,216.2,395.47,60.03,1436878803,"040051121000185","174011321042388",27.00,17,0.215,305.60,446.04,35.8,26.9,0.067,45959.299999987,45966.200000023,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878841,238147.00
07/14/2015 09:00,2,1.613,ACTIVE,214.41,352.87,59.975,1436878803,"201051344000983","174011321042388",29.54,19.00,0,321.61,395.55,48.3,44.7,0.402,173954.5,173954.5,6415,0,0,0,L,1122011218,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878842,238148.00
07/14/2015 09:00,2,1.596,ACTIVE,214.41,351.97,59.991,1436878803,"201051344000917","174011321042388",29.88,18.70,0,324.32,394.95,48.3,44.7,0.398,177062.7,177062.7,6418,0,0,0,L,1122011218,0,122.68,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878843,238149.00
07/14/2015 09:00,1,1.465,ACTIVE,216.1,363.92,60.03,1436878803,"040051121000116","174011321042388",26.58,17,0.238,303.58,450.07,38.7,38.5,0.251,46058.100000024,46066.5,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878844,238150.00
07/14/2015 09:00,1,0.926,ACTIVE,216.4,335.74,60.03,1436878803,"033051125000135","174011321042388",35.63,18,0.210,308.96,447.67,32.8,33.8,0.253,38978.30000001,38985.30000001,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878845,238151.00
07/14/2015 09:00,2,1.596,ACTIVE,214.64,351.37,59.986,1436878803,"201051344000648","174011321042388",29.66,18.30,0,318.91,397.35,48.0,44.4,0.402,172756.1,172756.1,6413,0,0,0,L,1122011218,0,122.68,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878846,238152.00
07/14/2015 09:00,2,1.615,ACTIVE,214.41,354.97,59.986,1436878803,"201051344001093","174011321042388",29.94,18.30,0,322.51,395.55,49.0,45.4,0.384,175258.8,175258.8,6402,0,0,0,L,1122011218,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878847,238153.00
07/14/2015 09:00,2,1.611,ACTIVE,214.87,354.67,59.981,1436878803,"201051344000645","174011321042388",29.36,19.50,0,323.11,396.45,47.9,44.3,0.389,173389.7,173389.7,6419,0,0,0,L,1122011218,0,123.59,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878848,238154.00
07/14/2015 09:00,2,1.518,ACTIVE,215.09,349.26,59.981,1436878803,"274151322000085","174011321042388",29.48,19.80,0,336.64,382.33,45.3,41.8,0.314,455579.1,455579.1,7689,0,0,0,L,1151911521,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878849,238155.00
07/14/2015 09:00,2,1.580,ACTIVE,214.41,352.27,59.986,1436878803,"201051344000651","174011321042388",30.18,17.50,0,322.51,395.85,48.3,44.7,0.384,172716.8,172716.8,6398,0,0,0,L,1122011218,0,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878850,238156.00
07/14/2015 09:00,2,1.594,ACTIVE,214.41,351.97,59.986,1436878803,"201051344000867","174011321042388",29.68,19.30,0,322.51,395.85,47.9,44.3,0.376,165201.4,165201.4,6419,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878851,238157.00
07/14/2015 09:00,1,1.465,ACTIVE,215.9,324.02,60.03,1436878803,"040051121000095","174011321042388",24.12,17,0.206,303.86,445.29,35.1,25.9,0.256,44971.2,44978.7,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878852,238158.00
07/14/2015 09:00,2,1.582,ACTIVE,213.74,351.07,59.975,1436878803,"201051344001230","174011321042388",29.94,17.80,0,318.91,394.05,48.0,44.4,0.389,176275.6,176275.6,6422,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878853,238159.00
07/14/2015 09:00,2,1.568,ACTIVE,214.87,353.77,59.986,1436878803,"201051344000576","174011321042388",29.84,19.00,0,320.11,395.25,47.4,43.8,0.376,172610.8,172610.8,6425,0,0,0,L,1122011218,0,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878854,238160.00
07/14/2015 09:00,2,1.613,ACTIVE,214.41,353.17,59.986,1436878803,"201051344000579","174011321042388",29.84,18.70,0,323.41,395.55,48.7,45.1,0.393,179159.4,179159.4,6404,0,0,0,L,1122011218,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436878855,238161.00
07/14/2015 09:15,2,1.125,ACTIVE,210.57,343.25,59.949,1436879704,"201051344000955","174011321042388",29.56,17.50,0,319.51,373.31,33.7,30.6,0.261,178184.9,178184.9,6408,0,0,0,L,1122011218,0,120.42,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879705,238162.00
07/14/2015 09:15,1,0.943,ACTIVE,212.6,383.48,60.00,1436879704,"040051121000195","174011321042388",25.47,17,0.202,309.59,443.36,23.9,16.2,0.040,48656.300000024,48662.899999988,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879706,238163.00
07/14/2015 09:15,2,1.082,ACTIVE,212.16,340.85,59.949,1436879704,"274151322000095","174011321042388",29.66,19.50,0,323.11,370.30,32.5,29.5,0.221,477623.7,477623.7,7313,0,0,0,L,1151911521,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879707,238164.00
07/14/2015 09:15,2,1.123,ACTIVE,210.80,343.85,59.954,1436879704,"201051344000868","174011321042388",29.04,18.30,0,318.61,374.51,33.1,30.0,0.261,164595.1,164595.1,6413,0,0,0,L,1122011218,0,120.88,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879708,238165.00
07/14/2015 09:15,2,1.107,ACTIVE,211.48,344.45,59.949,1436879704,"201051344000853","174011321042388",29.54,18.70,0,323.11,376.31,33.2,30.1,0.256,170903.9,170903.9,6411,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879709,238166.00
07/14/2015 09:15,2,1.100,ACTIVE,211.25,343.85,59.965,1436879704,"201051344000582","174011321042388",29.38,17.50,0,319.21,375.41,32.7,29.7,0.256,170910.2,170910.2,6397,0,0,0,L,1122011218,0,121.10,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879710,238167.00
