ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2015 09:15,1,0.971,ACTIVE,212.8,352.31,60.00,1436879704,"040051121000097","174011321042388",26.57,18,0.159,308.51,443.41,25.6,11.9,0.236,46884.100000012,46891.000000012,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879711,238168.00
07/14/2015 09:15,2,1.111,ACTIVE,211.03,344.76,59.954,1436879704,"201051344000469","174011321042388",29.36,17.50,0,319.51,377.82,33.1,30.0,0.265,166171.3,166171.3,6410,0,0,0,L,1122011218,0,120.42,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879712,238169.00
07/14/2015 09:15,2,1.090,ACTIVE,210.80,345.06,59.944,1436879704,"201051344000988","174011321042388",29.54,18.70,0,320.11,379.02,32.7,29.6,0.243,165654.8,165654.8,6406,0,0,0,L,1122011218,0,120.88,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879713,238170.00
07/14/2015 09:15,2,1.070,ACTIVE,211.03,343.85,59.938,1436879704,"201051344001158","174011321042388",29.86,18.00,0,319.21,376.92,32.5,29.4,0.261,171659.2,171659.2,6404,0,0,0,L,1122011218,0,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879714,238171.00
07/14/2015 09:15,2,1.105,ACTIVE,210.80,343.25,59.944,1436879704,"201051344001025","174011321042388",29.70,17.50,0,321.91,375.11,33.3,30.2,0.256,175318.9,175318.9,6395,0,0,0,L,1122011218,0,120.65,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879715,238172.00
07/14/2015 09:15,1,0.717,ACTIVE,212.5,405.12,60.00,1436879704,"033051125000118","174011321042388",39.88,18,0.182,304.73,444.59,28.4,36.4,0.035,52274.2,52282.2,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879716,238173.00
07/14/2015 09:15,2,1.102,ACTIVE,211.03,343.55,59.991,1436879704,"201051344000569","174011321042388",29.38,19.00,0,320.41,375.41,32.8,29.7,0.256,178765.6,178765.6,6411,0,0,0,L,1122011218,0,120.42,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879717,238174.00
07/14/2015 09:15,2,0.689,ACTIVE,211.93,415.39,59.954,1436879704,"274151322000094","174011321042388",39.18,21.00,0,333.63,453.26,27.5,24.7,0.181,361289.7,361289.7,7797,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879718,238175.00
07/14/2015 09:15,1,0.984,ACTIVE,213.1,369.90,60.00,1436879704,"040051121000068","174011321042388",23.78,17,0.198,312.80,442.45,23.3,19.7,0.053,44598.2,44604.3,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879719,238176.00
07/14/2015 09:15,2,1.082,ACTIVE,210.80,342.95,59.944,1436879704,"201051344000458","174011321042388",29.76,19.50,0,321.01,375.41,32.7,29.6,0.265,174553.4,174553.4,6406,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879720,238177.00
07/14/2015 09:15,2,1.010,ACTIVE,211.70,341.45,59.944,1436879704,"274151322000087","174011321042388",28.67,25.80,0,324.02,368.20,29.3,26.4,0.186,432201.1,432201.1,7280,0,0,0,L,1151911521,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879721,238178.00
07/14/2015 09:15,2,1.039,ACTIVE,211.70,345.96,59.949,1436879704,"274151322000052","174011321042388",29.18,19.80,0,323.41,368.20,30.7,27.7,0.208,462125.3,462125.3,7683,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879722,238179.00
07/14/2015 09:15,2,1.078,ACTIVE,211.25,342.95,59.954,1436879704,"201051344001145","174011321042388",29.80,17.30,0,322.51,375.41,32.5,29.5,0.256,179695.7,179695.7,6415,0,0,0,L,1122011218,0,120.88,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879723,238180.00
07/14/2015 09:15,2,1.061,ACTIVE,211.03,342.95,59.949,1436879704,"201051344000685","174011321042388",29.86,17.50,0,320.11,373.31,32.1,29.1,0.261,178666.8,178666.8,6418,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879724,238181.00
07/14/2015 09:15,2,1.006,ACTIVE,211.93,348.36,59.954,1436879704,"274151322000088","174011321042388",28.41,19.80,0,323.41,367.60,28.9,26.0,0.194,442924.8,442924.8,7294,0,0,0,L,1151911521,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879724,238182.00
07/14/2015 09:15,2,1.090,ACTIVE,211.25,343.85,59.991,1436879704,"201051344000438","174011321042388",29.76,17.30,0,323.11,374.81,32.9,29.8,0.256,178774.5,178774.5,6398,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879725,238183.00
07/14/2015 09:15,2,1.080,ACTIVE,210.80,342.95,59.986,1436879704,"201051344001135","174011321042388",29.74,17.50,0,322.51,372.71,32.6,29.5,0.247,170137.8,170137.8,6381,0,0,0,L,1122011218,0,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879726,238184.00
07/14/2015 09:15,2,1.105,ACTIVE,211.25,343.85,59.981,1436879704,"201051344000417","174011321042388",29.52,17.80,0,320.11,374.81,33.0,29.9,0.256,174325.5,174325.5,6399,0,0,0,L,1122011218,0,120.88,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879727,238185.00
07/14/2015 09:15,2,1.092,ACTIVE,210.80,343.25,59.949,1436879704,"201051344000594","174011321042388",29.82,18.30,0,320.11,373.61,33.0,29.9,0.256,175001.4,175001.4,6405,0,0,0,L,1122011218,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879728,238186.00
07/14/2015 09:15,2,1.104,ACTIVE,211.48,344.76,59.938,1436879704,"201051344000585","174011321042388",29.66,17.80,0,322.21,375.71,33.2,30.1,0.252,174098.9,174098.9,6398,0,0,0,L,1122011218,0,120.88,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879730,238187.00
07/14/2015 09:15,2,1.016,ACTIVE,211.48,345.66,59.938,1436879704,"274151322000054","174011321042388",28.78,20.00,0,324.02,367.90,29.7,26.7,0.186,453237.2,453237.2,7283,0,0,0,L,1151911521,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879731,238188.00
07/14/2015 09:15,2,1.094,ACTIVE,211.48,343.25,59.954,1436879704,"201051344001203","174011321042388",29.06,18.00,0,320.41,375.71,32.2,29.2,0.261,175216.3,175216.3,6400,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879732,238189.00
07/14/2015 09:15,2,1.084,ACTIVE,211.03,343.55,59.949,1436879704,"201051344000646","174011321042388",29.32,17.30,0,320.41,372.71,32.2,29.2,0.247,172234.2,172234.2,6393,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879733,238190.00
07/14/2015 09:15,2,0.670,ACTIVE,212.38,427.71,59.938,1436879704,"274151322000068","174011321042388",40.24,21.80,0,335.14,446.35,27.2,24.4,0.168,360414.0,360414.0,7405,0,0,0,L,1151911521,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879734,238191.00
07/14/2015 09:15,2,1.076,ACTIVE,212.38,343.25,59.938,1436879704,"274151322000076","174011321042388",29.44,19.80,0,324.62,370.90,32.1,29.1,0.230,483513.5,483513.5,7683,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879735,238192.00
07/14/2015 09:15,1,0.585,ACTIVE,213.2,389.53,60.00,1436879704,"033051125000132","174011321042388",35.46,18,0.160,305.04,443.63,20.6,16.1,0.019,39178.300000024,39183.200000024,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879736,238193.00
07/14/2015 09:15,1,0.712,ACTIVE,213.3,396.77,60.00,1436879704,"033051125000150","174011321042388",39.95,17,0.196,306.64,444.43,28.3,27.4,0.051,52375.800000012,52383.800000012,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879737,238194.00
07/14/2015 09:15,2,1.098,ACTIVE,211.03,342.35,59.954,1436879704,"201051344000890","174011321042388",29.82,17.80,0,320.71,373.01,33.2,30.1,0.252,176601.3,176601.3,6402,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879738,238195.00
07/14/2015 09:15,2,1.049,ACTIVE,211.25,344.15,59.901,1436879704,"201051344000900","174011321042388",29.08,18.70,0,320.11,376.62,30.9,27.9,0.247,176995.4,176995.4,6416,0,0,0,L,1122011218,0,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879739,238196.00
07/14/2015 09:15,2,1.080,ACTIVE,211.70,345.06,59.949,1436879704,"201051344000633","174011321042388",29.16,18.30,0,320.11,376.01,32.0,28.9,0.256,166476.1,166476.1,6419,0,0,0,L,1122011218,0,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879740,238197.00
07/14/2015 09:15,1,0.898,ACTIVE,213.2,332.53,60.00,1436879704,"040051121000185","174011321042388",25.50,17,0.211,304.75,441.54,22.8,28.9,0.187,45966.200000023,45971.700000023,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879741,238198.00
07/14/2015 09:15,2,1.062,ACTIVE,211.25,342.95,59.986,1436879704,"201051344000983","174011321042388",29.78,18.70,0,319.81,374.51,32.0,29.0,0.256,173963.6,173963.6,6416,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879742,238199.00
07/14/2015 09:15,2,1.062,ACTIVE,211.25,344.15,59.949,1436879704,"201051344000917","174011321042388",29.54,18.70,0,319.51,376.31,31.8,28.8,0.247,177071.7,177071.7,6419,0,0,0,L,1122011218,0,120.88,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879743,238200.00
07/14/2015 09:15,1,0.966,ACTIVE,212.9,353.01,60.00,1436879704,"040051121000116","174011321042388",26.10,17,0.198,305.86,442.32,25.1,27.5,0.112,46066.5,46073.100000024,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879744,238201.00
07/14/2015 09:15,1,0.598,ACTIVE,213.1,340.97,60.00,1436879704,"033051125000135","174011321042388",35.30,18,0.187,311.46,444.39,21.0,24.4,0.218,38985.30000001,38991.100000022,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879746,238202.00
07/14/2015 09:15,2,1.070,ACTIVE,211.48,342.95,59.975,1436879704,"201051344000648","174011321042388",29.42,18.00,0,319.51,377.82,31.9,28.9,0.256,172765.1,172765.1,6414,0,0,0,L,1122011218,0,120.88,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879746,238203.00
07/14/2015 09:15,2,1.076,ACTIVE,211.25,343.25,59.949,1436879704,"201051344001093","174011321042388",29.76,18.30,0,319.81,374.81,32.5,29.4,0.234,175268.1,175268.1,6403,0,0,0,L,1122011218,0,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879747,238204.00
07/14/2015 09:15,2,1.062,ACTIVE,211.70,344.15,59.949,1436879704,"201051344000645","174011321042388",29.30,19.50,0,320.71,375.71,31.6,28.5,0.239,173398.6,173398.6,6420,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879748,238205.00
07/14/2015 09:15,2,0.986,ACTIVE,212.83,345.96,59.944,1436879704,"274151322000085","174011321042388",29.36,19.80,0,324.32,367.30,29.3,26.4,0.199,455587.5,455587.5,7690,0,0,0,L,1151911521,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879749,238206.00
07/14/2015 09:15,2,1.062,ACTIVE,212.83,344.15,59.949,1436879704,"201051344000651","174011321042388",29.62,17.30,0,318.91,374.21,31.9,28.9,0.252,172725.8,172725.8,6399,0,0,0,L,1122011218,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879750,238207.00
07/14/2015 09:15,2,1.043,ACTIVE,212.83,343.55,59.938,1436879704,"201051344000867","174011321042388",29.92,19.30,0,319.21,373.01,31.6,28.6,0.239,165210.5,165210.5,6420,0,0,0,L,1122011218,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879751,238208.00
07/14/2015 09:15,1,0.997,ALERT,216.4,359.92,60.00,1436879704,"040051121000095","174011321042388",23.37,17,0.216,307.43,440.77,23.2,28.1,0.063,44978.7,44984.5,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1436879753,238209.00
07/14/2015 09:15,2,1.049,ACTIVE,214.87,345.96,59.938,1436879704,"201051344001230","174011321042388",29.70,17.50,0,320.11,372.41,31.6,28.5,0.247,176284.7,176284.7,6423,0,0,0,L,1122011218,0,123.36,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879753,238210.00
07/14/2015 09:15,2,1.055,ACTIVE,215.54,348.06,59.928,1436879704,"201051344000576","174011321042388",29.30,19.00,0,320.11,376.62,31.4,28.3,0.234,172619.7,172619.7,6426,0,0,0,L,1122011218,0,123.36,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879754,238211.00
07/14/2015 09:15,2,1.070,ACTIVE,215.09,347.16,59.959,1436879704,"201051344000579","174011321042388",30.08,18.70,0,322.21,375.11,32.7,29.6,0.256,179168.6,179168.6,6405,0,0,0,L,1122011218,0,123.14,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879755,238212.00
07/14/2015 09:15,2,0.988,ACTIVE,215.77,345.36,59.938,1436879704,"274151322000083","174011321042388",29.24,20.00,0,333.93,357.38,29.2,26.3,0.190,458213.7,458213.7,7706,0,0,0,L,1151911521,1,124.72,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436879756,238213.00
07/14/2015 09:30,2,1.527,ACTIVE,213.06,350.47,59.965,1436880603,"201051344000955","174011321042388",30.26,17.50,0,328.52,369.40,46.9,43.3,0.371,178192.9,178192.9,6409,0,0,0,L,1122011218,0,122.01,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880604,238214.00
07/14/2015 09:30,1,1.347,ACTIVE,215.5,387.63,60.03,1436880603,"040051121000195","174011321042388",26.05,17,0.215,317.44,443.07,34.9,27.2,0.079,48662.899999988,48668.2,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880606,238215.00
07/14/2015 09:30,2,1.535,ACTIVE,213.51,351.07,59.933,1436880603,"274151322000095","174011321042388",29.90,19.50,0,334.24,366.10,46.5,42.9,0.301,477631.4,477631.4,7314,0,0,0,L,1151911521,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880608,238216.00
07/14/2015 09:30,2,1.555,ACTIVE,213.06,350.77,59.959,1436880603,"201051344000868","174011321042388",29.42,18.00,0,327.62,370.90,46.3,42.8,0.362,164603.0,164603.0,6414,0,0,0,L,1122011218,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880609,238217.00
07/14/2015 09:30,2,1.541,ACTIVE,213.51,352.57,59.970,1436880603,"201051344000853","174011321042388",29.72,18.30,0,330.93,373.31,46.4,42.9,0.367,170911.8,170911.8,6412,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880610,238218.00
07/14/2015 09:30,2,1.502,ACTIVE,213.51,351.07,59.959,1436880603,"201051344000582","174011321042388",30.20,17.50,0,329.43,373.31,46.0,42.5,0.371,170918.0,170918.0,6398,0,0,0,L,1122011218,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880611,238219.00
07/14/2015 09:30,1,1.379,ACTIVE,214.8,371.70,60.00,1436880603,"040051121000097","174011321042388",27.10,18,0.241,318.42,442.99,37.1,29.7,0.128,46891.000000012,46896.800000012,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880612,238220.00
07/14/2015 09:30,2,1.543,ACTIVE,213.29,351.37,59.965,1436880603,"201051344000469","174011321042388",29.90,17.50,0,330.03,373.31,46.8,43.2,0.389,166179.2,166179.2,6411,0,0,0,L,1122011218,0,122.01,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880613,238221.00
07/14/2015 09:30,2,1.533,ACTIVE,213.06,352.57,59.954,1436880603,"201051344000988","174011321042388",29.92,18.30,0,330.63,375.41,46.5,43.0,0.389,165662.6,165662.6,6407,0,0,0,L,1122011218,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880614,238222.00
07/14/2015 09:30,2,1.537,ACTIVE,213.29,351.67,59.959,1436880603,"201051344001158","174011321042388",29.78,17.80,0,330.63,374.21,46.4,42.9,0.389,171667.0,171667.0,6405,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880615,238223.00
07/14/2015 09:30,2,1.541,ACTIVE,212.83,349.86,59.986,1436880603,"201051344001025","174011321042388",30.20,17.50,0,328.52,371.21,47.2,43.6,0.371,175326.9,175326.9,6396,0,0,0,L,1122011218,0,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880616,238224.00
07/14/2015 09:30,1,1.034,ACTIVE,215.0,349.78,60.03,1436880603,"033051125000118","174011321042388",40.37,18,0.269,318.57,443.77,41.5,43.0,0.292,52282.2,52288.7,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880617,238225.00
07/14/2015 09:30,2,1.551,ACTIVE,213.51,351.67,59.965,1436880603,"201051344000569","174011321042388",29.68,19.00,0,330.93,372.41,46.6,43.1,0.384,178773.4,178773.4,6412,0,0,0,L,1122011218,0,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880618,238226.00
07/14/2015 09:30,2,0.982,ACTIVE,213.96,427.41,59.954,1436880603,"274151322000094","174011321042388",40.00,20.70,0,333.93,443.34,39.8,36.4,0.265,361296.2,361296.2,7798,0,0,0,L,1151911521,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880619,238227.00
07/14/2015 09:30,1,1.424,ACTIVE,214.9,343.42,60.00,1436880603,"040051121000068","174011321042388",24.27,17,0.210,318.26,442.27,34.4,26.4,0.237,44604.3,44609.5,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880620,238228.00
07/14/2015 09:30,2,1.533,ACTIVE,213.74,351.07,59.965,1436880603,"201051344000458","174011321042388",30.06,19.30,0,327.02,372.11,46.7,43.2,0.398,174561.3,174561.3,6407,0,0,0,L,1122011218,0,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880621,238229.00
07/14/2015 09:30,2,1.469,ACTIVE,213.51,356.18,59.970,1436880603,"274151322000087","174011321042388",28.94,25.80,0,333.93,365.49,43.0,39.6,0.292,432208.2,432208.2,7281,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880622,238230.00
07/14/2015 09:30,2,1.512,ACTIVE,213.51,347.46,59.954,1436880603,"274151322000052","174011321042388",29.26,19.80,0,333.93,364.59,44.9,41.4,0.305,462132.8,462132.8,7684,0,0,0,L,1151911521,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880623,238231.00
07/14/2015 09:30,2,1.545,ACTIVE,213.74,351.67,59.965,1436880603,"201051344001145","174011321042388",30.02,17.30,0,331.23,373.01,47.0,43.4,0.380,179703.6,179703.6,6416,0,0,0,L,1122011218,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880623,238232.00
07/14/2015 09:30,2,1.539,ACTIVE,213.51,351.07,59.959,1436880603,"201051344000685","174011321042388",29.98,17.50,0,327.92,370.30,46.8,43.2,0.407,178674.6,178674.6,6419,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880624,238233.00
07/14/2015 09:30,2,1.443,ACTIVE,213.74,357.08,59.944,1436880603,"274151322000088","174011321042388",29.50,19.50,0,334.24,364.89,43.1,39.7,0.292,442931.9,442931.9,7295,0,0,0,L,1151911521,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880625,238234.00
07/14/2015 09:30,2,1.545,ACTIVE,213.06,351.07,59.949,1436880603,"201051344000438","174011321042388",30.43,17.30,0,327.92,373.01,47.6,44.1,0.389,178782.5,178782.5,6399,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880626,238235.00
07/14/2015 09:30,2,1.557,ACTIVE,213.06,350.77,59.959,1436880603,"201051344001135","174011321042388",29.86,17.50,0,328.52,370.30,47.0,43.5,0.384,170145.7,170145.7,6382,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880627,238236.00
07/14/2015 09:30,2,1.549,ACTIVE,213.06,351.97,59.944,1436880603,"201051344000417","174011321042388",30.30,17.50,0,330.93,372.11,47.5,43.9,0.393,174333.6,174333.6,6400,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880628,238237.00
07/14/2015 09:30,2,1.574,ACTIVE,212.61,350.47,59.944,1436880603,"201051344000594","174011321042388",30.06,18.30,0,327.92,370.30,48.0,44.4,0.393,175009.4,175009.4,6406,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880629,238238.00
07/14/2015 09:30,2,1.494,ACTIVE,213.74,352.87,59.959,1436880603,"274151322000083","174011321042388",29.42,20.00,0,335.44,366.40,44.5,41.0,0.314,458220.8,458220.8,7707,0,0,0,L,1151911521,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880630,238239.00
07/14/2015 09:30,2,1.570,ACTIVE,213.29,351.67,59.949,1436880603,"201051344000585","174011321042388",30.24,17.50,0,330.33,373.61,48.1,44.5,0.389,174107.0,174107.0,6399,0,0,0,L,1122011218,0,122.01,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880631,238240.00
07/14/2015 09:30,2,1.484,ACTIVE,213.51,350.77,59.959,1436880603,"274151322000054","174011321042388",29.44,20.00,0,333.93,366.70,44.3,40.8,0.305,453244.5,453244.5,7284,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880632,238241.00
07/14/2015 09:30,2,1.566,ACTIVE,213.29,350.77,59.949,1436880603,"201051344001203","174011321042388",30.02,17.80,0,331.23,372.11,47.7,44.1,0.389,175224.3,175224.3,6401,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880632,238242.00
07/14/2015 09:30,2,1.549,ACTIVE,212.83,349.86,59.912,1436880603,"201051344000646","174011321042388",30.10,17.00,0,328.82,370.00,47.2,43.7,0.393,172242.1,172242.1,6394,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880633,238243.00
07/14/2015 09:30,2,1.020,ACTIVE,213.74,425.61,59.949,1436880603,"274151322000068","174011321042388",39.74,21.50,0,334.84,455.06,40.9,37.6,0.265,360420.7,360420.7,7406,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880634,238244.00
07/14/2015 09:30,2,1.568,ACTIVE,213.74,349.26,59.949,1436880603,"274151322000076","174011321042388",30.42,19.80,0,336.04,368.50,48.2,44.6,0.327,483521.5,483521.5,7684,0,0,0,L,1151911521,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880635,238245.00
07/14/2015 09:30,1,0.962,ACTIVE,215.6,377.34,60.00,1436880603,"033051125000132","174011321042388",28.70,17,0.157,316.34,439.99,27.4,22.9,0.203,39183.200000024,39187.500000024,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880636,238246.00
07/14/2015 09:30,1,1.063,ACTIVE,215.8,352.20,60.00,1436880603,"033051125000150","174011321042388",40.31,17,0.276,320.98,444.50,42.6,44.9,0.310,52383.800000012,52390.600000012,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880638,238247.00
07/14/2015 09:30,2,1.600,ACTIVE,213.51,350.47,59.949,1436880603,"201051344000890","174011321042388",30.04,17.80,0,327.92,370.90,48.7,45.1,0.384,176609.5,176609.5,6403,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880639,238248.00
07/14/2015 09:30,2,1.551,ACTIVE,213.74,351.97,59.954,1436880603,"201051344000900","174011321042388",29.56,18.70,0,329.43,372.41,46.5,43.0,0.380,177003.1,177003.1,6417,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880640,238249.00
07/14/2015 09:30,2,1.562,ACTIVE,214.19,352.57,59.949,1436880603,"201051344000633","174011321042388",30.04,18.00,0,330.93,374.51,47.6,44.0,0.393,166484.0,166484.0,6420,0,0,0,L,1122011218,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880641,238250.00
07/14/2015 09:30,1,1.508,ACTIVE,215.2,373.56,60.00,1436880603,"040051121000185","174011321042388",19.64,17,0.245,317.69,440.64,29.4,35.2,0.107,45971.700000023,45976.499999975,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880642,238251.00
07/14/2015 09:30,2,1.568,ACTIVE,213.51,351.37,59.954,1436880603,"201051344000983","174011321042388",29.94,18.70,0,329.73,372.11,47.6,44.0,0.402,173971.6,173971.6,6417,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880643,238252.00
07/14/2015 09:30,2,1.561,ACTIVE,213.29,351.67,59.949,1436880603,"201051344000917","174011321042388",30.00,18.30,0,330.93,373.01,47.5,43.9,0.380,177079.7,177079.7,6420,0,0,0,L,1122011218,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880644,238253.00
07/14/2015 09:30,1,1.435,ACTIVE,214.9,369.50,60.00,1436880603,"040051121000116","174011321042388",26.68,17,0.237,310.68,441.96,38.1,28.9,0.198,46073.100000024,46078.800000012,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880645,238254.00
07/14/2015 09:30,1,0.903,ACTIVE,214.7,332.08,60.00,1436880603,"033051125000135","174011321042388",35.98,18,0.208,320.60,444.19,32.3,32.7,0.249,38991.100000022,38995.999999998,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880646,238255.00
07/14/2015 09:30,2,1.574,ACTIVE,213.51,351.37,59.949,1436880603,"201051344000648","174011321042388",29.64,18.00,0,330.63,373.61,47.3,43.8,0.389,172773.1,172773.1,6415,0,0,0,L,1122011218,0,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880647,238256.00
07/14/2015 09:30,2,1.604,ACTIVE,213.06,351.07,59.922,1436880603,"201051344001093","174011321042388",29.72,18.00,0,330.63,373.31,48.3,44.7,0.380,175276.2,175276.2,6404,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880648,238257.00
07/14/2015 09:30,2,1.586,ACTIVE,213.74,351.07,59.954,1436880603,"201051344000645","174011321042388",29.48,19.50,0,331.53,373.61,47.4,43.8,0.384,173406.6,173406.6,6421,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880649,238258.00
07/14/2015 09:30,2,1.508,ACTIVE,213.06,348.06,59.917,1436880603,"274151322000085","174011321042388",29.32,19.80,0,336.34,366.70,44.8,41.3,0.305,455594.9,455594.9,7691,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880650,238259.00
07/14/2015 09:30,2,1.582,ACTIVE,213.51,351.37,59.954,1436880603,"201051344000651","174011321042388",29.88,17.30,0,332.43,372.71,47.9,44.3,0.389,172733.9,172733.9,6400,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880651,238260.00
07/14/2015 09:30,2,1.582,ACTIVE,213.29,350.47,59.917,1436880603,"201051344000867","174011321042388",29.70,19.00,0,331.83,371.21,47.6,44.0,0.376,165218.5,165218.5,6421,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880652,238261.00
07/14/2015 09:30,1,1.459,ACTIVE,215.5,370.09,60.00,1436880603,"040051121000095","174011321042388",24.09,17,0.213,316.00,440.58,34.9,32.1,0.097,44984.5,44989.5,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880653,238262.00
07/14/2015 09:30,2,1.580,ACTIVE,213.29,349.86,59.954,1436880603,"201051344001230","174011321042388",29.76,17.50,0,330.63,370.00,47.6,44.0,0.384,176292.7,176292.7,6424,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880654,238263.00
07/14/2015 09:30,2,1.545,ACTIVE,214.19,352.87,59.954,1436880603,"201051344000576","174011321042388",30.16,19.00,0,333.93,374.81,47.2,43.6,0.358,172627.7,172627.7,6427,0,0,0,L,1122011218,0,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880655,238264.00
07/14/2015 09:30,2,1.598,ACTIVE,213.96,351.97,59.944,1436880603,"201051344000579","174011321042388",30.10,18.30,0,334.24,374.51,48.7,45.1,0.393,179176.9,179176.9,6406,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436880656,238265.00
07/14/2015 09:45,2,2.123,ACTIVE,213.06,355.58,59.996,1436881503,"201051344000955","174011321042388",29.88,18.30,0,318.30,396.45,64.3,60.1,0.526,178207.2,178207.2,6410,0,0,0,L,1122011218,0,122.01,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881504,238266.00
07/14/2015 09:45,1,1.881,ACTIVE,215.6,346.96,60.07,1436881503,"040051121000195","174011321042388",26.32,17,0.328,305.89,449.97,49.2,38.9,0.371,48668.2,48679.000000012,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881506,238267.00
07/14/2015 09:45,2,2.084,ACTIVE,213.74,362.19,59.975,1436881503,"274151322000095","174011321042388",30.20,21.30,0,324.02,385.03,63.7,59.6,0.438,477645.6,477645.6,7315,0,0,0,L,1151911521,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881506,238268.00
07/14/2015 09:45,2,2.084,ACTIVE,213.51,356.78,59.986,1436881503,"201051344000868","174011321042388",30.04,19.00,0,318.30,397.66,63.4,59.3,0.517,164616.8,164616.8,6415,0,0,0,L,1122011218,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881508,238269.00
07/14/2015 09:45,2,2.100,ACTIVE,214.41,358.88,60.007,1436881503,"201051344000853","174011321042388",29.80,19.30,0,321.31,396.45,63.4,59.3,0.499,170925.6,170925.6,6413,0,0,0,L,1122011218,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881508,238270.00
07/14/2015 09:45,2,2.098,ACTIVE,214.19,357.08,59.996,1436881503,"201051344000582","174011321042388",29.70,18.30,0,319.21,397.96,63.1,59.0,0.539,170931.8,170931.8,6399,0,0,0,L,1122011218,0,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881509,238271.00
07/14/2015 09:45,1,1.937,ACTIVE,214.9,413.57,60.03,1436881503,"040051121000097","174011321042388",27.21,18,0.326,303.25,451.12,52.4,49.7,0.137,46896.800000012,46907.900000012,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881511,238272.00
07/14/2015 09:45,2,2.113,ACTIVE,213.74,358.58,59.975,1436881503,"201051344000469","174011321042388",30.18,18.30,0,318.61,397.05,64.6,60.4,0.557,166193.1,166193.1,6412,0,0,0,L,1122011218,0,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881512,238273.00
07/14/2015 09:45,2,2.160,ACTIVE,213.96,358.58,60.002,1436881503,"201051344000988","174011321042388",29.66,19.30,0,318.30,397.66,65.0,60.8,0.539,165676.5,165676.5,6408,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881513,238274.00
07/14/2015 09:45,2,2.115,ACTIVE,213.96,357.68,59.986,1436881503,"201051344001158","174011321042388",30.12,18.70,0,321.01,397.35,64.5,60.4,0.544,171680.8,171680.8,6406,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881514,238275.00
07/14/2015 09:45,2,2.117,ACTIVE,213.51,355.58,59.996,1436881503,"201051344001025","174011321042388",30.36,18.30,0,320.71,397.05,65.2,61.0,0.530,175341.0,175341.0,6397,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881515,238276.00
07/14/2015 09:45,1,1.474,ACTIVE,215.3,345.52,60.03,1436881503,"033051125000118","174011321042388",40.53,18,0.372,304.31,450.67,59.4,44.5,0.409,52288.7,52301.4,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881516,238277.00
07/14/2015 09:45,2,2.109,ACTIVE,213.96,356.48,59.986,1436881503,"201051344000569","174011321042388",30.20,19.50,0,319.81,396.45,64.5,60.3,0.539,178787.2,178787.2,6413,0,0,0,L,1122011218,0,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881517,238278.00
07/14/2015 09:45,2,1.400,ACTIVE,213.74,432.22,59.986,1436881503,"274151322000094","174011321042388",40.20,22.00,0,337.54,474.60,58.1,54.1,0.398,361308.2,361308.2,7799,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881518,238279.00
07/14/2015 09:45,1,2.044,ACTIVE,215.1,350.23,60.07,1436881503,"040051121000068","174011321042388",24.53,17,0.319,305.63,450.39,49.9,48.3,0.403,44609.5,44619.6,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881519,238280.00
07/14/2015 09:45,2,2.160,ACTIVE,213.96,358.88,59.986,1436881503,"201051344000458","174011321042388",29.80,20.00,0,319.21,396.15,65.2,61.0,0.548,174575.1,174575.1,6408,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881520,238281.00
07/14/2015 09:45,2,2.074,ACTIVE,213.51,360.69,59.991,1436881503,"274151322000087","174011321042388",28.98,27.50,0,323.41,384.43,60.9,56.9,0.411,432221.1,432221.1,7282,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881521,238282.00
07/14/2015 09:45,2,2.127,ACTIVE,214.87,362.49,59.991,1436881503,"274151322000052","174011321042388",29.54,21.30,0,322.21,385.33,63.6,59.5,0.438,462146.3,462146.3,7685,0,0,0,L,1151911521,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881522,238283.00
07/14/2015 09:45,2,2.162,ACTIVE,213.74,357.08,59.986,1436881503,"201051344001145","174011321042388",30.14,18.00,0,319.81,396.15,65.9,61.7,0.535,179717.6,179717.6,6417,0,0,0,L,1122011218,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881523,238284.00
07/14/2015 09:45,2,2.168,ACTIVE,213.74,357.38,60.002,1436881503,"201051344000685","174011321042388",30.14,18.00,0,318.00,395.55,66.2,62.0,0.561,178688.6,178688.6,6420,0,0,0,L,1122011218,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881524,238285.00
07/14/2015 09:45,2,2.076,ACTIVE,213.51,352.87,59.991,1436881503,"274151322000088","174011321042388",29.48,21.00,0,323.72,384.73,61.9,57.8,0.420,442944.9,442944.9,7296,0,0,0,L,1151911521,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881525,238286.00
07/14/2015 09:45,2,2.213,ACTIVE,213.96,360.38,59.991,1436881503,"201051344000438","174011321042388",30.16,17.80,0,319.21,398.26,67.7,63.4,0.552,178796.8,178796.8,6400,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881525,238287.00
07/14/2015 09:45,2,2.205,ACTIVE,213.74,356.78,60.002,1436881503,"201051344001135","174011321042388",29.88,18.00,0,320.41,397.66,66.7,62.4,0.544,170159.7,170159.7,6383,0,0,0,L,1122011218,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881526,238288.00
07/14/2015 09:45,2,2.215,ACTIVE,213.96,359.78,59.991,1436881503,"201051344000417","174011321042388",29.96,18.70,0,318.91,396.45,67.2,62.9,0.561,174347.7,174347.7,6401,0,0,0,L,1122011218,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881527,238289.00
07/14/2015 09:45,2,2.223,ACTIVE,213.74,359.78,59.991,1436881503,"201051344000594","174011321042388",30.20,19.30,0,318.30,398.26,68.1,63.8,0.561,175023.6,175023.6,6407,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881528,238290.00
07/14/2015 09:45,2,2.125,ACTIVE,214.19,351.37,59.996,1436881503,"274151322000083","174011321042388",29.62,21.50,0,323.72,385.03,63.7,59.6,0.451,458234.1,458234.1,7708,0,0,0,L,1151911521,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881529,238291.00
07/14/2015 09:45,2,2.221,ACTIVE,214.41,358.58,59.996,1436881503,"201051344000585","174011321042388",30.20,18.30,0,321.01,396.75,67.9,63.6,0.557,174121.1,174121.1,6400,0,0,0,L,1122011218,0,122.68,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881530,238292.00
07/14/2015 09:45,2,2.137,ACTIVE,213.74,358.88,59.965,1436881503,"274151322000054","174011321042388",29.70,21.50,0,324.02,385.33,64.3,60.1,0.420,453257.8,453257.8,7285,0,0,0,L,1151911521,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881531,238293.00
07/14/2015 09:45,2,2.260,ACTIVE,214.41,359.48,60.018,1436881503,"201051344001203","174011321042388",30.16,18.70,0,319.51,397.66,69.0,64.7,0.552,175238.5,175238.5,6402,0,0,0,L,1122011218,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881532,238294.00
07/14/2015 09:45,2,2.244,ACTIVE,213.74,360.99,59.991,1436881503,"201051344000646","174011321042388",30.16,17.80,0,318.91,396.75,68.7,64.3,0.570,172256.1,172256.1,6395,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881533,238295.00
07/14/2015 09:45,2,1.490,ACTIVE,215.54,427.11,59.991,1436881503,"274151322000068","174011321042388",39.42,22.80,0,336.94,472.20,59.5,55.5,0.402,360432.9,360432.9,7407,0,0,0,L,1151911521,0,123.81,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881534,238296.00
07/14/2015 09:45,2,2.336,ACTIVE,214.87,366.70,59.991,1436881503,"274151322000076","174011321042388",30.08,21.50,0,325.22,385.93,71.2,66.8,0.495,483536.1,483536.1,7685,0,0,0,L,1151911521,0,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881535,238297.00
07/14/2015 09:45,1,1.301,ACTIVE,216.2,417.42,60.03,1436881503,"033051125000132","174011321042388",36.21,18,0.265,301.98,448.08,46.9,36.9,0.099,39187.500000024,39195.800000024,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881536,238298.00
07/14/2015 09:45,1,1.627,ACTIVE,215.7,391.92,60.03,1436881503,"033051125000150","174011321042388",32.81,18,0.305,305.64,453.38,53.1,50.7,0.119,52390.600000012,52403.400000012,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881538,238299.00
07/14/2015 09:45,2,2.340,ACTIVE,213.74,358.88,59.986,1436881503,"201051344000890","174011321042388",29.86,18.70,0,319.51,397.96,70.8,66.4,0.566,176624.0,176624.0,6404,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881539,238300.00
07/14/2015 09:45,2,2.244,ACTIVE,214.19,361.89,59.991,1436881503,"201051344000900","174011321042388",30.20,19.50,0,318.30,396.45,68.7,64.4,0.575,177016.9,177016.9,6418,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881539,238301.00
07/14/2015 09:45,2,2.279,ACTIVE,214.64,360.08,59.996,1436881503,"201051344000633","174011321042388",30.14,19.00,0,320.71,397.96,69.6,65.2,0.548,166498.1,166498.1,6421,0,0,0,L,1122011218,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881540,238302.00
07/14/2015 09:45,1,2.011,ACTIVE,215.8,390.95,60.03,1436881503,"040051121000185","174011321042388",26.65,17,0.273,304.02,449.42,53.3,39.5,0.300,45976.499999975,45985.900000011,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881542,238303.00
07/14/2015 09:45,2,2.301,ACTIVE,214.41,360.38,59.991,1436881503,"201051344000983","174011321042388",29.90,19.50,0,319.21,396.15,69.7,65.3,0.588,173985.5,173985.5,6418,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881543,238304.00
07/14/2015 09:45,2,2.338,ACTIVE,214.41,359.48,59.996,1436881503,"201051344000917","174011321042388",29.74,19.30,0,320.11,396.75,70.4,66.0,0.601,177093.8,177093.8,6421,0,0,0,L,1122011218,0,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881544,238305.00
07/14/2015 09:45,1,2.127,ACTIVE,216.1,347.33,60.03,1436881503,"040051121000116","174011321042388",26.92,17,0.338,302.24,450.30,57.0,66.3,0.266,46078.800000012,46089.900000036,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881545,238306.00
07/14/2015 09:45,1,1.360,ACTIVE,215.9,346.15,60.03,1436881503,"033051125000135","174011321042388",35.93,18,0.303,306.11,450.48,48.6,49.8,0.391,38995.999999998,39005.699999986,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881546,238307.00
07/14/2015 09:45,2,2.307,ACTIVE,214.64,363.09,59.996,1436881503,"201051344000648","174011321042388",29.92,19.00,0,318.30,396.45,69.8,65.5,0.583,172787.0,172787.0,6416,0,0,0,L,1122011218,0,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881547,238308.00
07/14/2015 09:45,2,2.359,ACTIVE,214.41,361.59,59.996,1436881503,"201051344001093","174011321042388",30.24,19.00,0,320.41,397.66,72.3,67.9,0.544,175290.8,175290.8,6405,0,0,0,L,1122011218,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881548,238309.00
07/14/2015 09:45,2,2.318,ACTIVE,214.87,359.48,59.991,1436881503,"201051344000645","174011321042388",29.92,20.00,0,320.11,395.55,70.3,65.9,0.570,173420.6,173420.6,6422,0,0,0,L,1122011218,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881549,238310.00
07/14/2015 09:45,2,2.242,ACTIVE,215.09,368.50,59.996,1436881503,"274151322000085","174011321042388",29.74,21.00,0,324.62,384.43,67.5,63.2,0.446,455608.4,455608.4,7692,0,0,0,L,1151911521,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881550,238311.00
07/14/2015 09:45,2,2.355,ACTIVE,214.41,361.59,59.981,1436881503,"201051344000651","174011321042388",29.96,17.80,0,319.51,397.05,71.5,67.1,0.579,172748.2,172748.2,6401,0,0,0,L,1122011218,0,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881551,238312.00
