ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2015 09:45,2,2.322,ACTIVE,214.41,360.69,59.996,1436881503,"201051344000867","174011321042388",30.12,19.80,0,320.11,396.75,70.8,66.5,0.575,165232.6,165232.6,6422,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881552,238313.00
07/14/2015 09:45,1,2.199,ACTIVE,215.9,401.66,60.03,1436881503,"040051121000095","174011321042388",24.20,17,0.318,300.95,448.31,52.9,38.9,0.330,44989.5,44999.6,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881553,238314.00
07/14/2015 09:45,2,2.344,ACTIVE,213.96,359.18,59.996,1436881503,"201051344001230","174011321042388",30.38,18.30,0,318.61,396.15,72.1,67.7,0.601,176307.0,176307.0,6425,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881554,238315.00
07/14/2015 09:45,2,2.346,ACTIVE,215.09,360.69,59.996,1436881503,"201051344000576","174011321042388",29.84,19.50,0,321.01,396.45,70.9,66.5,0.592,172641.6,172641.6,6428,0,0,0,L,1122011218,0,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881555,238316.00
07/14/2015 09:45,2,2.410,ACTIVE,214.64,357.98,60.002,1436881503,"201051344000579","174011321042388",29.90,19.30,0,321.61,396.75,73.0,68.5,0.597,179191.2,179191.2,6407,0,0,0,L,1122011218,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436881556,238317.00
07/14/2015 10:00,2,4.951,ACTIVE,216.67,354.67,59.959,1436882403,"201051344000955","174011321042388",30.14,22.30,0,318.91,395.55,150.9,143.7,0.698,178237.6,178237.6,6411,0,0,0,L,1122011218,0,123.14,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882405,238318.00
07/14/2015 10:00,1,4.525,ACTIVE,216.2,354.40,60.03,1436882403,"040051121000195","174011321042388",26.81,19,0.539,305.15,450.04,120.7,115.7,0.546,48679.000000012,48703.300000024,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882406,238319.00
07/14/2015 10:00,2,4.873,ACTIVE,216.00,345.06,59.970,1436882403,"274151322000095","174011321042388",30.30,27.30,0,331.53,385.63,149.5,142.3,0.544,477675.8,477675.8,7316,0,0,0,L,1151911521,0,124.49,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882407,238320.00
07/14/2015 10:00,2,4.984,ACTIVE,217.13,353.17,59.970,1436882403,"201051344000868","174011321042388",29.18,23.00,0,319.51,396.75,147.4,140.3,0.672,164646.8,164646.8,6416,0,0,0,L,1122011218,0,123.59,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882408,238321.00
07/14/2015 10:00,2,4.906,ACTIVE,218.71,355.88,60.007,1436882403,"201051344000853","174011321042388",29.48,23.00,0,324.92,397.05,146.4,139.3,0.685,170955.4,170955.4,6414,0,0,0,L,1122011218,0,124.72,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882409,238322.00
07/14/2015 10:00,2,4.859,ACTIVE,217.80,355.28,59.970,1436882403,"201051344000582","174011321042388",29.74,22.30,0,319.81,397.05,146.3,139.3,0.663,170961.5,170961.5,6400,0,0,0,L,1122011218,0,123.81,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882410,238323.00
07/14/2015 10:00,1,4.526,ACTIVE,216.8,332.82,60.00,1436882403,"040051121000097","174011321042388",27.16,19,0.543,305.58,450.73,122.3,117.3,0.553,46907.900000012,46932.600000012,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882411,238324.00
07/14/2015 10:00,2,4.916,ACTIVE,218.26,355.58,59.965,1436882403,"201051344000469","174011321042388",29.74,22.30,0,319.51,396.45,148.0,140.9,0.707,166223.3,166223.3,6413,0,0,0,L,1122011218,0,123.81,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882412,238325.00
07/14/2015 10:00,2,5.010,ACTIVE,218.26,356.78,59.933,1436882403,"201051344000988","174011321042388",29.24,23.50,0,316.80,396.45,148.5,141.4,0.685,165706.8,165706.8,6409,0,0,0,L,1122011218,0,124.04,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882413,238326.00
07/14/2015 10:00,2,4.941,ACTIVE,218.48,356.18,59.975,1436882403,"201051344001158","174011321042388",29.40,22.30,0,322.51,396.15,147.1,140.0,0.694,171710.8,171710.8,6407,0,0,0,L,1122011218,0,124.27,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882414,238327.00
07/14/2015 10:00,2,4.891,ACTIVE,217.35,352.87,59.965,1436882403,"201051344001025","174011321042388",30.06,22.80,0,320.11,397.35,148.8,141.7,0.663,175371.2,175371.2,6398,0,0,0,L,1122011218,0,123.59,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882415,238328.00
07/14/2015 10:00,1,3.354,ACTIVE,216.6,353.76,60.00,1436882403,"033051125000118","174011321042388",40.72,20,0.609,304.04,451.29,135.9,130.9,0.613,52301.4,52329.1,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882416,238329.00
07/14/2015 10:00,2,4.908,ACTIVE,218.03,354.97,59.975,1436882403,"201051344000569","174011321042388",29.32,23.30,0,320.11,396.75,145.7,138.7,0.676,178817.1,178817.1,6414,0,0,0,L,1122011218,0,123.81,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882417,238330.00
07/14/2015 10:00,2,3.225,ACTIVE,216.67,423.81,59.975,1436882403,"274151322000094","174011321042388",39.62,28.00,0,410.58,472.20,129.3,122.9,0.495,361334.2,361334.2,7800,0,0,0,L,1151911521,0,124.27,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882418,238331.00
07/14/2015 10:00,1,4.608,ACTIVE,217.0,351.83,60.03,1436882403,"040051121000068","174011321042388",24.65,19,0.501,305.25,449.31,113.0,108.3,0.514,44619.6,44642.7,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882419,238332.00
07/14/2015 10:00,2,4.889,ACTIVE,218.26,353.77,59.965,1436882403,"201051344000458","174011321042388",29.48,24.30,0,320.71,395.55,145.9,138.9,0.698,174605.0,174605.0,6409,0,0,0,L,1122011218,0,124.27,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882420,238333.00
07/14/2015 10:00,2,4.637,ACTIVE,216.67,362.49,59.949,1436882403,"274151322000087","174011321042388",28.59,34.00,0,328.82,385.63,134.2,127.6,0.504,432248.6,432248.6,7283,0,0,0,L,1151911521,0,124.72,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882421,238334.00
07/14/2015 10:00,2,4.766,ACTIVE,216.67,366.70,59.959,1436882403,"274151322000052","174011321042388",29.58,27.50,0,327.92,384.43,142.8,135.9,0.544,462175.3,462175.3,7686,0,0,0,L,1151911521,0,124.04,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882422,238335.00
07/14/2015 10:00,2,4.820,ACTIVE,216.90,354.67,60.002,1436882403,"201051344001145","174011321042388",30.18,21.80,0,320.11,397.05,147.3,140.2,0.663,179747.6,179747.6,6418,0,0,0,L,1122011218,0,123.59,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882423,238336.00
07/14/2015 10:00,2,4.926,ACTIVE,216.90,354.07,59.922,1436882403,"201051344000685","174011321042388",29.84,22.30,0,319.51,395.85,148.9,141.8,0.716,178718.9,178718.9,6421,0,0,0,L,1122011218,0,124.04,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882424,238337.00
07/14/2015 10:00,2,4.691,ACTIVE,216.45,361.59,59.954,1436882403,"274151322000088","174011321042388",29.38,25.50,0,329.73,384.43,139.7,132.9,0.535,442973.4,442973.4,7297,0,0,0,L,1151911521,0,125.17,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882425,238338.00
07/14/2015 10:00,2,4.941,ACTIVE,217.58,354.67,59.965,1436882403,"201051344000438","174011321042388",30.02,21.80,0,320.71,397.35,150.3,143.1,0.694,178827.5,178827.5,6401,0,0,0,L,1122011218,0,124.04,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882426,238339.00
07/14/2015 10:00,2,4.846,ACTIVE,217.58,352.87,59.959,1436882403,"201051344001135","174011321042388",30.06,21.80,0,320.71,397.96,147.5,140.4,0.676,170189.9,170189.9,6384,0,0,0,L,1122011218,0,124.04,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882427,238340.00
07/14/2015 10:00,2,4.875,ACTIVE,217.35,354.97,59.965,1436882403,"201051344000417","174011321042388",29.80,22.80,0,319.81,397.66,147.2,140.1,0.698,174377.8,174377.8,6402,0,0,0,L,1122011218,0,123.59,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882428,238341.00
07/14/2015 10:00,2,5.014,ACTIVE,216.90,355.58,59.954,1436882403,"201051344000594","174011321042388",29.56,23.30,0,318.91,398.86,150.0,142.9,0.698,175054.4,175054.4,6408,0,0,0,L,1122011218,0,123.59,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882429,238342.00
07/14/2015 10:00,2,4.633,ACTIVE,216.45,352.87,59.949,1436882403,"274151322000083","174011321042388",29.62,27.30,0,328.22,385.03,139.0,132.2,0.552,458262.5,458262.5,7709,0,0,0,L,1151911521,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882429,238343.00
07/14/2015 10:00,2,4.791,ACTIVE,218.03,355.28,59.981,1436882403,"201051344000585","174011321042388",30.24,22.30,0,321.91,397.05,146.8,139.8,0.676,174151.2,174151.2,6401,0,0,0,L,1122011218,0,123.59,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882430,238344.00
07/14/2015 10:00,2,4.709,ACTIVE,216.90,349.26,59.959,1436882403,"274151322000054","174011321042388",29.52,26.80,0,327.92,385.63,140.8,134.0,0.539,453286.6,453286.6,7286,0,0,0,L,1151911521,0,124.94,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882431,238345.00
07/14/2015 10:00,2,4.990,ACTIVE,217.80,354.97,59.949,1436882403,"201051344001203","174011321042388",29.84,23.30,0,319.51,397.66,150.8,143.6,0.707,175269.5,175269.5,6403,0,0,0,L,1122011218,0,124.49,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882432,238346.00
07/14/2015 10:00,2,4.861,ACTIVE,216.90,353.77,60.002,1436882403,"201051344000646","174011321042388",30.00,21.80,0,319.51,397.35,147.8,140.7,0.689,172286.4,172286.4,6396,0,0,0,L,1122011218,0,123.81,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882433,238347.00
07/14/2015 10:00,2,3.201,ACTIVE,217.58,429.22,59.965,1436882403,"274151322000068","174011321042388",40.08,28.50,0,404.57,472.50,129.1,122.7,0.486,360459.3,360459.3,7408,0,0,0,L,1151911521,0,124.94,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882434,238348.00
07/14/2015 10:00,2,5.031,ACTIVE,217.58,354.07,59.933,1436882403,"274151322000076","174011321042388",30.20,27.50,0,333.03,385.33,153.8,146.5,0.592,483567.7,483567.7,7686,0,0,0,L,1151911521,0,125.17,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882435,238349.00
07/14/2015 10:00,1,2.924,ACTIVE,217.2,351.96,60.00,1436882403,"033051125000132","174011321042388",36.02,19,0.460,305.16,446.41,104.8,99.5,0.475,39195.800000024,39217.000000024,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882436,238350.00
07/14/2015 10:00,1,3.354,ACTIVE,217.6,360.27,60.03,1436882403,"033051125000150","174011321042388",40.74,19,0.608,305.08,453.39,136.0,131.8,0.609,52403.400000012,52431.000000012,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882437,238351.00
07/14/2015 10:00,2,4.943,ACTIVE,216.90,354.07,59.965,1436882403,"201051344000890","174011321042388",29.96,22.50,0,319.21,398.86,150.0,142.9,0.685,176655.0,176655.0,6405,0,0,0,L,1122011218,0,123.81,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882438,238352.00
07/14/2015 10:00,2,4.953,ACTIVE,218.03,353.77,59.965,1436882403,"201051344000900","174011321042388",29.40,23.80,0,322.81,395.85,147.5,140.5,0.676,177047.4,177047.4,6419,0,0,0,L,1122011218,0,124.27,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882439,238353.00
07/14/2015 10:00,2,4.967,ACTIVE,217.80,354.97,59.996,1436882403,"201051344000633","174011321042388",29.42,22.50,0,320.41,397.66,148.0,140.9,0.694,166528.8,166528.8,6422,0,0,0,L,1122011218,0,124.04,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882440,238354.00
07/14/2015 10:00,1,4.242,ACTIVE,217.1,333.35,60.00,1436882403,"040051121000185","174011321042388",27.37,19,0.512,303.93,449.30,115.5,110.8,0.523,45985.900000011,46009.599999999,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882441,238355.00
07/14/2015 10:00,2,4.883,ACTIVE,218.48,355.58,60.002,1436882403,"201051344000983","174011321042388",29.56,23.80,0,323.72,396.45,146.1,139.1,0.685,174016.0,174016.0,6419,0,0,0,L,1122011218,0,124.27,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882442,238356.00
07/14/2015 10:00,2,4.871,ACTIVE,217.80,354.67,59.986,1436882403,"201051344000917","174011321042388",29.94,23.30,0,321.61,397.05,147.7,140.7,0.694,177124.4,177124.4,6422,0,0,0,L,1122011218,0,123.81,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882443,238357.00
07/14/2015 10:00,1,4.471,ACTIVE,216.7,361.98,60.00,1436882403,"040051121000116","174011321042388",26.89,18,0.531,302.51,450.53,119.6,114.8,0.542,46089.900000036,46114.800000012,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882444,238358.00
07/14/2015 10:00,1,2.880,ACTIVE,217.4,332.37,60.03,1436882403,"033051125000135","174011321042388",36.19,19,0.463,305.65,450.51,103.7,100.0,0.472,39005.699999986,39027.100000022,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882446,238359.00
07/14/2015 10:00,2,4.883,ACTIVE,218.26,354.07,59.986,1436882403,"201051344000648","174011321042388",29.42,22.80,0,320.41,397.96,145.4,138.5,0.676,172817.4,172817.4,6417,0,0,0,L,1122011218,0,123.59,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882447,238360.00
07/14/2015 10:00,2,4.986,ACTIVE,217.80,355.58,59.970,1436882403,"201051344001093","174011321042388",30.16,22.80,0,321.31,398.26,152.2,145.0,0.689,175322.4,175322.4,6406,0,0,0,L,1122011218,0,124.04,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882447,238361.00
07/14/2015 10:00,2,4.963,ACTIVE,218.48,354.67,59.959,1436882403,"201051344000645","174011321042388",29.30,24.50,0,323.72,396.45,147.2,140.2,0.672,173451.4,173451.4,6423,0,0,0,L,1122011218,0,124.49,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882448,238362.00
07/14/2015 10:00,2,4.705,ACTIVE,216.90,348.66,59.965,1436882403,"274151322000085","174011321042388",29.64,26.30,0,329.43,384.73,141.1,134.2,0.539,455637.7,455637.7,7693,0,0,0,L,1151911521,0,125.17,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882449,238363.00
07/14/2015 10:00,2,4.955,ACTIVE,218.03,354.97,59.954,1436882403,"201051344000651","174011321042388",29.76,22.00,0,320.41,397.66,149.3,142.2,0.676,172779.2,172779.2,6402,0,0,0,L,1122011218,0,124.49,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882450,238364.00
07/14/2015 10:00,2,4.922,ACTIVE,217.58,353.77,59.954,1436882403,"201051344000867","174011321042388",29.62,24.30,0,321.31,394.95,147.6,140.6,0.672,165263.4,165263.4,6423,0,0,0,L,1122011218,0,124.27,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882451,238365.00
07/14/2015 10:00,1,4.504,ACTIVE,217.1,360.20,60.03,1436882403,"040051121000095","174011321042388",24.48,19,0.485,300.80,448.23,109.7,105.0,0.496,44999.6,45022.1,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882452,238366.00
07/14/2015 10:00,2,4.971,ACTIVE,216.67,351.97,59.959,1436882403,"201051344001230","174011321042388",29.70,22.50,0,319.51,398.26,149.5,142.4,0.698,176338.0,176338.0,6426,0,0,0,L,1122011218,0,123.59,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882453,238367.00
07/14/2015 10:00,2,4.902,ACTIVE,218.48,355.58,59.965,1436882403,"201051344000576","174011321042388",29.46,23.80,0,323.41,395.55,146.3,139.3,0.663,172672.2,172672.2,6429,0,0,0,L,1122011218,0,124.27,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882454,238368.00
07/14/2015 10:00,2,4.971,ACTIVE,218.48,355.28,59.959,1436882403,"201051344000579","174011321042388",29.62,23.50,0,321.61,395.85,149.0,141.9,0.698,179222.3,179222.3,6408,0,0,0,L,1122011218,0,124.27,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436882455,238369.00
07/14/2015 10:15,2,5.242,ACTIVE,217.58,355.58,59.933,1436883304,"201051344000955","174011321042388",29.82,24.30,0,332.73,390.14,158.3,150.9,0.742,178274.3,178274.3,6412,0,0,0,L,1122011218,0,123.36,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883305,238370.00
07/14/2015 10:15,1,4.812,ACTIVE,217.1,337.21,60.00,1436883304,"040051121000195","174011321042388",26.60,20,0.563,312.20,370.76,127.3,121.8,0.574,48703.300000024,48732.800000024,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883306,238371.00
07/14/2015 10:15,2,5.180,ACTIVE,217.13,357.08,59.975,1436883304,"274151322000095","174011321042388",29.94,30.50,0,332.43,379.92,156.9,149.6,0.588,477712.0,477712.0,7317,0,0,0,L,1151911521,0,125.17,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883307,238372.00
07/14/2015 10:15,2,5.178,ACTIVE,218.26,355.58,59.954,1436883304,"201051344000868","174011321042388",29.50,24.80,0,332.73,390.14,154.6,147.3,0.698,164682.5,164682.5,6417,0,0,0,L,1122011218,0,123.81,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883308,238373.00
07/14/2015 10:15,2,5.180,ACTIVE,219.84,357.68,59.991,1436883304,"201051344000853","174011321042388",29.30,25.00,0,337.24,395.25,153.7,146.4,0.712,170990.9,170990.9,6415,0,0,0,L,1122011218,0,124.94,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883309,238374.00
07/14/2015 10:15,2,5.150,ACTIVE,218.93,356.78,59.954,1436883304,"201051344000582","174011321042388",29.48,24.30,0,332.43,391.04,153.8,146.5,0.698,170996.9,170996.9,6401,0,0,0,L,1122011218,0,124.27,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883310,238375.00
07/14/2015 10:15,1,4.758,ACTIVE,217.8,358.39,60.03,1436883304,"040051121000097","174011321042388",27.06,20,0.568,318.25,370.24,128.1,123.0,0.576,46932.600000012,46962.400000012,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883311,238376.00
07/14/2015 10:15,2,5.225,ACTIVE,219.39,357.68,59.970,1436883304,"201051344000469","174011321042388",29.30,24.30,0,332.43,391.64,155.0,147.7,0.738,166259.1,166259.1,6414,0,0,0,L,1122011218,0,124.27,126.98,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883312,238377.00
07/14/2015 10:15,2,5.301,ACTIVE,219.39,358.88,59.965,1436883304,"201051344000988","174011321042388",28.94,25.50,0,333.33,395.25,155.3,148.0,0.720,165742.7,165742.7,6410,0,0,0,L,1122011218,0,124.49,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883313,238378.00
07/14/2015 10:15,2,5.217,ACTIVE,219.61,357.68,59.965,1436883304,"201051344001158","174011321042388",29.18,24.50,0,333.63,391.04,154.1,146.8,0.720,171746.4,171746.4,6408,0,0,0,L,1122011218,0,124.49,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883314,238379.00
07/14/2015 10:15,2,5.215,ACTIVE,218.48,357.08,59.965,1436883304,"201051344001025","174011321042388",29.62,25.00,0,332.73,390.74,156.4,149.0,0.703,175407.2,175407.2,6399,0,0,0,L,1122011218,0,124.04,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883315,238380.00
07/14/2015 10:15,1,3.532,ACTIVE,217.5,347.13,60.03,1436883304,"033051125000118","174011321042388",40.65,21,0.637,315.82,376.04,142.9,137.7,0.639,52329.1,52362.4,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883316,238381.00
07/14/2015 10:15,2,5.158,ACTIVE,219.39,357.38,59.975,1436883304,"201051344000569","174011321042388",29.28,25.50,0,333.33,390.44,152.9,145.7,0.703,178852.4,178852.4,6415,0,0,0,L,1122011218,0,124.27,126.98,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883317,238382.00
07/14/2015 10:15,2,3.408,ACTIVE,217.35,431.32,59.959,1436883304,"274151322000094","174011321042388",39.76,29.50,0,406.67,465.28,136.4,129.7,0.517,361365.5,361365.5,7801,0,0,0,L,1151911521,0,124.94,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883318,238383.00
07/14/2015 10:15,1,4.875,ACTIVE,218.0,330.76,60.03,1436883304,"040051121000068","174011321042388",24.43,20,0.524,319.15,367.34,118.5,113.7,0.533,44642.7,44670,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883319,238384.00
07/14/2015 10:15,2,5.229,ACTIVE,219.39,357.68,59.975,1436883304,"201051344000458","174011321042388",28.96,26.30,0,333.63,390.14,153.3,146.1,0.725,174640.3,174640.3,6410,0,0,0,L,1122011218,0,124.72,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883320,238385.00
07/14/2015 10:15,2,4.881,ACTIVE,217.58,350.17,59.970,1436883304,"274151322000087","174011321042388",28.43,38.40,0,332.43,376.31,140.4,133.6,0.530,432281.0,432281.0,7284,0,0,0,L,1151911521,0,125.17,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883321,238386.00
07/14/2015 10:15,2,5.047,ACTIVE,217.35,349.26,59.970,1436883304,"274151322000052","174011321042388",29.36,30.00,0,332.73,378.42,150.1,143.0,0.575,462209.9,462209.9,7687,0,0,0,L,1151911521,0,124.72,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883322,238387.00
07/14/2015 10:15,2,5.092,ACTIVE,217.80,355.88,59.970,1436883304,"201051344001145","174011321042388",30.06,23.50,0,332.73,389.84,155.0,147.6,0.698,179783.3,179783.3,6419,0,0,0,L,1122011218,0,123.81,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883323,238388.00
07/14/2015 10:15,2,5.205,ACTIVE,217.80,355.88,59.970,1436883304,"201051344000685","174011321042388",29.76,24.00,0,332.43,389.84,156.9,149.5,0.751,178755.0,178755.0,6422,0,0,0,L,1122011218,0,124.49,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883324,238389.00
07/14/2015 10:15,2,4.955,ACTIVE,217.35,350.17,59.965,1436883304,"274151322000088","174011321042388",29.28,28.50,0,332.73,377.82,146.9,139.9,0.548,443007.1,443007.1,7298,0,0,0,L,1151911521,0,125.40,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883325,238390.00
07/14/2015 10:15,2,5.225,ACTIVE,218.48,356.48,59.965,1436883304,"201051344000438","174011321042388",29.92,23.80,0,332.43,391.34,158.3,150.8,0.729,178864.0,178864.0,6402,0,0,0,L,1122011218,0,124.27,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883326,238391.00
07/14/2015 10:15,2,5.141,ACTIVE,218.48,356.48,59.970,1436883304,"201051344001135","174011321042388",29.86,24.00,0,333.03,390.14,155.5,148.1,0.703,170225.6,170225.6,6385,0,0,0,L,1122011218,0,124.27,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883326,238392.00
07/14/2015 10:15,2,5.186,ACTIVE,218.26,356.78,59.975,1436883304,"201051344000417","174011321042388",29.48,24.50,0,332.13,390.14,154.8,147.4,0.729,174413.5,174413.5,6403,0,0,0,L,1122011218,0,123.81,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883327,238393.00
07/14/2015 10:15,2,5.287,ALERT,217.80,357.38,59.970,1436883304,"201051344000594","174011321042388",29.54,25.50,0,300.57,406.37,158.2,150.7,0.729,175090.7,175090.7,6409,0,0,0,L,1122011218,0,123.81,125.62,0002,21,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883329,238394.00
07/14/2015 10:15,2,4.947,ACTIVE,217.58,355.88,59.975,1436883304,"274151322000083","174011321042388",29.26,30.80,0,332.73,377.82,146.5,139.5,0.579,458296.2,458296.2,7710,0,0,0,L,1151911521,0,124.72,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883330,238395.00
07/14/2015 10:15,2,5.115,ACTIVE,219.16,358.28,59.959,1436883304,"201051344000585","174011321042388",29.88,23.80,0,332.73,389.84,154.7,147.4,0.712,174186.8,174186.8,6402,0,0,0,L,1122011218,0,124.04,126.98,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883331,238396.00
07/14/2015 10:15,2,4.957,ACTIVE,217.58,350.77,59.970,1436883304,"274151322000054","174011321042388",29.46,30.00,0,332.73,378.72,147.8,140.7,0.561,453320.7,453320.7,7287,0,0,0,L,1151911521,0,125.17,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883332,238397.00
07/14/2015 10:15,2,5.289,ACTIVE,218.93,355.88,59.975,1436883304,"201051344001203","174011321042388",29.58,25.30,0,332.73,391.34,158.4,151.0,0.734,175306.0,175306.0,6404,0,0,0,L,1122011218,0,124.72,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883333,238398.00
07/14/2015 10:15,2,5.125,ACTIVE,217.80,355.58,59.975,1436883304,"201051344000646","174011321042388",30.00,23.50,0,332.13,390.44,155.6,148.3,0.725,172322.2,172322.2,6397,0,0,0,L,1122011218,0,124.04,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883334,238399.00
07/14/2015 10:15,2,3.316,ACTIVE,218.48,435.83,59.959,1436883304,"274151322000068","174011321042388",40.63,30.80,0,407.27,467.39,135.8,129.1,0.499,360490.7,360490.7,7409,0,0,0,L,1151911521,0,125.40,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883335,238400.00
07/14/2015 10:15,2,5.297,ACTIVE,218.03,363.69,59.975,1436883304,"274151322000076","174011321042388",30.12,30.00,0,332.73,382.03,161.6,154.1,0.619,483604.9,483604.9,7687,0,0,0,L,1151911521,0,124.94,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883336,238401.00
07/14/2015 10:15,1,3.078,ACTIVE,218.3,358.14,60.03,1436883304,"033051125000132","174011321042388",36.14,20,0.486,320.48,364.86,110.7,105.8,0.502,39217.000000024,39242.300000024,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883337,238402.00
07/14/2015 10:15,1,3.522,ACTIVE,218.3,331.36,60.03,1436883304,"033051125000150","174011321042388",40.97,20,0.640,316.34,375.29,143.5,139.0,0.642,52431.000000012,52464.500000012,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883338,238403.00
07/14/2015 10:15,2,5.229,ACTIVE,217.80,354.97,59.986,1436883304,"201051344000890","174011321042388",29.78,24.50,0,331.83,390.44,157.7,150.3,0.716,176691.4,176691.4,6406,0,0,0,L,1122011218,0,124.04,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883339,238404.00
07/14/2015 10:15,2,5.252,ACTIVE,219.16,356.48,59.981,1436883304,"201051344000900","174011321042388",29.30,25.50,0,331.83,391.04,155.9,148.5,0.707,177083.3,177083.3,6420,0,0,0,L,1122011218,0,124.72,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883340,238405.00
07/14/2015 10:15,2,5.238,ACTIVE,218.71,358.28,59.970,1436883304,"201051344000633","174011321042388",29.42,25.30,0,332.43,391.64,156.1,148.8,0.734,166564.7,166564.7,6423,0,0,0,L,1122011218,0,124.49,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883341,238406.00
07/14/2015 10:15,1,4.601,ACTIVE,218.5,330.99,60.03,1436883304,"040051121000185","174011321042388",26.93,20,0.545,318.17,368.96,123.3,118.6,0.549,46009.599999999,46037.999999975,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883342,238407.00
07/14/2015 10:15,2,5.227,ACTIVE,219.39,357.68,59.986,1436883304,"201051344000983","174011321042388",29.16,25.80,0,332.73,390.74,154.3,147.0,0.725,174051.5,174051.5,6420,0,0,0,L,1122011218,0,124.49,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883343,238408.00
07/14/2015 10:15,2,5.164,ACTIVE,218.48,356.78,59.975,1436883304,"201051344000917","174011321042388",29.80,25.50,0,331.83,390.44,155.8,148.5,0.729,177160.2,177160.2,6423,0,0,0,L,1122011218,0,124.04,126.75,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883344,238409.00
07/14/2015 10:15,1,4.731,ACTIVE,217.0,343.08,60.00,1436883304,"040051121000116","174011321042388",26.80,20,0.561,315.12,392.66,126.1,120.9,0.569,46114.800000012,46143.900000036,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883345,238410.00
07/14/2015 10:15,1,3.071,ACTIVE,218.2,358.99,60.00,1436883304,"033051125000135","174011321042388",35.72,20,0.482,319.86,365.24,109.1,104.9,0.497,39027.100000022,39052.400000034,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883346,238411.00
07/14/2015 10:15,2,5.182,ACTIVE,218.93,355.88,59.981,1436883304,"201051344000648","174011321042388",29.30,25.50,0,333.93,391.04,153.7,146.4,0.707,172852.8,172852.8,6418,0,0,0,L,1122011218,0,123.81,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883347,238412.00
07/14/2015 10:15,2,5.293,ACTIVE,218.48,357.08,59.970,1436883304,"201051344001093","174011321042388",29.82,25.00,0,331.53,392.25,159.8,152.3,0.720,175359.3,175359.3,6407,0,0,0,L,1122011218,0,124.04,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883348,238413.00
07/14/2015 10:15,2,5.283,ACTIVE,219.39,356.18,59.991,1436883304,"201051344000645","174011321042388",29.00,27.00,0,334.24,391.04,155.1,147.8,0.703,173487.1,173487.1,6424,0,0,0,L,1122011218,0,124.72,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883349,238414.00
07/14/2015 10:15,2,4.990,ACTIVE,217.58,357.08,59.975,1436883304,"274151322000085","174011321042388",29.44,28.80,0,333.03,378.12,148.7,141.6,0.566,455671.9,455671.9,7694,0,0,0,L,1151911521,0,125.40,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883350,238415.00
07/14/2015 10:15,2,5.193,ACTIVE,218.71,357.08,59.975,1436883304,"201051344000651","174011321042388",29.88,24.00,0,331.83,391.34,157.1,149.7,0.712,172815.4,172815.4,6403,0,0,0,L,1122011218,0,124.72,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883351,238416.00
07/14/2015 10:15,2,5.186,ACTIVE,218.48,354.37,59.981,1436883304,"201051344000867","174011321042388",29.62,26.80,0,332.73,389.84,155.6,148.3,0.703,165299.2,165299.2,6424,0,0,0,L,1122011218,0,124.49,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883352,238417.00
07/14/2015 10:15,1,4.808,ACTIVE,217.6,360.66,60.03,1436883304,"040051121000095","174011321042388",24.08,20,0.510,318.94,365.88,115.2,110.4,0.519,45022.1,45048.6,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883353,238418.00
07/14/2015 10:15,2,5.264,ACTIVE,217.58,354.07,59.981,1436883304,"201051344001230","174011321042388",29.42,24.50,0,332.43,391.04,156.9,149.5,0.729,176374.2,176374.2,6427,0,0,0,L,1122011218,0,123.81,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883354,238419.00
07/14/2015 10:15,2,5.152,ACTIVE,219.39,358.28,59.975,1436883304,"201051344000576","174011321042388",29.48,26.00,0,334.24,391.34,153.8,146.5,0.698,172707.6,172707.6,6430,0,0,0,L,1122011218,0,124.49,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883355,238420.00
07/14/2015 10:15,2,5.230,ACTIVE,219.39,357.08,59.965,1436883304,"201051344000579","174011321042388",29.70,25.80,0,334.24,391.94,157.4,150.0,0.734,179258.5,179258.5,6409,0,0,0,L,1122011218,0,124.27,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436883356,238421.00
07/14/2015 10:30,2,5.625,ACTIVE,217.80,357.08,59.965,1436884203,"201051344000955","174011321042388",29.76,26.00,0,332.13,394.65,169.5,161.7,0.791,178313.4,178313.4,6413,0,0,0,L,1122011218,0,123.14,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884204,238422.00
07/14/2015 10:30,1,5.224,ACTIVE,217.3,343.46,60.03,1436884203,"040051121000195","174011321042388",26.28,22,0.608,318.61,372.44,136.6,130.9,0.609,48732.800000024,48764.500000012,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884205,238423.00
07/14/2015 10:30,2,5.613,ACTIVE,217.13,369.70,59.954,1436884203,"274151322000095","174011321042388",29.54,32.80,0,332.43,383.53,167.9,160.1,0.632,477750.8,477750.8,7318,0,0,0,L,1151911521,0,125.17,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884206,238424.00
07/14/2015 10:30,2,5.656,ACTIVE,218.48,359.18,59.959,1436884203,"201051344000868","174011321042388",28.98,26.80,0,333.03,394.65,166.0,158.3,0.751,164720.7,164720.7,6418,0,0,0,L,1122011218,0,123.81,126.75,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884207,238425.00
07/14/2015 10:30,2,5.656,ACTIVE,220.06,360.08,59.991,1436884203,"201051344000853","174011321042388",28.80,27.00,0,338.44,399.46,164.9,157.3,0.765,171028.9,171028.9,6416,0,0,0,L,1122011218,0,124.94,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884208,238426.00
07/14/2015 10:30,2,5.535,ACTIVE,219.16,358.58,59.975,1436884203,"201051344000582","174011321042388",29.46,26.00,0,337.24,396.45,165.1,157.5,0.760,171034.9,171034.9,6402,0,0,0,L,1122011218,0,124.04,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884209,238427.00
07/14/2015 10:30,1,5.141,ACTIVE,218.3,366.47,60.03,1436884203,"040051121000097","174011321042388",26.93,22,0.610,318.71,373.42,137.8,132.3,0.615,46962.400000012,46994.300000012,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884211,238428.00
07/14/2015 10:30,2,5.605,ACTIVE,219.61,359.48,59.959,1436884203,"201051344000469","174011321042388",29.28,25.30,0,338.14,399.16,166.1,158.4,0.791,166297.4,166297.4,6415,0,0,0,L,1122011218,0,124.04,127.20,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884212,238429.00
07/14/2015 10:30,2,5.674,ACTIVE,219.61,360.99,59.933,1436884203,"201051344000988","174011321042388",28.96,27.50,0,336.94,400.06,166.3,158.6,0.765,165781.0,165781.0,6411,0,0,0,L,1122011218,0,124.27,126.98,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884212,238430.00
07/14/2015 10:30,2,5.596,ACTIVE,219.61,358.88,59.970,1436884203,"201051344001158","174011321042388",29.26,26.50,0,337.84,399.16,165.6,157.9,0.773,171784.5,171784.5,6409,0,0,0,L,1122011218,0,124.27,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884213,238431.00
07/14/2015 10:30,2,5.623,ACTIVE,218.71,357.38,59.959,1436884203,"201051344001025","174011321042388",29.52,26.50,0,333.63,395.55,168.1,160.3,0.751,175445.8,175445.8,6400,0,0,0,L,1122011218,0,123.59,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884214,238432.00
07/14/2015 10:30,1,3.810,ACTIVE,217.5,321.95,60.00,1436884203,"033051125000118","174011321042388",40.40,23,0.685,316.07,378.37,153.2,148.3,0.682,52362.4,52397.9,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884216,238433.00
07/14/2015 10:30,2,5.625,ACTIVE,219.16,357.98,59.928,1436884203,"201051344000569","174011321042388",28.84,27.50,0,337.54,397.66,164.4,156.7,0.756,178890.2,178890.2,6416,0,0,0,L,1122011218,0,123.81,126.98,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884216,238434.00
07/14/2015 10:30,2,3.643,ACTIVE,217.13,424.11,59.954,1436884203,"274151322000094","174011321042388",39.48,32.40,0,406.37,463.48,145.9,138.9,0.561,361399.1,361399.1,7802,0,0,0,L,1151911521,0,124.94,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884217,238435.00
07/14/2015 10:30,1,5.268,ACTIVE,218.2,332.89,60.00,1436884203,"040051121000068","174011321042388",24.08,22,0.559,318.65,369.70,126.2,121.4,0.567,44670,44699.3,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884219,238436.00
07/14/2015 10:30,2,5.504,ACTIVE,219.39,358.28,59.959,1436884203,"201051344000458","174011321042388",29.54,28.50,0,338.14,398.26,164.6,157.0,0.787,174678.2,174678.2,6411,0,0,0,L,1122011218,0,124.27,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884220,238437.00
07/14/2015 10:30,2,5.299,ACTIVE,217.13,365.49,59.928,1436884203,"274151322000087","174011321042388",27.89,42.30,0,333.93,379.92,149.6,142.4,0.566,432315.5,432315.5,7285,0,0,0,L,1151911521,0,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884220,238438.00
07/14/2015 10:30,2,5.396,ACTIVE,217.13,352.27,59.954,1436884203,"274151322000052","174011321042388",29.28,31.80,0,332.43,382.03,160.0,152.5,0.614,462246.8,462246.8,7688,0,0,0,L,1151911521,0,124.49,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884221,238439.00
07/14/2015 10:30,2,5.484,ALERT,217.80,357.08,59.965,1436884203,"201051344001145","174011321042388",29.90,24.80,0,290.65,408.18,166.1,158.4,0.756,179821.5,179821.5,6420,0,0,0,L,1122011218,0,123.59,125.85,0002,23,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884223,238440.00
07/14/2015 10:30,2,5.572,ALERT,217.35,357.98,59.954,1436884203,"201051344000685","174011321042388",29.76,25.00,0,302.68,411.48,167.8,160.1,0.809,178793.6,178793.6,6423,0,0,0,L,1122011218,0,124.04,125.85,0002,21,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884225,238441.00
07/14/2015 10:30,2,5.350,ACTIVE,216.90,364.89,59.944,1436884203,"274151322000088","174011321042388",28.96,31.00,0,333.33,381.12,157.1,149.7,0.592,443043.4,443043.4,7299,0,0,0,L,1151911521,0,125.62,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884226,238442.00
07/14/2015 10:30,2,5.592,ACTIVE,218.26,357.98,59.928,1436884203,"201051344000438","174011321042388",29.92,25.00,0,321.91,398.86,169.4,161.5,0.778,178903.0,178903.0,6403,0,0,0,L,1122011218,0,123.81,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884227,238443.00
07/14/2015 10:30,2,5.520,ACTIVE,218.26,356.48,59.949,1436884203,"201051344001135","174011321042388",29.82,25.80,0,333.33,394.35,166.6,158.9,0.760,170264.0,170264.0,6386,0,0,0,L,1122011218,0,123.81,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884228,238444.00
07/14/2015 10:30,2,5.580,ACTIVE,218.03,358.28,59.954,1436884203,"201051344000417","174011321042388",29.24,25.80,0,333.03,394.35,165.3,157.6,0.773,174451.6,174451.6,6404,0,0,0,L,1122011218,0,123.36,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884229,238445.00
07/14/2015 10:30,2,5.689,ACTIVE,217.58,358.58,59.954,1436884203,"201051344000594","174011321042388",29.42,27.80,0,330.93,395.55,169.4,161.6,0.782,175129.8,175129.8,6411,0,0,0,L,1122011218,0,123.36,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884230,238446.00
07/14/2015 10:30,2,5.355,ACTIVE,216.90,350.17,59.954,1436884203,"274151322000083","174011321042388",28.98,33.00,0,332.73,380.82,157.1,149.7,0.623,458332.3,458332.3,7711,0,0,0,L,1151911521,0,124.72,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884231,238447.00
07/14/2015 10:30,2,5.537,ACTIVE,218.93,358.58,59.954,1436884203,"201051344000585","174011321042388",29.72,25.80,0,337.24,395.55,166.7,158.9,0.769,174225.1,174225.1,6403,0,0,0,L,1122011218,0,123.59,126.98,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884231,238448.00
07/14/2015 10:30,2,5.404,ACTIVE,217.13,361.59,59.954,1436884203,"274151322000054","174011321042388",28.96,31.80,0,333.03,382.03,158.5,151.1,0.605,453357.2,453357.2,7288,0,0,0,L,1151911521,0,125.17,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884232,238449.00
07/14/2015 10:30,2,5.707,ACTIVE,218.48,358.28,59.954,1436884203,"201051344001203","174011321042388",29.36,26.80,0,337.24,395.85,169.6,161.8,0.791,175345.0,175345.0,6405,0,0,0,L,1122011218,0,124.27,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884233,238450.00
07/14/2015 10:30,2,5.555,ACTIVE,217.58,357.98,59.917,1436884203,"201051344000646","174011321042388",29.80,24.80,0,331.53,394.65,167.7,159.9,0.782,172360.7,172360.7,6398,0,0,0,L,1122011218,0,123.81,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884234,238451.00
07/14/2015 10:30,2,3.648,ACTIVE,218.03,435.83,59.954,1436884203,"274151322000068","174011321042388",40.06,32.20,0,408.18,468.59,147.7,140.7,0.548,360524.4,360524.4,7410,0,0,0,L,1151911521,0,125.62,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884235,238452.00
07/14/2015 10:30,2,5.719,ACTIVE,218.03,371.81,59.949,1436884203,"274151322000076","174011321042388",29.90,32.40,0,338.14,386.53,173.2,165.2,0.663,483644.8,483644.8,7688,0,0,0,L,1151911521,0,125.40,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884236,238453.00
07/14/2015 10:30,1,3.305,ACTIVE,217.5,327.07,60.00,1436884203,"033051125000132","174011321042388",36.05,22,0.522,319.57,367.07,118.6,113.2,0.530,39242.300000024,39269.400000024,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884237,238454.00
07/14/2015 10:30,1,3.823,ACTIVE,217.5,345.14,60.00,1436884203,"033051125000150","174011321042388",40.57,22,0.688,316.05,378.46,154.3,149.1,0.690,52464.500000012,52500.400000012,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884239,238455.00
07/14/2015 10:30,2,5.721,ACTIVE,217.58,356.78,59.928,1436884203,"201051344000890","174011321042388",29.20,26.50,0,332.13,394.35,169.1,161.3,0.773,176730.3,176730.3,6407,0,0,0,L,1122011218,0,123.81,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884240,238456.00
