ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2015 10:30,2,5.666,ACTIVE,218.93,358.28,59.954,1436884203,"201051344000900","174011321042388",29.20,27.30,0,336.34,398.26,167.4,159.7,0.760,177121.7,177121.7,6421,0,0,0,L,1122011218,0,124.27,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884241,238457.00
07/14/2015 10:30,2,5.695,ACTIVE,218.71,358.88,59.954,1436884203,"201051344000633","174011321042388",29.06,27.30,0,336.64,395.85,167.6,159.9,0.791,166603.2,166603.2,6424,0,0,0,L,1122011218,0,124.04,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884241,238458.00
07/14/2015 10:30,1,5.038,ACTIVE,217.7,326.10,60.00,1436884203,"040051121000185","174011321042388",26.81,22,0.594,318.90,371.73,134.4,129.1,0.600,46037.999999975,46068.799999987,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884243,238459.00
07/14/2015 10:30,2,5.512,ACTIVE,219.61,359.18,59.959,1436884203,"201051344000983","174011321042388",29.68,27.80,0,336.34,397.05,165.6,157.9,0.773,174089.5,174089.5,6421,0,0,0,L,1122011218,0,124.49,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884244,238460.00
07/14/2015 10:30,2,5.656,ACTIVE,218.71,358.88,59.944,1436884203,"201051344000917","174011321042388",29.30,27.00,0,333.63,394.95,167.8,160.0,0.787,177198.7,177198.7,6424,0,0,0,L,1122011218,0,123.81,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884244,238461.00
07/14/2015 10:30,1,5.151,ACTIVE,217.1,342.88,60.00,1436884203,"040051121000116","174011321042388",26.57,20,0.605,317.39,372.75,136.2,130.5,0.610,46143.900000036,46175.300000012,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884246,238462.00
07/14/2015 10:30,1,3.300,ACTIVE,218.0,363.21,60.00,1436884203,"033051125000135","174011321042388",35.72,22,0.521,319.89,367.66,117.3,113.2,0.530,39052.400000034,39079.499999998,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884247,238463.00
07/14/2015 10:30,2,5.629,ACTIVE,219.39,357.38,59.959,1436884203,"201051344000648","174011321042388",29.02,27.30,0,337.84,397.96,165.5,157.8,0.765,172890.7,172890.7,6419,0,0,0,L,1122011218,0,123.81,126.98,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884248,238464.00
07/14/2015 10:30,2,5.703,ACTIVE,218.93,359.78,59.954,1436884203,"201051344001093","174011321042388",29.66,26.50,0,336.04,397.05,171.3,163.4,0.782,175398.6,175398.6,6408,0,0,0,L,1122011218,0,124.27,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884249,238465.00
07/14/2015 10:30,2,5.699,ACTIVE,219.61,358.28,59.954,1436884203,"201051344000645","174011321042388",28.94,29.30,0,337.84,397.05,167.1,159.3,0.747,173525.3,173525.3,6425,0,0,0,L,1122011218,0,124.72,126.98,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884250,238466.00
07/14/2015 10:30,2,5.441,ACTIVE,217.35,352.87,59.965,1436884203,"274151322000085","174011321042388",29.00,31.80,0,333.63,382.33,159.6,152.2,0.605,455708.6,455708.6,7695,0,0,0,L,1151911521,0,125.62,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884251,238467.00
07/14/2015 10:30,2,5.674,ACTIVE,219.16,359.48,59.965,1436884203,"201051344000651","174011321042388",29.44,26.00,0,337.24,396.45,169.1,161.3,0.765,172854.2,172854.2,6404,0,0,0,L,1122011218,0,124.72,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884252,238468.00
07/14/2015 10:30,2,5.656,ACTIVE,218.71,356.48,59.949,1436884203,"201051344000867","174011321042388",29.24,29.00,0,332.43,393.75,167.6,159.8,0.760,165337.6,165337.6,6425,0,0,0,L,1122011218,0,124.27,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884253,238469.00
07/14/2015 10:30,1,5.217,ACTIVE,217.4,331.10,60.00,1436884203,"040051121000095","174011321042388",23.90,21,0.550,318.70,368.50,124.1,118.9,0.555,45048.6,45077.2,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884254,238470.00
07/14/2015 10:30,2,5.658,ACTIVE,217.80,357.98,59.954,1436884203,"201051344001230","174011321042388",29.54,26.50,0,331.83,394.65,169.2,161.4,0.791,176413.0,176413.0,6428,0,0,0,L,1122011218,0,123.81,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884255,238471.00
07/14/2015 10:30,2,5.574,ACTIVE,219.61,358.88,59.975,1436884203,"201051344000576","174011321042388",29.36,27.80,0,337.84,398.86,165.7,158.0,0.747,172745.6,172745.6,6431,0,0,0,L,1122011218,0,124.27,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884256,238472.00
07/14/2015 10:30,2,5.668,ACTIVE,219.84,358.58,59.954,1436884203,"201051344000579","174011321042388",29.50,27.30,0,337.54,400.06,169.2,161.4,0.782,179297.3,179297.3,6410,0,0,0,L,1122011218,0,124.49,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436884257,238473.00
07/14/2015 10:45,2,2.572,ACTIVE,213.06,347.16,59.944,1436885103,"201051344000955","174011321042388",30.24,25.00,0,319.81,405.47,78.8,74.1,0.380,178344.6,178344.6,6414,0,0,0,L,1122011218,0,121.55,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885104,238474.00
07/14/2015 10:45,1,2.518,ACTIVE,214.7,425.73,60.03,1436885103,"040051121000195","174011321042388",21.57,21,0.278,298.66,449.27,54.0,55.0,0.078,48764.500000012,48788.800000024,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885105,238475.00
07/14/2015 10:45,2,2.598,ACTIVE,213.06,354.07,59.959,1436885103,"274151322000095","174011321042388",29.94,31.30,0,322.51,391.64,78.8,74.1,0.296,477781.7,477781.7,7319,0,0,0,L,1151911521,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885106,238476.00
07/14/2015 10:45,2,2.625,ACTIVE,213.29,360.08,59.965,1436885103,"201051344000868","174011321042388",28.90,25.80,0,316.80,408.48,76.8,72.2,0.632,164751.0,164751.0,6419,0,0,0,L,1122011218,0,122.23,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885107,238477.00
07/14/2015 10:45,2,2.611,ACTIVE,213.96,360.69,59.965,1436885103,"201051344000853","174011321042388",29.10,26.00,0,320.71,407.27,77.0,72.4,0.672,171059.1,171059.1,6417,0,0,0,L,1122011218,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885108,238478.00
07/14/2015 10:45,2,2.572,ACTIVE,213.51,359.18,59.965,1436885103,"201051344000582","174011321042388",29.44,25.30,0,317.10,409.98,76.7,72.1,0.636,171065.0,171065.0,6403,0,0,0,L,1122011218,0,122.23,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885109,238479.00
07/14/2015 10:45,1,2.373,ACTIVE,214.0,320.15,60.00,1436885103,"040051121000097","174011321042388",26.91,21,0.395,300.58,451.26,63.5,68.7,0.401,46994.300000012,47019.300000012,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885110,238480.00
07/14/2015 10:45,2,2.598,ACTIVE,213.74,362.19,59.959,1436885103,"201051344000469","174011321042388",29.34,24.50,0,317.10,407.57,77.2,72.6,0.667,166327.6,166327.6,6416,0,0,0,L,1122011218,0,122.23,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885111,238481.00
07/14/2015 10:45,2,2.588,ACTIVE,213.51,361.89,59.959,1436885103,"201051344000988","174011321042388",29.40,26.00,0,316.80,407.87,77.0,72.4,0.628,165811.3,165811.3,6412,0,0,0,L,1122011218,0,122.23,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885112,238482.00
07/14/2015 10:45,2,2.605,ACTIVE,213.51,359.78,59.954,1436885103,"201051344001158","174011321042388",29.10,25.30,0,317.70,407.27,76.8,72.2,0.650,171814.6,171814.6,6410,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885113,238483.00
07/14/2015 10:45,2,2.617,ACTIVE,213.06,348.06,59.922,1436885103,"201051344001025","174011321042388",29.58,26.30,0,320.41,409.08,78.4,73.7,0.354,175476.4,175476.4,6401,0,0,0,L,1122011218,0,122.01,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885114,238484.00
07/14/2015 10:45,1,1.759,ACTIVE,214.6,327.57,60.00,1436885103,"033051125000118","174011321042388",40.33,22,0.314,303.25,389.51,70.6,67.0,0.339,52397.9,52426,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885115,238485.00
07/14/2015 10:45,2,2.582,ACTIVE,213.51,360.69,59.975,1436885103,"201051344000569","174011321042388",29.22,26.50,0,319.81,407.87,76.4,71.8,0.601,178920.0,178920.0,6417,0,0,0,L,1122011218,0,122.01,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885116,238486.00
07/14/2015 10:45,2,1.697,ACTIVE,213.51,420.20,59.965,1436885103,"274151322000094","174011321042388",38.88,28.80,0,393.15,467.69,66.5,62.2,0.460,361425.4,361425.4,7803,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885117,238487.00
07/14/2015 10:45,1,2.551,ACTIVE,214.6,336.76,60.03,1436885103,"040051121000068","174011321042388",21.32,21,0.341,296.04,447.96,54.1,51.4,0.346,44699.3,44721.6,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885118,238488.00
07/14/2015 10:45,2,2.533,ACTIVE,213.96,359.78,59.970,1436885103,"201051344000458","174011321042388",29.88,27.30,0,318.61,407.57,76.7,72.1,0.650,174708.1,174708.1,6412,0,0,0,L,1122011218,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885119,238489.00
07/14/2015 10:45,2,2.441,ACTIVE,213.29,349.56,59.954,1436885103,"274151322000087","174011321042388",28.45,42.00,0,322.51,386.53,70.3,65.9,0.464,432342.6,432342.6,7286,0,0,0,L,1151911521,0,123.59,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885120,238490.00
07/14/2015 10:45,2,2.498,ACTIVE,213.29,359.48,59.959,1436885103,"274151322000052","174011321042388",29.48,29.00,0,322.21,394.05,74.6,70.1,0.499,462275.8,462275.8,7689,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885121,238491.00
07/14/2015 10:45,2,2.576,ACTIVE,213.74,348.36,59.965,1436885103,"201051344001145","174011321042388",29.76,24.80,0,322.81,409.38,77.7,73.1,0.336,179851.6,179851.6,6422,0,0,0,L,1122011218,0,122.46,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885122,238492.00
07/14/2015 10:45,2,2.572,ACTIVE,213.51,358.28,59.965,1436885103,"201051344000685","174011321042388",29.74,24.50,0,317.10,405.17,77.5,72.8,0.672,178823.8,178823.8,6425,0,0,0,L,1122011218,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885123,238493.00
07/14/2015 10:45,2,2.436,ACTIVE,212.38,363.69,59.959,1436885103,"274151322000088","174011321042388",29.30,27.80,0,322.51,392.55,72.2,67.8,0.504,443071.5,443071.5,7300,0,0,0,L,1151911521,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885124,238494.00
07/14/2015 10:45,2,2.557,ACTIVE,212.61,347.46,59.965,1436885103,"201051344000438","174011321042388",30.26,24.80,0,322.51,410.58,78.3,73.7,0.358,178933.4,178933.4,6404,0,0,0,L,1122011218,0,122.01,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885125,238495.00
07/14/2015 10:45,2,2.586,ACTIVE,212.61,346.86,59.959,1436885103,"201051344001135","174011321042388",29.66,25.30,0,320.11,408.78,77.6,73.0,0.354,170293.9,170293.9,6387,0,0,0,L,1122011218,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885126,238496.00
07/14/2015 10:45,2,2.600,ACTIVE,212.83,359.48,59.954,1436885103,"201051344000417","174011321042388",29.26,25.00,0,318.91,408.18,77.2,72.5,0.654,174481.3,174481.3,6405,0,0,0,L,1122011218,0,121.78,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885126,238497.00
07/14/2015 10:45,2,2.604,ACTIVE,212.38,349.26,59.965,1436885103,"201051344000594","174011321042388",29.86,26.80,0,319.81,405.47,78.8,74.1,0.380,175160.1,175160.1,6412,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885127,238498.00
07/14/2015 10:45,2,2.459,ACTIVE,212.83,358.28,59.954,1436885103,"274151322000083","174011321042388",29.58,29.80,0,322.21,388.64,73.6,69.1,0.526,458360.5,458360.5,7712,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885128,238499.00
07/14/2015 10:45,2,2.600,ACTIVE,213.29,347.76,59.965,1436885103,"201051344000585","174011321042388",29.92,24.80,0,322.51,408.78,78.8,74.1,0.376,174255.0,174255.0,6404,0,0,0,L,1122011218,0,121.78,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885129,238500.00
07/14/2015 10:45,2,2.473,ACTIVE,213.29,360.38,59.965,1436885103,"274151322000054","174011321042388",29.34,28.80,0,322.21,393.15,73.4,69.0,0.499,453385.4,453385.4,7289,0,0,0,L,1151911521,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885130,238501.00
07/14/2015 10:45,2,2.592,ACTIVE,213.06,346.56,59.970,1436885103,"201051344001203","174011321042388",29.74,26.50,0,322.51,409.68,78.1,73.4,0.371,175375.3,175375.3,6406,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885131,238502.00
07/14/2015 10:45,2,2.570,ACTIVE,212.61,358.28,59.970,1436885103,"201051344000646","174011321042388",29.74,23.50,0,317.40,405.17,77.5,72.8,0.663,172390.5,172390.5,6399,0,0,0,L,1122011218,0,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885132,238503.00
07/14/2015 10:45,2,1.607,ACTIVE,213.51,436.13,59.959,1436885103,"274151322000068","174011321042388",40.87,29.00,0,402.46,470.99,66.3,62.1,0.446,360550.3,360550.3,7411,0,0,0,L,1151911521,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885133,238504.00
07/14/2015 10:45,2,2.625,ACTIVE,213.74,354.07,59.965,1436885103,"274151322000076","174011321042388",30.02,31.00,0,323.72,397.96,79.8,75.1,0.309,483675.5,483675.5,7689,0,0,0,L,1151911521,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885134,238505.00
07/14/2015 10:45,1,1.543,ACTIVE,214.7,415.57,60.00,1436885103,"033051125000132","174011321042388",32.36,22,0.283,286.73,446.06,49.7,37.2,0.155,39269.400000024,39289.600000024,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885135,238506.00
07/14/2015 10:45,1,1.754,ACTIVE,214.8,336.95,60.00,1436885103,"033051125000150","174011321042388",40.47,20,0.316,302.21,388.74,70.6,67.2,0.339,52500.400000012,52528.000000012,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885136,238507.00
07/14/2015 10:45,2,2.607,ACTIVE,213.29,347.76,59.959,1436885103,"201051344000890","174011321042388",29.68,25.50,0,319.81,405.77,78.3,73.7,0.362,176760.2,176760.2,6408,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885137,238508.00
07/14/2015 10:45,2,2.574,ACTIVE,213.96,360.69,59.965,1436885103,"201051344000900","174011321042388",29.40,26.50,0,318.00,408.48,76.7,72.1,0.645,177151.2,177151.2,6422,0,0,0,L,1122011218,0,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885138,238509.00
07/14/2015 10:45,2,2.562,ACTIVE,213.96,362.49,59.970,1436885103,"201051344000633","174011321042388",29.68,26.30,0,318.00,408.48,77.0,72.4,0.654,166632.7,166632.7,6425,0,0,0,L,1122011218,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885139,238510.00
07/14/2015 10:45,1,2.291,ACTIVE,214.7,324.18,60.03,1436885103,"040051121000185","174011321042388",26.41,20,0.367,297.33,448.73,60.2,45.0,0.397,46068.799999987,46092.200000023,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885140,238511.00
07/14/2015 10:45,2,2.572,ACTIVE,213.74,360.69,59.970,1436885103,"201051344000983","174011321042388",29.50,26.30,0,318.00,407.87,76.9,72.3,0.650,174118.8,174118.8,6422,0,0,0,L,1122011218,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885141,238512.00
07/14/2015 10:45,2,2.545,ACTIVE,213.51,359.78,59.970,1436885103,"201051344000917","174011321042388",29.98,26.50,0,318.30,408.78,77.3,72.7,0.667,177228.2,177228.2,6425,0,0,0,L,1122011218,0,122.46,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885142,238513.00
07/14/2015 10:45,1,2.390,ACTIVE,214.2,407.39,60.03,1436885103,"040051121000116","174011321042388",26.38,20,0.302,296.10,450.44,62.7,45.3,0.255,46175.300000012,46199.100000024,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885143,238514.00
07/14/2015 10:45,1,1.504,ACTIVE,215.0,417.95,60.00,1436885103,"033051125000135","174011321042388",35.85,21,0.261,288.88,451.26,53.6,48.1,0.077,39079.499999998,39099.80000001,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885145,238515.00
07/14/2015 10:45,2,2.564,ACTIVE,213.74,360.38,59.954,1436885103,"201051344000648","174011321042388",29.34,26.30,0,317.70,408.78,76.2,71.6,0.632,172919.7,172919.7,6420,0,0,0,L,1122011218,0,122.23,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885146,238516.00
07/14/2015 10:45,2,2.566,ACTIVE,213.29,349.86,59.970,1436885103,"201051344001093","174011321042388",29.94,26.50,0,322.21,409.38,77.8,73.2,0.358,175428.5,175428.5,6409,0,0,0,L,1122011218,0,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885146,238517.00
07/14/2015 10:45,2,2.604,ACTIVE,213.96,360.38,59.975,1436885103,"201051344000645","174011321042388",28.98,28.30,0,318.91,407.27,76.4,71.8,0.632,173554.4,173554.4,6426,0,0,0,L,1122011218,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885147,238518.00
07/14/2015 10:45,2,2.473,ACTIVE,213.51,352.27,59.970,1436885103,"274151322000085","174011321042388",29.32,28.50,0,323.41,393.15,73.4,69.0,0.508,455736.5,455736.5,7696,0,0,0,L,1151911521,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885148,238519.00
07/14/2015 10:45,2,2.555,ACTIVE,213.74,349.86,59.954,1436885103,"201051344000651","174011321042388",30.00,25.50,0,322.51,408.78,77.6,73.0,0.354,172883.7,172883.7,6405,0,0,0,L,1122011218,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885149,238520.00
07/14/2015 10:45,2,2.584,ACTIVE,213.51,358.88,59.959,1436885103,"201051344000867","174011321042388",29.40,27.50,0,318.61,407.57,76.9,72.3,0.623,165366.8,165366.8,6426,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885150,238521.00
07/14/2015 10:45,1,2.392,ACTIVE,214.9,327.87,60.00,1436885103,"040051121000095","174011321042388",24.16,20,0.355,294.60,446.64,57.5,60.4,0.320,45077.2,45098.3,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885151,238522.00
07/14/2015 10:45,2,2.543,ACTIVE,213.51,357.68,59.975,1436885103,"201051344001230","174011321042388",29.96,25.00,0,318.91,404.27,77.2,72.6,0.641,176442.4,176442.4,6429,0,0,0,L,1122011218,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885152,238523.00
07/14/2015 10:45,2,2.510,ACTIVE,214.64,362.79,59.986,1436885103,"201051344000576","174011321042388",29.78,27.00,0,319.81,406.97,75.7,71.1,0.650,172774.4,172774.4,6432,0,0,0,L,1122011218,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885153,238524.00
07/14/2015 10:45,2,2.568,ACTIVE,214.64,352.27,59.981,1436885103,"201051344000579","174011321042388",30.08,26.50,0,323.41,407.87,78.3,73.6,0.362,179326.9,179326.9,6411,0,0,0,L,1122011218,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436885154,238525.00
07/14/2015 11:00,2,4.006,ACTIVE,215.32,350.17,59.959,1436886003,"201051344000955","174011321042388",30.26,23.30,0,318.61,402.16,122.7,116.5,0.575,178365.1,178365.1,6415,0,0,0,L,1122011218,0,122.23,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886004,238526.00
07/14/2015 11:00,1,3.584,ACTIVE,215.7,324.80,60.00,1436886003,"040051121000195","174011321042388",26.68,20,0.421,304.11,449.90,95.1,90.8,0.443,48788.800000024,48804.2,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886006,238527.00
07/14/2015 11:00,2,3.926,ACTIVE,215.32,357.98,59.949,1436886003,"274151322000095","174011321042388",29.92,29.50,0,329.43,390.14,118.9,112.9,0.442,477802.4,477802.4,7320,0,0,0,L,1151911521,0,124.49,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886007,238528.00
07/14/2015 11:00,2,4.014,ACTIVE,216.00,350.17,59.965,1436886003,"201051344000868","174011321042388",29.64,24.80,0,333.63,404.87,120.5,114.3,0.552,164771.1,164771.1,6420,0,0,0,L,1122011218,0,122.91,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886008,238529.00
07/14/2015 11:00,2,3.955,ACTIVE,217.35,352.27,59.954,1436886003,"201051344000853","174011321042388",29.72,25.30,0,334.54,403.97,119.1,113.0,0.561,171079.2,171079.2,6418,0,0,0,L,1122011218,0,123.81,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886009,238530.00
07/14/2015 11:00,2,4.381,ACTIVE,217.13,354.07,59.959,1436886003,"201051344000582","174011321042388",28.98,24.00,0,317.40,405.77,128.8,122.4,0.614,171085.1,171085.1,6404,0,0,0,L,1122011218,0,123.36,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886010,238531.00
07/14/2015 11:00,1,5.822,ACTIVE,217.1,320.81,60.00,1436886003,"040051121000097","174011321042388",26.96,20,0.695,301.32,451.47,156.2,149.2,0.696,47019.300000012,47036.000000012,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886011,238532.00
07/14/2015 11:00,2,5.498,ACTIVE,219.61,360.08,59.959,1436886003,"201051344000469","174011321042388",30.61,23.80,0,333.03,405.77,170.8,162.9,0.818,166348.0,166348.0,6417,0,0,0,L,1122011218,0,123.81,127.43,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886012,238533.00
07/14/2015 11:00,2,6.381,ACTIVE,220.74,365.80,59.965,1436886003,"201051344000988","174011321042388",30.12,25.50,0,333.03,405.47,194.9,186.2,0.884,165831.6,165831.6,6413,0,0,0,L,1122011218,0,124.49,127.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886013,238534.00
07/14/2015 11:00,2,7.217,ACTIVE,221.87,366.10,59.938,1436886003,"201051344001158","174011321042388",29.84,24.50,0,319.21,411.18,218.2,208.7,1.003,171834.9,171834.9,6411,0,0,0,L,1122011218,0,124.94,128.11,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886014,238535.00
07/14/2015 11:00,2,7.559,ACTIVE,220.97,364.59,59.933,1436886003,"201051344001025","174011321042388",30.22,24.30,0,316.80,415.39,231.1,221.1,1.043,175497.1,175497.1,6402,0,0,0,L,1122011218,0,124.49,128.11,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886015,238536.00
07/14/2015 11:00,1,4.651,ALERT,218.4,381.54,60.00,1436886003,"033051125000118","174011321042388",42.46,20,0.879,315.58,393.66,196.5,190.8,0.864,52426,52444.8,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436886016,238537.00
07/14/2015 11:00,2,6.309,ACTIVE,220.52,363.99,59.965,1436886003,"201051344000569","174011321042388",30.26,25.80,0,318.91,413.89,193.2,184.6,0.879,178940.3,178940.3,6418,0,0,0,L,1122011218,0,124.04,127.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886017,238538.00
07/14/2015 11:00,2,3.521,ACTIVE,217.13,446.65,59.949,1436886003,"274151322000094","174011321042388",41.67,29.50,0,405.17,470.99,148.1,141.0,0.561,361443.2,361443.2,7804,0,0,0,L,1151911521,0,124.94,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886018,238539.00
07/14/2015 11:00,1,4.895,ACTIVE,217.2,353.20,60.03,1436886003,"040051121000068","174011321042388",24.61,20,0.532,303.10,449.76,119.8,115.3,0.544,44721.6,44736.9,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886020,238540.00
07/14/2015 11:00,2,5.076,ACTIVE,218.48,355.88,59.975,1436886003,"201051344000458","174011321042388",29.58,26.50,0,318.30,414.79,152.0,144.8,0.720,174728.5,174728.5,6413,0,0,0,L,1122011218,0,124.04,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886020,238541.00
07/14/2015 11:00,2,4.947,ACTIVE,216.90,350.77,59.949,1436886003,"274151322000087","174011321042388",28.82,43.20,0,329.43,397.35,144.3,137.3,0.539,432361.4,432361.4,7287,0,0,0,L,1151911521,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886021,238542.00
07/14/2015 11:00,2,4.938,ACTIVE,216.67,363.69,59.959,1436886003,"274151322000052","174011321042388",29.82,29.00,0,328.82,399.76,149.0,141.9,0.566,462295.7,462295.7,7690,0,0,0,L,1151911521,0,124.27,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886022,238543.00
07/14/2015 11:00,2,4.971,ACTIVE,216.90,355.58,59.965,1436886003,"201051344001145","174011321042388",30.24,23.80,0,318.30,416.59,152.1,144.9,0.703,179872.4,179872.4,6423,0,0,0,L,1122011218,0,123.36,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886023,238544.00
07/14/2015 11:00,2,5.037,ACTIVE,216.90,356.18,59.965,1436886003,"201051344000685","174011321042388",30.24,23.30,0,332.73,417.49,154.3,147.0,0.742,178844.6,178844.6,6426,0,0,0,L,1122011218,0,123.81,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886024,238545.00
07/14/2015 11:00,2,5.207,ACTIVE,216.67,364.29,59.938,1436886003,"274151322000088","174011321042388",29.68,27.80,0,329.43,398.56,156.6,149.2,0.583,443091.0,443091.0,7301,0,0,0,L,1151911521,0,125.62,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886025,238546.00
07/14/2015 11:00,2,5.840,ACTIVE,218.48,359.78,59.928,1436886003,"201051344000438","174011321042388",30.24,23.50,0,317.70,416.89,178.9,170.7,0.826,178954.4,178954.4,6405,0,0,0,L,1122011218,0,124.04,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886026,238547.00
07/14/2015 11:00,2,6.188,ACTIVE,219.16,359.78,59.949,1436886003,"201051344001135","174011321042388",29.96,23.30,0,317.40,415.99,187.8,179.4,0.857,170314.7,170314.7,6388,0,0,0,L,1122011218,0,124.04,126.75,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886027,238548.00
07/14/2015 11:00,2,6.361,ACTIVE,218.93,361.89,59.965,1436886003,"201051344000417","174011321042388",29.92,24.00,0,333.63,415.39,192.8,184.1,0.893,174502.1,174502.1,6406,0,0,0,L,1122011218,0,123.59,126.75,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886028,238549.00
07/14/2015 11:00,2,6.430,ACTIVE,218.71,361.89,59.970,1436886003,"201051344000594","174011321042388",30.06,26.00,0,318.00,417.49,195.7,186.9,0.893,175181.3,175181.3,6413,0,0,0,L,1122011218,0,124.04,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886029,238550.00
07/14/2015 11:00,2,6.395,ACTIVE,217.58,352.57,59.949,1436886003,"274151322000083","174011321042388",29.92,29.50,0,329.13,398.26,193.5,184.8,0.765,458380.4,458380.4,7713,0,0,0,L,1151911521,0,125.17,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886029,238551.00
07/14/2015 11:00,2,6.926,ACTIVE,220.52,363.99,59.996,1436886003,"201051344000585","174011321042388",29.60,23.50,0,319.81,413.89,207.7,198.6,0.963,174276.2,174276.2,6405,0,0,0,L,1122011218,0,124.27,127.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886030,238552.00
07/14/2015 11:00,2,6.922,ACTIVE,218.48,379.62,59.949,1436886003,"274151322000054","174011321042388",29.48,29.30,0,327.92,399.46,206.6,197.5,0.751,453405.3,453405.3,7290,0,0,0,L,1151911521,0,126.07,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886031,238553.00
07/14/2015 11:00,2,7.352,ACTIVE,220.97,365.80,59.959,1436886003,"201051344001203","174011321042388",29.98,25.50,0,317.70,415.69,223.2,213.5,1.030,175396.4,175396.4,6407,0,0,0,L,1122011218,0,125.17,127.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886032,238554.00
07/14/2015 11:00,2,7.229,ACTIVE,219.61,363.09,59.981,1436886003,"201051344000646","174011321042388",30.26,23.00,0,329.73,417.19,221.4,211.8,1.016,172411.5,172411.5,6400,0,0,0,L,1122011218,0,124.49,127.20,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886033,238555.00
07/14/2015 11:00,2,4.705,ACTIVE,219.84,462.28,59.959,1436886003,"274151322000068","174011321042388",41.15,29.80,0,402.46,477.61,197.1,188.3,0.734,360568.6,360568.6,7412,0,0,0,L,1151911521,0,126.53,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886034,238556.00
07/14/2015 11:00,2,7.500,ACTIVE,219.39,380.52,59.959,1436886003,"274151322000076","174011321042388",30.20,30.00,0,331.83,402.77,229.2,219.3,0.866,483697.3,483697.3,7690,0,0,0,L,1151911521,0,126.30,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886035,238557.00
07/14/2015 11:00,1,4.375,ACTIVE,219.1,326.66,60.03,1436886003,"033051125000132","174011321042388",36.25,20,0.695,302.82,447.02,157.8,151.5,0.698,39289.600000024,39302.900000024,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886036,238558.00
07/14/2015 11:00,1,5.039,ACTIVE,219.0,380.60,60.03,1436886003,"033051125000150","174011321042388",40.46,20,0.906,315.22,393.23,202.9,196.8,0.879,52528.000000012,52547.500000012,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886037,238559.00
07/14/2015 11:00,2,7.240,ACTIVE,219.61,365.19,59.954,1436886003,"201051344000890","174011321042388",30.40,24.30,0,316.80,417.19,222.7,213.0,1.008,176781.7,176781.7,6409,0,0,0,L,1122011218,0,124.49,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886038,238560.00
07/14/2015 11:00,2,7.391,ACTIVE,221.42,368.20,59.954,1436886003,"201051344000900","174011321042388",29.58,26.30,0,317.40,414.79,221.3,211.6,0.994,177172.3,177172.3,6423,0,0,0,L,1122011218,0,125.17,127.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886039,238561.00
07/14/2015 11:00,2,7.312,ACTIVE,220.74,367.60,59.965,1436886003,"201051344000633","174011321042388",29.92,25.00,0,333.03,414.79,221.4,211.8,1.016,166654.0,166654.0,6426,0,0,0,L,1122011218,0,124.94,127.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886040,238562.00
07/14/2015 11:00,1,6.627,ACTIVE,218.9,376.04,60.03,1436886003,"040051121000185","174011321042388",27.00,20,0.789,302.36,448.52,178.0,171.4,0.782,46092.200000023,46108.799999987,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886041,238563.00
07/14/2015 11:00,2,7.252,ACTIVE,221.87,368.80,59.996,1436886003,"201051344000983","174011321042388",29.68,26.00,0,333.63,414.19,217.9,208.4,1.003,174140.0,174140.0,6423,0,0,0,L,1122011218,0,125.17,128.11,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886042,238564.00
07/14/2015 11:00,2,7.125,ACTIVE,220.74,364.89,59.959,1436886003,"201051344000917","174011321042388",30.47,25.00,0,332.43,415.09,219.8,210.2,1.021,177249.7,177249.7,6426,0,0,0,L,1122011218,0,124.27,128.11,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886043,238565.00
07/14/2015 11:00,1,6.694,ACTIVE,218.0,335.55,60.00,1436886003,"040051121000116","174011321042388",26.89,19,0.799,297.21,450.81,179.1,172.9,0.786,46199.100000024,46215.800000012,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886044,238566.00
07/14/2015 11:00,1,4.364,ACTIVE,218.9,327.63,60.03,1436886003,"033051125000135","174011321042388",35.82,20,0.691,304.62,450.86,155.5,150.5,0.683,39099.80000001,39114.199999986,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886046,238567.00
07/14/2015 11:00,2,7.266,ACTIVE,221.42,368.20,59.959,1436886003,"201051344000648","174011321042388",29.80,25.50,0,317.10,414.49,219.2,209.6,0.994,172940.9,172940.9,6421,0,0,0,L,1122011218,0,124.49,128.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886047,238568.00
07/14/2015 11:00,2,7.426,ACTIVE,220.97,368.20,59.970,1436886003,"201051344001093","174011321042388",29.92,25.30,0,320.11,416.89,224.8,215.0,1.003,175450.3,175450.3,6410,0,0,0,L,1122011218,0,124.72,127.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886048,238569.00
07/14/2015 11:00,2,7.277,ACTIVE,221.42,368.50,59.965,1436886003,"201051344000645","174011321042388",29.52,27.50,0,317.40,413.59,217.4,207.9,0.968,173575.9,173575.9,6427,0,0,0,L,1122011218,0,125.17,128.11,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886048,238570.00
07/14/2015 11:00,2,6.965,ACTIVE,219.39,358.28,59.965,1436886003,"274151322000085","174011321042388",29.56,28.80,0,329.43,398.56,208.6,199.4,0.778,455757.1,455757.1,7697,0,0,0,L,1151911521,0,126.53,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886049,238571.00
07/14/2015 11:00,2,7.402,ACTIVE,221.19,365.80,59.996,1436886003,"201051344000651","174011321042388",29.82,24.30,0,318.30,415.09,223.4,213.7,0.990,172905.5,172905.5,6406,0,0,0,L,1122011218,0,125.17,127.43,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886050,238572.00
07/14/2015 11:00,2,7.369,ACTIVE,220.97,364.29,59.965,1436886003,"201051344000867","174011321042388",29.84,27.00,0,333.33,414.79,222.6,212.9,0.981,165388.4,165388.4,6427,0,0,0,L,1122011218,0,124.94,127.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886051,238573.00
07/14/2015 11:00,1,6.775,ACTIVE,218.8,365.50,60.00,1436886003,"040051121000095","174011321042388",24.26,20,0.730,300.34,447.90,163.6,158.4,0.716,45098.3,45114.3,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886052,238574.00
07/14/2015 11:00,2,7.395,ACTIVE,219.39,363.99,59.970,1436886003,"201051344001230","174011321042388",30.06,24.30,0,330.63,418.09,225.1,215.3,1.039,176464.3,176464.3,6430,0,0,0,L,1122011218,0,124.27,126.75,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886053,238575.00
07/14/2015 11:00,2,7.389,ACTIVE,221.87,367.90,59.991,1436886003,"201051344000576","174011321042388",29.62,26.50,0,318.00,414.49,221.6,212.0,0.986,172795.8,172795.8,6433,0,0,0,L,1122011218,0,125.17,128.11,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886054,238576.00
07/14/2015 11:00,2,7.473,ACTIVE,222.32,368.20,59.959,1436886003,"201051344000579","174011321042388",29.80,25.50,0,318.91,415.69,225.5,215.7,1.030,179349.0,179349.0,6412,0,0,0,L,1122011218,0,125.17,128.11,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886055,238577.00
07/14/2015 11:15,2,6.883,ACTIVE,218.26,362.79,59.975,1436886903,"201051344000955","174011321042388",29.30,27.00,0,332.43,417.49,204.1,195.1,0.950,178410.7,178410.7,6416,0,0,0,L,1122011218,0,123.59,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886904,238578.00
07/14/2015 11:15,1,6.386,ACTIVE,217.4,371.61,60.03,1436886903,"040051121000195","174011321042388",26.14,22,0.741,316.28,387.60,166.1,160.2,0.733,48804.2,48841.599999976,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886906,238579.00
07/14/2015 11:15,2,6.861,ACTIVE,216.90,357.68,59.991,1436886903,"274151322000095","174011321042388",29.22,34.50,0,330.33,402.16,202.9,193.9,0.765,477847.9,477847.9,7321,0,0,0,L,1151911521,0,125.40,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886907,238580.00
07/14/2015 11:15,2,6.812,ACTIVE,218.71,362.19,59.970,1436886903,"201051344000868","174011321042388",28.80,27.80,0,333.33,415.99,198.7,189.8,0.897,164815.8,164815.8,6421,0,0,0,L,1122011218,0,123.81,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886908,238581.00
07/14/2015 11:15,2,6.785,ACTIVE,220.52,366.10,59.975,1436886903,"201051344000853","174011321042388",28.80,28.00,0,334.54,420.50,197.8,189.0,0.924,171123.7,171123.7,6419,0,0,0,L,1122011218,0,125.17,127.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886909,238582.00
07/14/2015 11:15,2,6.848,ACTIVE,219.39,362.19,59.981,1436886903,"201051344000582","174011321042388",28.69,27.50,0,333.63,415.99,198.9,190.1,0.910,171129.8,171129.8,6405,0,0,0,L,1122011218,0,124.27,126.98,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886910,238583.00
07/14/2015 11:15,1,6.260,ACTIVE,217.4,342.04,60.03,1436886903,"040051121000097","174011321042388",26.70,23,0.741,317.17,388.45,166.3,160.1,0.735,47036.000000012,47073.400000012,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886911,238584.00
07/14/2015 11:15,2,6.875,ACTIVE,220.06,365.49,59.981,1436886903,"201051344000469","174011321042388",28.61,27.00,0,333.63,421.40,199.2,190.4,0.932,166392.7,166392.7,6418,0,0,0,L,1122011218,0,124.27,127.43,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886912,238585.00
07/14/2015 11:15,2,6.844,ACTIVE,220.06,363.39,60.023,1436886903,"201051344000988","174011321042388",28.77,28.50,0,333.03,420.50,199.3,190.4,0.919,165876.5,165876.5,6414,0,0,0,L,1122011218,0,124.49,127.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886913,238586.00
07/14/2015 11:15,2,6.867,ACTIVE,220.29,365.19,59.944,1436886903,"201051344001158","174011321042388",28.55,27.50,0,334.24,420.20,198.5,189.7,0.910,171879.5,171879.5,6412,0,0,0,L,1122011218,0,124.49,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886914,238587.00
07/14/2015 11:15,2,6.834,ACTIVE,218.93,362.49,59.981,1436886903,"201051344001025","174011321042388",29.28,27.50,0,333.63,416.59,202.6,193.6,0.902,175542.5,175542.5,6403,0,0,0,L,1122011218,0,123.81,126.75,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886915,238588.00
07/14/2015 11:15,1,4.593,ACTIVE,217.1,365.71,60.03,1436886903,"033051125000118","174011321042388",40.65,23,0.835,312.39,395.98,185.8,180.0,0.820,52444.8,52486.6,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886916,238589.00
07/14/2015 11:15,2,6.807,ACTIVE,219.84,364.59,59.996,1436886903,"201051344000569","174011321042388",28.57,28.50,0,333.63,416.29,196.9,188.1,0.879,178984.5,178984.5,6419,0,0,0,L,1122011218,0,124.27,127.20,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886917,238590.00
07/14/2015 11:15,2,4.426,ACTIVE,217.13,428.31,59.975,1436886903,"274151322000094","174011321042388",39.50,33.30,0,402.77,480.01,177.8,169.7,0.685,361482.7,361482.7,7805,0,0,0,L,1151911521,0,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886918,238591.00
07/14/2015 11:15,1,6.427,ACTIVE,217.3,371.77,60.03,1436886903,"040051121000068","174011321042388",23.71,23,0.677,316.43,383.55,151.6,145.9,0.674,44736.9,44771.2,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886919,238592.00
07/14/2015 11:15,2,6.814,ACTIVE,219.84,364.89,59.981,1436886903,"201051344000458","174011321042388",28.75,29.80,0,334.24,415.69,198.4,189.6,0.919,174772.9,174772.9,6414,0,0,0,L,1122011218,0,124.72,127.20,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886920,238593.00
07/14/2015 11:15,2,6.484,ACTIVE,217.13,370.60,59.975,1436886903,"274151322000087","174011321042388",27.37,49.50,0,333.33,397.66,179.7,171.5,0.676,432402.0,432402.0,7288,0,0,0,L,1151911521,0,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886921,238594.00
07/14/2015 11:15,2,6.580,ACTIVE,217.35,355.58,59.981,1436886903,"274151322000052","174011321042388",28.94,33.00,0,332.43,399.46,192.9,184.3,0.729,462338.9,462338.9,7691,0,0,0,L,1151911521,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886922,238595.00
07/14/2015 11:15,2,6.752,ACTIVE,217.80,362.19,59.986,1436886903,"201051344001145","174011321042388",29.46,26.00,0,333.03,416.89,201.5,192.5,0.910,179917.4,179917.4,6424,0,0,0,L,1122011218,0,123.81,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886923,238596.00
07/14/2015 11:15,2,6.746,ACTIVE,217.58,363.39,59.986,1436886903,"201051344000685","174011321042388",29.70,26.30,0,331.53,416.89,203.0,194.0,0.968,178890.0,178890.0,6427,0,0,0,L,1122011218,0,124.27,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886924,238597.00
07/14/2015 11:15,2,6.521,ACTIVE,216.90,364.89,59.975,1436886903,"274151322000088","174011321042388",28.57,32.00,0,332.43,398.86,188.7,180.2,0.712,443133.3,443133.3,7302,0,0,0,L,1151911521,0,125.40,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886925,238598.00
07/14/2015 11:15,2,6.748,ACTIVE,218.71,363.69,59.981,1436886903,"201051344000438","174011321042388",29.76,26.00,0,333.03,417.79,203.4,194.4,0.937,179000.0,179000.0,6406,0,0,0,L,1122011218,0,124.27,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886925,238599.00
07/14/2015 11:15,2,6.689,ACTIVE,218.71,363.09,60.002,1436886903,"201051344001135","174011321042388",29.64,26.80,0,333.33,416.59,200.7,191.8,0.906,170359.7,170359.7,6389,0,0,0,L,1122011218,0,124.27,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886927,238600.00
