ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2015 11:15,2,6.744,ACTIVE,218.26,363.39,59.986,1436886903,"201051344000417","174011321042388",29.16,27.30,0,333.03,416.59,199.1,190.3,0.928,174546.7,174546.7,6407,0,0,0,L,1122011218,0,123.81,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886927,238601.00
07/14/2015 11:15,2,6.803,ACTIVE,217.80,362.19,59.991,1436886903,"201051344000594","174011321042388",29.54,28.80,0,331.23,418.70,203.6,194.6,0.937,175227.0,175227.0,6414,0,0,0,L,1122011218,0,123.81,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886928,238602.00
07/14/2015 11:15,2,6.457,ACTIVE,216.45,351.97,59.991,1436886903,"274151322000083","174011321042388",29.00,35.00,0,333.03,398.56,189.6,181.0,0.756,458422.9,458422.9,7714,0,0,0,L,1151911521,0,124.49,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886929,238603.00
07/14/2015 11:15,2,6.779,ACTIVE,219.16,362.79,60.007,1436886903,"201051344000585","174011321042388",29.30,26.30,0,333.63,415.39,201.2,192.2,0.928,174321.3,174321.3,6406,0,0,0,L,1122011218,0,123.81,126.98,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886930,238604.00
07/14/2015 11:15,2,6.539,ACTIVE,216.90,353.77,59.981,1436886903,"274151322000054","174011321042388",28.65,33.50,0,332.13,399.76,189.6,181.1,0.720,453447.9,453447.9,7291,0,0,0,L,1151911521,0,125.17,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886931,238605.00
07/14/2015 11:15,2,6.904,ACTIVE,218.93,363.09,60.018,1436886903,"201051344001203","174011321042388",29.04,28.30,0,333.93,416.59,202.9,193.9,0.941,175442.0,175442.0,6408,0,0,0,L,1122011218,0,124.72,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886932,238606.00
07/14/2015 11:15,2,6.797,ACTIVE,218.03,362.49,59.996,1436886903,"201051344000646","174011321042388",29.22,25.50,0,332.13,417.79,201.1,192.2,0.937,172456.6,172456.6,6401,0,0,0,L,1122011218,0,124.04,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886933,238607.00
07/14/2015 11:15,2,4.365,ACTIVE,218.03,446.05,59.981,1436886903,"274151322000068","174011321042388",40.18,33.30,0,403.67,482.12,177.4,169.3,0.667,360608.3,360608.3,7413,0,0,0,L,1151911521,0,125.17,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886934,238608.00
07/14/2015 11:15,2,6.920,ACTIVE,217.58,364.29,59.986,1436886903,"274151322000076","174011321042388",29.50,35.00,0,333.93,403.07,206.7,197.5,0.800,483743.7,483743.7,7691,0,0,0,L,1151911521,0,125.17,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886935,238609.00
07/14/2015 11:15,1,4.005,ACTIVE,217.1,365.11,60.03,1436886903,"033051125000132","174011321042388",35.73,22,0.631,317.97,380.54,142.4,136.0,0.636,39302.900000024,39334.700000024,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886936,238610.00
07/14/2015 11:15,1,4.645,ACTIVE,217.1,373.97,60.03,1436886903,"033051125000150","174011321042388",40.30,22,0.838,313.95,395.63,186.3,180.6,0.822,52547.500000012,52589.500000012,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886937,238611.00
07/14/2015 11:15,2,6.885,ACTIVE,217.35,361.59,59.981,1436886903,"201051344000890","174011321042388",29.04,27.50,0,331.53,417.49,202.6,193.6,0.924,176827.1,176827.1,6410,0,0,0,L,1122011218,0,123.81,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886938,238612.00
07/14/2015 11:15,2,6.859,ACTIVE,219.16,363.09,59.996,1436886903,"201051344000900","174011321042388",28.80,29.30,0,333.63,416.59,200.1,191.2,0.910,177217.1,177217.1,6424,0,0,0,L,1122011218,0,124.49,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886939,238613.00
07/14/2015 11:15,2,6.797,ACTIVE,218.71,363.39,60.007,1436886903,"201051344000633","174011321042388",29.08,28.30,0,333.63,415.39,200.2,191.3,0.941,166698.9,166698.9,6427,0,0,0,L,1122011218,0,124.27,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886940,238614.00
07/14/2015 11:15,1,6.256,ACTIVE,217.4,368.29,60.03,1436886903,"040051121000185","174011321042388",26.39,22,0.733,316.40,387.67,164.3,158.1,0.729,46108.799999987,46145.700000023,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886941,238615.00
07/14/2015 11:15,2,6.740,ACTIVE,219.61,363.99,59.981,1436886903,"201051344000983","174011321042388",28.98,29.00,0,333.33,415.99,197.9,189.1,0.915,174184.4,174184.4,6424,0,0,0,L,1122011218,0,124.49,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886942,238616.00
07/14/2015 11:15,2,6.857,ACTIVE,218.71,362.19,59.981,1436886903,"201051344000917","174011321042388",28.92,28.50,0,332.73,415.39,200.8,191.8,0.937,177294.7,177294.7,6427,0,0,0,L,1122011218,0,123.81,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886943,238617.00
07/14/2015 11:15,1,6.184,ACTIVE,216.9,328.05,60.03,1436886903,"040051121000116","174011321042388",26.40,22,0.729,314.47,385.38,162.4,156.7,0.722,46215.800000012,46252.400000036,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886944,238618.00
07/14/2015 11:15,1,4.022,ALERT,217.2,333.50,60.03,1436886903,"033051125000135","174011321042388",35.15,23,0.629,318.63,380.03,140.7,136.0,0.627,39114.199999986,39145.999999998,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436886946,238619.00
07/14/2015 11:15,2,6.854,ACTIVE,219.39,363.39,59.975,1436886903,"201051344000648","174011321042388",28.43,28.80,0,333.63,416.59,197.3,188.5,0.906,172985.2,172985.2,6422,0,0,0,L,1122011218,0,124.04,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886947,238620.00
07/14/2015 11:15,2,6.918,ACTIVE,218.71,362.79,59.991,1436886903,"201051344001093","174011321042388",28.92,28.30,0,333.03,415.99,202.6,193.6,0.906,175495.8,175495.8,6411,0,0,0,L,1122011218,0,124.04,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886948,238621.00
07/14/2015 11:15,2,6.963,ACTIVE,219.39,362.79,59.986,1436886903,"201051344000645","174011321042388",28.13,31.00,0,334.24,415.09,198.3,189.5,0.888,173620.4,173620.4,6428,0,0,0,L,1122011218,0,124.72,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886949,238622.00
07/14/2015 11:15,2,6.521,ACTIVE,216.90,376.01,59.959,1436886903,"274151322000085","174011321042388",28.84,32.60,0,333.33,399.16,190.6,182.0,0.725,455799.9,455799.9,7698,0,0,0,L,1151911521,0,125.17,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886949,238623.00
07/14/2015 11:15,2,6.818,ACTIVE,218.93,362.49,59.975,1436886903,"201051344000651","174011321042388",29.30,26.80,0,333.33,415.69,202.3,193.3,0.910,172950.9,172950.9,6407,0,0,0,L,1122011218,0,124.72,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886950,238624.00
07/14/2015 11:15,2,6.859,ACTIVE,218.71,360.69,60.018,1436886903,"201051344000867","174011321042388",28.63,30.30,0,333.33,415.99,198.8,190.0,0.902,165433.0,165433.0,6428,0,0,0,L,1122011218,0,124.27,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886951,238625.00
07/14/2015 11:15,1,6.289,ACTIVE,216.7,367.33,60.00,1436886903,"040051121000095","174011321042388",23.72,22,0.663,317.28,381.80,148.4,142.9,0.662,45114.3,45147.5,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886953,238626.00
07/14/2015 11:15,2,6.750,ACTIVE,217.58,360.38,59.996,1436886903,"201051344001230","174011321042388",29.44,27.00,0,331.23,417.49,201.2,192.3,0.928,176509.5,176509.5,6431,0,0,0,L,1122011218,0,123.81,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886953,238627.00
07/14/2015 11:15,2,6.766,ACTIVE,219.61,365.19,59.949,1436886903,"201051344000576","174011321042388",28.78,29.50,0,333.33,415.69,197.1,188.3,0.910,172840.0,172840.0,6434,0,0,0,L,1122011218,0,124.49,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886954,238628.00
07/14/2015 11:15,2,6.777,ACTIVE,219.84,363.39,59.981,1436886903,"201051344000579","174011321042388",29.40,28.50,0,334.24,416.89,201.8,192.9,0.937,179394.2,179394.2,6413,0,0,0,L,1122011218,0,124.49,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436886955,238629.00
07/14/2015 11:30,2,7.062,ACTIVE,217.80,362.49,59.981,1436887803,"201051344000955","174011321042388",29.18,29.00,0,332.13,406.07,208.6,199.4,0.977,178459.6,178459.6,6417,0,0,0,L,1122011218,0,123.14,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887804,238630.00
07/14/2015 11:30,1,6.561,ACTIVE,216.5,339.99,60.00,1436887803,"040051121000195","174011321042388",26.08,24,0.760,315.56,380.41,170.3,163.6,0.752,48841.599999976,48881.7,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887805,238631.00
07/14/2015 11:30,2,7.020,ACTIVE,216.67,352.27,59.981,1436887803,"274151322000095","174011321042388",29.16,38.40,0,330.63,392.25,207.3,198.1,0.773,477896.5,477896.5,7322,0,0,0,L,1151911521,0,124.94,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887806,238632.00
07/14/2015 11:30,2,6.992,ACTIVE,218.48,362.49,60.012,1436887803,"201051344000868","174011321042388",28.63,30.00,0,333.63,408.78,202.7,193.7,0.919,164863.3,164863.3,6422,0,0,0,L,1122011218,0,123.59,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887807,238633.00
07/14/2015 11:30,2,7.012,ACTIVE,220.29,364.29,59.975,1436887803,"201051344000853","174011321042388",28.51,30.30,0,335.14,409.68,202.2,193.2,0.937,171171.1,171171.1,6420,0,0,0,L,1122011218,0,124.72,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887808,238634.00
07/14/2015 11:30,2,6.977,ACTIVE,218.93,362.49,59.959,1436887803,"201051344000582","174011321042388",28.78,30.30,0,336.64,410.88,203.4,194.4,0.932,171177.4,171177.4,6406,0,0,0,L,1122011218,0,123.81,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887809,238635.00
07/14/2015 11:30,1,6.473,ACTIVE,216.9,352.68,60.00,1436887803,"040051121000097","174011321042388",26.39,24,0.758,316.47,381.84,170.0,163.5,0.748,47073.400000012,47113.500000012,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887810,238636.00
07/14/2015 11:30,2,7.066,ACTIVE,220.06,364.29,59.970,1436887803,"201051344000469","174011321042388",28.47,28.50,0,336.34,410.88,203.7,194.7,0.963,166440.4,166440.4,6419,0,0,0,L,1122011218,0,124.04,127.20,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887811,238637.00
07/14/2015 11:30,2,7.068,ACTIVE,219.84,364.89,59.970,1436887803,"201051344000988","174011321042388",28.43,30.80,0,335.14,410.28,203.5,194.5,0.932,165924.2,165924.2,6415,0,0,0,L,1122011218,0,124.27,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887812,238638.00
07/14/2015 11:30,2,6.986,ACTIVE,220.06,366.70,59.970,1436887803,"201051344001158","174011321042388",28.73,30.00,0,336.64,410.58,203.3,194.3,0.946,171927.1,171927.1,6413,0,0,0,L,1122011218,0,124.27,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887813,238639.00
07/14/2015 11:30,2,7.025,ACTIVE,218.93,363.09,60.007,1436887803,"201051344001025","174011321042388",29.06,30.30,0,336.94,409.98,206.8,197.6,0.924,175591.0,175591.0,6404,0,0,0,L,1122011218,0,123.81,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887814,238640.00
07/14/2015 11:30,1,4.763,ACTIVE,216.7,357.13,60.03,1436887803,"033051125000118","174011321042388",40.16,25,0.853,312.32,388.17,190.4,184.1,0.834,52486.6,52533.200000024,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887815,238641.00
07/14/2015 11:30,2,7.029,ACTIVE,219.61,362.79,59.991,1436887803,"201051344000569","174011321042388",28.25,31.00,0,337.24,409.98,201.2,192.2,0.924,179031.6,179031.6,6420,0,0,0,L,1122011218,0,123.81,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887816,238642.00
07/14/2015 11:30,2,4.516,ACTIVE,216.00,431.02,59.975,1436887803,"274151322000094","174011321042388",39.72,36.30,0,400.96,463.48,182.2,174.0,0.703,361525.0,361525.0,7806,0,0,0,L,1151911521,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887817,238643.00
07/14/2015 11:30,1,6.603,ACTIVE,217.2,360.41,60.00,1436887803,"040051121000068","174011321042388",23.50,24,0.691,317.08,376.36,154.4,149.1,0.691,44771.2,44807.7,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887818,238644.00
07/14/2015 11:30,2,7.010,ACTIVE,219.84,363.69,59.991,1436887803,"201051344000458","174011321042388",28.55,32.20,0,337.84,410.28,202.5,193.5,0.955,174820.4,174820.4,6415,0,0,0,L,1122011218,0,124.72,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887819,238645.00
07/14/2015 11:30,2,6.623,ACTIVE,216.67,368.80,59.975,1436887803,"274151322000087","174011321042388",27.04,54.00,0,332.43,386.23,181.3,173.1,0.685,432444.6,432444.6,7289,0,0,0,L,1151911521,0,124.49,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887820,238646.00
07/14/2015 11:30,2,6.764,ACTIVE,216.67,356.78,59.944,1436887803,"274151322000052","174011321042388",28.77,36.80,0,330.93,389.84,197.1,188.3,0.747,462385.1,462385.1,7692,0,0,0,L,1151911521,0,124.49,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887821,238647.00
07/14/2015 11:30,2,6.926,ACTIVE,217.58,360.69,59.986,1436887803,"201051344001145","174011321042388",29.32,28.80,0,333.03,406.37,205.7,196.6,0.932,179965.6,179965.6,6425,0,0,0,L,1122011218,0,123.36,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887822,238648.00
07/14/2015 11:30,2,7.092,ACTIVE,217.13,362.19,59.975,1436887803,"201051344000685","174011321042388",28.86,28.30,0,331.53,405.17,207.3,198.2,0.994,178938.6,178938.6,6428,0,0,0,L,1122011218,0,123.81,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887823,238649.00
07/14/2015 11:30,2,6.736,ACTIVE,216.67,372.71,59.981,1436887803,"274151322000088","174011321042388",28.23,35.00,0,331.53,388.64,192.5,183.9,0.725,443178.4,443178.4,7303,0,0,0,L,1151911521,0,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887824,238650.00
07/14/2015 11:30,2,6.994,ACTIVE,218.26,361.89,59.965,1436887803,"201051344000438","174011321042388",29.28,28.80,0,332.13,409.98,207.5,198.3,0.955,179048.7,179048.7,6407,0,0,0,L,1122011218,0,123.81,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887825,238651.00
07/14/2015 11:30,2,7.033,ACTIVE,218.26,361.59,59.981,1436887803,"201051344001135","174011321042388",28.80,29.30,0,333.63,409.38,205.0,196.0,0.932,170407.8,170407.8,6390,0,0,0,L,1122011218,0,123.81,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887826,238652.00
07/14/2015 11:30,2,7.045,ACTIVE,217.80,361.89,60.007,1436887803,"201051344000417","174011321042388",28.45,29.30,0,333.03,405.77,202.9,193.9,0.950,174594.4,174594.4,6408,0,0,0,L,1122011218,0,123.14,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887827,238653.00
07/14/2015 11:30,2,7.057,ACTIVE,217.80,363.09,59.986,1436887803,"201051344000594","174011321042388",29.12,30.80,0,329.73,406.37,208.0,198.9,0.955,175275.8,175275.8,6415,0,0,0,L,1122011218,0,123.59,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887828,238654.00
07/14/2015 11:30,2,6.709,ACTIVE,216.22,355.28,59.975,1436887803,"274151322000083","174011321042388",28.49,38.40,0,331.23,388.64,193.4,184.8,0.778,458468.2,458468.2,7715,0,0,0,L,1151911521,0,124.27,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887829,238655.00
07/14/2015 11:30,2,7.014,ACTIVE,218.71,363.39,59.981,1436887803,"201051344000585","174011321042388",28.98,28.30,0,337.24,409.98,205.9,196.8,0.946,174369.6,174369.6,6407,0,0,0,L,1122011218,0,123.59,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887830,238656.00
07/14/2015 11:30,2,6.773,ACTIVE,216.90,370.30,59.991,1436887803,"274151322000054","174011321042388",28.23,36.80,0,331.23,390.14,193.7,185.0,0.729,453493.3,453493.3,7292,0,0,0,L,1151911521,0,124.72,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887831,238657.00
07/14/2015 11:30,2,6.973,ACTIVE,218.93,361.89,59.986,1436887803,"201051344001203","174011321042388",29.24,30.80,0,335.74,410.58,206.4,197.3,0.963,175490.7,175490.7,6409,0,0,0,L,1122011218,0,124.49,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887832,238658.00
07/14/2015 11:30,2,7.000,ACTIVE,217.58,362.49,59.938,1436887803,"201051344000646","174011321042388",29.02,27.80,0,330.03,406.07,205.7,196.6,0.981,172504.9,172504.9,6402,0,0,0,L,1122011218,0,123.81,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887833,238659.00
07/14/2015 11:30,2,4.480,ACTIVE,217.80,430.72,59.959,1436887803,"274151322000068","174011321042388",40.12,36.00,0,406.67,470.39,181.2,172.9,0.676,360650.9,360650.9,7414,0,0,0,L,1151911521,0,124.94,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887833,238660.00
07/14/2015 11:30,2,7.168,ACTIVE,217.35,358.88,59.975,1436887803,"274151322000076","174011321042388",29.04,37.00,0,334.84,396.75,210.8,201.5,0.818,483793.2,483793.2,7692,0,0,0,L,1151911521,0,124.94,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887834,238661.00
07/14/2015 11:30,1,4.169,ACTIVE,217.5,332.05,60.03,1436887803,"033051125000132","174011321042388",34.93,24,0.643,317.54,373.99,144.9,138.9,0.647,39334.700000024,39368.800000024,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887836,238662.00
07/14/2015 11:30,1,4.776,ACTIVE,217.3,325.14,60.03,1436887803,"033051125000150","174011321042388",39.97,24,0.853,312.86,387.72,189.9,184.3,0.840,52589.500000012,52634.600000012,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887837,238663.00
07/14/2015 11:30,2,7.158,ACTIVE,217.58,359.78,59.981,1436887803,"201051344000890","174011321042388",28.37,29.80,0,331.23,405.47,205.8,196.7,0.937,176875.5,176875.5,6411,0,0,0,L,1122011218,0,123.81,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887838,238664.00
07/14/2015 11:30,2,7.135,ACTIVE,219.16,363.99,59.970,1436887803,"201051344000900","174011321042388",28.23,31.80,0,337.24,410.88,203.9,194.9,0.928,177265.1,177265.1,6425,0,0,0,L,1122011218,0,124.72,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887839,238665.00
07/14/2015 11:30,2,7.111,ACTIVE,218.71,361.59,59.933,1436887803,"201051344000633","174011321042388",28.35,30.80,0,336.94,409.98,204.1,195.1,0.959,166746.8,166746.8,6428,0,0,0,L,1122011218,0,124.27,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887840,238666.00
07/14/2015 11:30,1,6.501,ACTIVE,217.2,373.98,60.03,1436887803,"040051121000185","174011321042388",26.01,24,0.752,315.54,380.92,168.2,161.9,0.745,46145.700000023,46185.400000011,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887841,238667.00
07/14/2015 11:30,2,7.020,ACTIVE,219.61,362.19,59.954,1436887803,"201051344000983","174011321042388",28.39,31.30,0,337.84,409.98,201.8,192.9,0.937,174231.8,174231.8,6425,0,0,0,L,1122011218,0,124.49,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887842,238668.00
07/14/2015 11:30,2,7.047,ACTIVE,218.71,361.89,59.970,1436887803,"201051344000917","174011321042388",28.69,31.30,0,336.64,410.28,204.7,195.6,0.959,177342.8,177342.8,6428,0,0,0,L,1122011218,0,124.27,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887843,238669.00
07/14/2015 11:30,1,6.363,ACTIVE,216.3,343.70,60.03,1436887803,"040051121000116","174011321042388",26.20,23,0.744,314.80,380.44,165.9,159.6,0.737,46252.400000036,46291.5,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887844,238670.00
07/14/2015 11:30,1,4.142,ACTIVE,217.3,324.49,60.03,1436887803,"033051125000135","174011321042388",34.76,24,0.643,318.11,373.88,143.2,139.0,0.639,39145.999999998,39179.900000034,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887845,238671.00
07/14/2015 11:30,2,7.010,ACTIVE,219.39,362.79,59.981,1436887803,"201051344000648","174011321042388",28.31,31.50,0,337.24,410.88,200.9,192.0,0.924,173032.4,173032.4,6423,0,0,0,L,1122011218,0,124.04,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887846,238672.00
07/14/2015 11:30,2,7.066,ACTIVE,218.71,362.79,59.975,1436887803,"201051344001093","174011321042388",28.82,30.30,0,336.34,410.58,206.3,197.2,0.932,175544.4,175544.4,6412,0,0,0,L,1122011218,0,124.04,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887847,238673.00
07/14/2015 11:30,2,7.086,ACTIVE,219.39,361.29,59.986,1436887803,"201051344000645","174011321042388",28.07,33.80,0,338.44,409.38,201.4,192.4,0.910,173667.9,173667.9,6429,0,0,0,L,1122011218,0,124.94,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887848,238674.00
07/14/2015 11:30,2,6.748,ACTIVE,216.90,370.00,59.954,1436887803,"274151322000085","174011321042388",28.43,36.30,0,332.13,389.54,194.1,185.4,0.738,455845.5,455845.5,7699,0,0,0,L,1151911521,0,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887849,238675.00
07/14/2015 11:30,2,7.055,ACTIVE,219.16,361.59,59.981,1436887803,"201051344000651","174011321042388",28.84,29.50,0,336.94,410.28,206.1,197.0,0.924,172999.3,172999.3,6408,0,0,0,L,1122011218,0,124.72,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887850,238676.00
07/14/2015 11:30,2,7.070,ACTIVE,218.71,360.99,59.986,1436887803,"201051344000867","174011321042388",28.27,32.40,0,333.03,405.17,202.4,193.4,0.919,165480.7,165480.7,6429,0,0,0,L,1122011218,0,124.27,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887851,238677.00
07/14/2015 11:30,1,6.471,ACTIVE,216.7,325.84,60.03,1436887803,"040051121000095","174011321042388",23.52,23,0.679,316.14,375.87,151.4,146.3,0.674,45147.5,45183.3,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887852,238678.00
07/14/2015 11:30,2,6.908,ACTIVE,217.35,359.78,59.986,1436887803,"201051344001230","174011321042388",29.36,28.80,0,329.73,405.47,205.2,196.1,0.941,176557.8,176557.8,6432,0,0,0,L,1122011218,0,123.81,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887853,238679.00
07/14/2015 11:30,2,6.979,ACTIVE,219.61,363.39,59.981,1436887803,"201051344000576","174011321042388",28.35,32.40,0,336.34,409.98,200.2,191.3,0.910,172887.2,172887.2,6435,0,0,0,L,1122011218,0,124.72,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887854,238680.00
07/14/2015 11:30,2,7.088,ACTIVE,220.06,363.99,59.986,1436887803,"201051344000579","174011321042388",28.73,30.30,0,337.54,411.48,206.1,197.0,0.955,179442.7,179442.7,6414,0,0,0,L,1122011218,0,124.94,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436887855,238681.00
07/14/2015 11:45,2,7.422,ALERT,218.03,361.59,59.981,1436888703,"201051344000955","174011321042388",28.86,29.80,0,288.25,419.60,216.9,207.5,0.999,178492.5,178492.5,6418,0,0,0,L,1122011218,0,123.81,126.07,0004,25,0,0,2,11231,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436888705,238682.00
07/14/2015 11:45,1,7.045,ALERT,216.7,378.71,60.03,1436888703,"040051121000195","174011321042388",25.35,26,0.791,267.06,443.90,177.7,170.4,0.782,48881.7,48909.2,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,60,1,1436888707,238683.00
07/14/2015 11:45,2,7.480,ACTIVE,216.67,373.01,59.965,1436888703,"274151322000095","174011321042388",28.61,41.30,0,288.85,417.19,216.4,206.9,0.822,477946.9,477946.9,7323,0,0,0,L,1151911521,0,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436888708,238684.00
07/14/2015 11:45,2,7.533,ALERT,218.71,360.99,59.975,1436888703,"201051344000868","174011321042388",27.45,31.30,0,289.15,417.19,209.4,200.2,0.950,164895.2,164895.2,6423,0,0,0,L,1122011218,0,124.27,126.53,0004,29,0,0,2,11233,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436888709,238685.00
07/14/2015 11:45,2,7.498,ALERT,220.52,364.89,59.991,1436888703,"201051344000853","174011321042388",27.47,32.20,0,288.55,423.81,208.6,199.4,0.968,171202.9,171202.9,6421,0,0,0,L,1122011218,0,125.62,126.98,0004,32,0,0,2,11232,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436888711,238686.00
07/14/2015 11:45,2,7.414,ALERT,219.39,363.39,59.981,1436888703,"201051344000582","174011321042388",28.21,30.50,0,289.15,422.90,211.7,202.4,0.959,171209.6,171209.6,6407,0,0,0,L,1122011218,0,124.72,126.75,0004,27,0,0,2,11220,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436888713,238687.00
07/14/2015 11:45,1,6.861,ALERT,217.5,330.39,60.03,1436888703,"040051121000097","174011321042388",25.91,25,0.787,271.49,447.64,176.9,169.9,0.782,47113.500000012,47141.200000012,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,60,1,1436888715,238688.00
07/14/2015 11:45,2,7.564,ALERT,220.29,364.89,59.944,1436888703,"201051344000469","174011321042388",27.41,30.30,0,287.05,422.00,209.9,200.7,0.994,166472.6,166472.6,6420,0,0,0,L,1122011218,0,124.72,127.20,0004,28,0,0,2,11225,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436888716,238689.00
07/14/2015 11:45,2,7.506,ALERT,220.29,365.80,59.986,1436888703,"201051344000988","174011321042388",27.55,32.00,0,285.84,418.39,209.4,200.2,0.950,165956.3,165956.3,6416,0,0,0,L,1122011218,0,124.94,126.98,0004,29,0,0,2,11231,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436888718,238690.00
07/14/2015 11:45,2,7.512,ALERT,220.52,363.39,59.986,1436888703,"201051344001158","174011321042388",27.49,31.30,0,287.65,422.90,209.2,200.0,0.977,171959.2,171959.2,6414,0,0,0,L,1122011218,0,125.17,126.75,0004,30,0,0,2,11233,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436888720,238691.00
07/14/2015 11:45,2,7.553,ALERT,219.16,362.49,59.975,1436888703,"201051344001025","174011321042388",28.09,30.80,0,287.95,418.09,214.7,205.3,0.955,175623.9,175623.9,6405,0,0,0,L,1122011218,0,124.49,126.53,0004,27,0,0,2,11228,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436888722,238692.00
07/14/2015 11:45,1,5.075,ALERT,216.5,366.78,60.03,1436888703,"033051125000118","174011321042388",39.40,26,0.891,267.64,417.01,199.0,191.6,0.867,52533.200000024,52564.700000024,82,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,60,1,1436888723,238693.00
07/14/2015 11:45,2,7.467,ALERT,220.06,364.29,59.986,1436888703,"201051344000569","174011321042388",27.41,32.20,0,288.85,421.70,207.2,198.1,0.955,179063.6,179063.6,6421,0,0,0,L,1122011218,0,124.72,126.98,0004,29,0,0,1,11160,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436888725,238694.00
07/14/2015 11:45,2,4.814,ACTIVE,217.13,438.53,59.970,1436888703,"274151322000094","174011321042388",39.12,38.80,0,393.15,477.61,189.9,181.3,0.729,361569.6,361569.6,7807,0,0,0,L,1151911521,0,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436888726,238695.00
07/14/2015 11:45,1,6.968,ALERT,217.6,375.95,60.03,1436888703,"040051121000068","174011321042388",23.11,26,0.715,274.99,447.02,160.2,154.4,0.710,44807.7,44833,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,60,1,1436888728,238696.00
07/14/2015 11:45,2,7.492,ALERT,220.06,363.69,59.981,1436888703,"201051344000458","174011321042388",27.55,33.30,0,288.55,416.59,209.1,199.8,0.990,174852.8,174852.8,6416,0,0,0,L,1122011218,0,125.17,126.98,0004,30,0,0,2,11233,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436888730,238697.00
07/14/2015 11:45,2,7.021,ACTIVE,217.13,351.97,60.002,1436888703,"274151322000087","174011321042388",26.36,59.50,0,290.95,404.27,187.3,178.9,0.712,432488.9,432488.9,7290,0,0,0,L,1151911521,0,124.72,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436888730,238698.00
07/14/2015 11:45,2,7.154,ACTIVE,216.45,366.40,60.007,1436888703,"274151322000052","174011321042388",28.33,39.30,0,282.24,409.08,205.2,196.1,0.787,462433.5,462433.5,7693,0,0,0,L,1151911521,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436888731,238699.00
07/14/2015 11:45,2,7.420,ALERT,218.03,361.59,59.981,1436888703,"201051344001145","174011321042388",28.61,29.80,0,289.15,426.51,214.9,205.5,0.972,179998.7,179998.7,6426,0,0,0,L,1122011218,0,124.27,125.85,0004,28,0,0,2,11231,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436888733,238700.00
07/14/2015 11:45,2,7.471,ALERT,218.03,360.38,59.965,1436888703,"201051344000685","174011321042388",28.67,29.50,0,288.25,419.00,216.9,207.5,1.061,178971.9,178971.9,6429,0,0,0,L,1122011218,0,124.72,125.85,0004,26,0,0,2,11232,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436888735,238701.00
07/14/2015 11:45,2,7.201,ACTIVE,216.90,358.88,60.018,1436888703,"274151322000088","174011321042388",27.55,37.50,0,287.65,412.08,200.9,192.0,0.756,443225.8,443225.8,7304,0,0,0,L,1151911521,0,125.40,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436888736,238702.00
07/14/2015 11:45,2,7.422,ALERT,218.93,361.29,60.012,1436888703,"201051344000438","174011321042388",28.78,30.00,0,288.85,418.70,216.4,206.9,0.994,179082.2,179082.2,6408,0,0,0,L,1122011218,0,124.72,126.30,0004,28,0,0,2,11229,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436888738,238703.00
07/14/2015 11:45,2,7.400,ALERT,219.16,361.89,59.938,1436888703,"201051344001135","174011321042388",28.47,30.30,0,288.55,419.00,213.2,203.9,0.963,170440.9,170440.9,6391,0,0,0,L,1122011218,0,124.72,126.30,0004,29,0,0,2,11231,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436888740,238704.00
07/14/2015 11:45,2,7.441,ALERT,218.48,361.89,60.018,1436888703,"201051344000417","174011321042388",28.05,30.30,0,287.95,421.40,211.3,202.1,0.990,174627.3,174627.3,6409,0,0,0,L,1122011218,0,124.27,126.07,0004,27,0,0,2,11232,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436888742,238705.00
07/14/2015 11:45,2,7.533,ALERT,218.03,362.79,60.028,1436888703,"201051344000594","174011321042388",28.31,32.40,0,287.95,419.90,215.9,206.4,0.986,175309.5,175309.5,6416,0,0,0,L,1122011218,0,124.04,125.85,0004,28,0,0,1,11161,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436888743,238706.00
07/14/2015 11:45,2,7.107,ALERT,216.45,354.97,59.975,1436888703,"274151322000083","174011321042388",28.07,41.30,0,279.23,412.68,201.8,192.9,0.800,458516.0,458516.0,7716,0,0,0,L,1151911521,0,124.49,124.04,0002,30,0,0,0,0,0,0,1,929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436888745,238707.00
07/14/2015 11:45,2,7.430,ALERT,219.61,363.09,59.986,1436888703,"201051344000585","174011321042388",28.43,29.80,0,287.95,416.89,213.8,204.4,0.981,174403.1,174403.1,6408,0,0,0,L,1122011218,0,124.49,126.98,0004,26,0,0,1,11149,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436888747,238708.00
07/14/2015 11:45,2,7.193,ACTIVE,217.35,369.10,59.986,1436888703,"274151322000054","174011321042388",27.73,39.80,0,285.54,411.48,202.2,193.2,0.747,453541.4,453541.4,7293,0,0,0,L,1151911521,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436888748,238709.00
07/14/2015 11:45,2,7.496,ALERT,219.39,360.99,60.023,1436888703,"201051344001203","174011321042388",28.33,32.20,0,288.55,419.90,215.1,205.7,0.999,175524.3,175524.3,6410,0,0,0,L,1122011218,0,125.17,126.30,0004,29,0,0,2,11239,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436888750,238710.00
07/14/2015 11:45,2,7.457,ALERT,218.03,363.09,60.002,1436888703,"201051344000646","174011321042388",28.29,28.80,0,287.95,422.00,213.5,204.2,1.012,172538.4,172538.4,6403,0,0,0,L,1122011218,0,124.49,126.07,0004,26,0,0,2,11237,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436888752,238711.00
07/14/2015 11:45,2,4.836,ACTIVE,218.26,437.33,59.986,1436888703,"274151322000068","174011321042388",39.08,38.60,0,396.75,478.81,191.2,182.6,0.725,360696.1,360696.1,7415,0,0,0,L,1151911521,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436888753,238712.00
07/14/2015 11:45,2,7.527,ACTIVE,218.03,377.22,59.981,1436888703,"274151322000076","174011321042388",28.84,40.60,0,287.95,418.09,219.9,210.4,0.853,483845.7,483845.7,7693,0,0,0,L,1151911521,0,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436888753,238713.00
07/14/2015 11:45,1,4.421,ALERT,217.4,351.20,60.03,1436888703,"033051125000132","174011321042388",34.30,25,0.668,273.37,445.98,150.9,144.3,0.667,39368.800000024,39393.000000024,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,60,1,1436888755,238714.00
07/14/2015 11:45,1,5.033,ALERT,217.9,346.35,60.03,1436888703,"033051125000150","174011321042388",39.69,25,0.892,275.81,415.84,198.8,192.9,0.872,52634.600000012,52666.900000012,99,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,60,1,1436888757,238715.00
07/14/2015 11:45,2,7.441,ALERT,218.03,359.78,59.991,1436888703,"201051344000890","174011321042388",28.41,30.80,0,289.15,416.29,214.0,204.6,0.986,176909.2,176909.2,6412,0,0,0,L,1122011218,0,124.27,125.40,0004,29,0,0,1,11165,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436888758,238716.00
07/14/2015 11:45,2,7.518,ALERT,219.61,361.29,59.986,1436888703,"201051344000900","174011321042388",27.69,32.80,0,287.65,414.49,210.9,201.6,0.950,177298.3,177298.3,6426,0,0,0,L,1122011218,0,124.94,126.53,0004,31,0,0,2,11224,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436888760,238717.00
07/14/2015 11:45,2,7.518,ALERT,218.93,361.59,59.975,1436888703,"201051344000633","174011321042388",27.71,33.00,0,286.44,418.39,211.0,201.7,0.981,166780.2,166780.2,6429,0,0,0,L,1122011218,0,124.72,126.53,0004,32,0,0,2,11237,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436888762,238718.00
07/14/2015 11:45,1,6.946,ALERT,217.4,369.92,60.03,1436888703,"040051121000185","174011321042388",25.31,25,0.781,271.46,460.77,174.9,168.6,0.774,46185.400000011,46213.999999975,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,60,1,1436888764,238719.00
07/14/2015 11:45,2,7.416,ALERT,220.06,361.59,59.986,1436888703,"201051344000983","174011321042388",27.61,33.00,0,288.85,415.99,207.5,198.4,0.968,174264.8,174264.8,6426,0,0,0,L,1122011218,0,125.17,126.53,0004,32,0,0,1,11159,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436888765,238720.00
07/14/2015 11:45,2,7.465,ALERT,219.39,361.59,59.996,1436888703,"201051344000917","174011321042388",28.23,32.00,0,287.35,417.49,213.4,204.1,1.003,177376.6,177376.6,6429,0,0,0,L,1122011218,0,124.49,126.75,0004,27,0,0,2,11227,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436888767,238721.00
07/14/2015 11:45,1,6.778,ALERT,216.9,355.96,60.03,1436888703,"040051121000116","174011321042388",25.49,24,0.768,269.83,446.05,171.9,165.4,0.762,46291.5,46319.600000024,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1436888769,238722.00
07/14/2015 11:45,1,4.343,ALERT,218.0,330.52,60.03,1436888703,"033051125000135","174011321042388",34.25,26,0.659,272.45,449.42,148.0,142.8,0.654,39179.900000034,39204.199999986,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,60,1,1436888770,238723.00
07/14/2015 11:45,2,7.375,ALERT,219.84,363.39,59.996,1436888703,"201051344000648","174011321042388",27.65,33.30,0,288.25,427.41,206.6,197.5,0.950,173065.5,173065.5,6424,0,0,0,L,1122011218,0,124.49,126.98,0004,31,0,0,2,11233,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436888772,238724.00
07/14/2015 11:45,2,7.418,ALERT,218.71,361.89,59.996,1436888703,"201051344001093","174011321042388",28.55,31.00,0,288.55,419.00,214.3,204.9,0.972,175578.6,175578.6,6413,0,0,0,L,1122011218,0,124.49,126.30,0004,30,0,0,2,11231,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436888774,238725.00
07/14/2015 11:45,2,7.504,ALERT,219.84,360.99,59.986,1436888703,"201051344000645","174011321042388",27.23,35.20,0,287.95,416.89,206.9,197.7,0.928,173701.0,173701.0,6430,0,0,0,L,1122011218,0,125.17,126.75,0004,31,0,0,1,11162,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436888776,238726.00
07/14/2015 11:45,2,7.131,ALERT,217.58,376.62,59.975,1436888703,"274151322000085","174011321042388",27.97,39.80,0,279.83,412.68,201.9,193.0,0.773,455894.2,455894.2,7700,0,0,0,L,1151911521,0,125.17,124.04,0002,34,0,0,0,0,0,0,1,936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436888778,238727.00
07/14/2015 11:45,2,7.359,ALERT,219.39,363.09,59.986,1436888703,"201051344000651","174011321042388",28.61,31.00,0,287.95,418.39,213.3,204.0,0.959,173033.5,173033.5,6409,0,0,0,L,1122011218,0,125.17,126.30,0004,27,0,0,2,11232,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436888779,238728.00
07/14/2015 11:45,2,7.479,ALERT,218.93,360.38,59.991,1436888703,"201051344000867","174011321042388",27.57,34.50,0,288.25,418.39,208.8,199.6,0.950,165514.3,165514.3,6430,0,0,0,L,1122011218,0,124.72,126.07,0004,30,0,0,2,11232,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436888781,238729.00
07/14/2015 11:45,1,6.852,ALERT,216.9,369.54,60.03,1436888703,"040051121000095","174011321042388",22.97,25,0.702,271.88,450.89,156.6,151.4,0.695,45183.3,45209.3,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,60,1,1436888783,238730.00
07/14/2015 11:45,2,7.383,ALERT,217.58,359.18,59.981,1436888703,"201051344001230","174011321042388",28.59,30.30,0,288.55,419.90,213.5,204.2,0.994,176592.1,176592.1,6433,0,0,0,L,1122011218,0,124.04,125.62,0004,26,0,0,1,11159,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436888785,238731.00
07/14/2015 11:45,2,7.357,ALERT,219.84,363.69,59.991,1436888703,"201051344000576","174011321042388",27.69,34.50,0,288.25,425.01,206.2,197.1,0.937,172920.6,172920.6,6436,0,0,0,L,1122011218,0,124.94,126.53,0004,32,0,0,2,11239,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436888786,238732.00
07/14/2015 11:45,2,7.330,ALERT,220.29,362.19,59.991,1436888703,"201051344000579","174011321042388",28.65,32.00,0,288.85,421.40,212.5,203.2,0.990,179477.2,179477.2,6415,0,0,0,L,1122011218,0,124.94,126.75,0004,27,0,0,2,11232,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436888788,238733.00
07/14/2015 12:00,2,7.787,ACTIVE,220.06,367.00,60.002,1436889604,"201051344000955","174011321042388",28.73,31.30,0,330.03,416.89,226.5,216.7,1.047,178545.3,178545.3,6420,0,0,0,L,1122011218,0,124.72,127.43,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889605,238734.00
07/14/2015 12:00,1,7.229,ACTIVE,218.8,371.94,60.07,1436889604,"040051121000195","174011321042388",25.77,26,0.819,316.26,388.30,185.4,178.1,0.808,48909.2,48952.500000012,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889606,238735.00
07/14/2015 12:00,2,7.684,ACTIVE,218.71,365.49,59.991,1436889604,"274151322000095","174011321042388",28.94,43.20,0,329.43,400.96,225.2,215.4,0.835,477999.4,477999.4,7324,0,0,0,L,1151911521,0,125.85,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889607,238736.00
07/14/2015 12:00,2,7.789,ACTIVE,220.52,364.29,59.981,1436889604,"201051344000868","174011321042388",27.81,33.50,0,330.93,414.79,219.2,209.6,0.981,164946.1,164946.1,6425,0,0,0,L,1122011218,0,125.17,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889608,238737.00
07/14/2015 12:00,2,7.727,ACTIVE,222.55,370.00,59.996,1436889604,"201051344000853","174011321042388",27.79,34.00,0,336.64,413.89,217.4,207.9,1.003,171253.4,171253.4,6423,0,0,0,L,1122011218,0,126.53,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889609,238738.00
07/14/2015 12:00,2,7.678,ACTIVE,221.19,368.50,59.996,1436889604,"201051344000582","174011321042388",28.43,32.80,0,331.83,415.99,220.8,211.2,1.021,171261.0,171261.0,6409,0,0,0,L,1122011218,0,125.62,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889610,238739.00
07/14/2015 12:00,1,7.111,ACTIVE,218.8,326.39,60.03,1436889604,"040051121000097","174011321042388",26.10,26,0.817,315.67,386.76,184.7,177.3,0.805,47141.200000012,47184.400000012,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889611,238740.00
07/14/2015 12:00,2,7.686,ACTIVE,222.32,368.80,60.007,1436889604,"201051344000469","174011321042388",28.13,32.40,0,335.44,414.19,219.0,209.5,1.030,166523.4,166523.4,6422,0,0,0,L,1122011218,0,125.62,128.56,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889612,238741.00
07/14/2015 12:00,2,7.861,ACTIVE,222.32,370.00,59.996,1436889604,"201051344000988","174011321042388",27.53,33.80,0,335.14,413.59,219.2,209.6,0.990,166007.0,166007.0,6418,0,0,0,L,1122011218,0,126.07,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889613,238742.00
07/14/2015 12:00,2,7.732,ACTIVE,222.32,369.40,59.996,1436889604,"201051344001158","174011321042388",27.91,33.30,0,334.84,413.89,218.6,209.0,0.999,172009.8,172009.8,6416,0,0,0,L,1122011218,0,125.85,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889614,238743.00
07/14/2015 12:00,2,7.832,ACTIVE,220.97,368.20,60.012,1436889604,"201051344001025","174011321042388",28.27,33.00,0,333.93,415.69,224.2,214.4,1.008,175675.8,175675.8,6407,0,0,0,L,1122011218,0,125.40,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889615,238744.00
