ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2015 12:00,1,4.898,ACTIVE,218.3,370.49,60.03,1436889604,"033051125000118","174011321042388",41.69,27,0.904,310.88,395.21,203.2,195.7,0.877,52564.700000024,52612.700000024,85,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889616,238745.00
07/14/2015 12:00,2,7.668,ACTIVE,221.87,367.60,59.996,1436889604,"201051344000569","174011321042388",27.83,34.80,0,334.24,413.29,216.0,206.5,0.981,179113.5,179113.5,6423,0,0,0,L,1122011218,0,125.40,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889617,238746.00
07/14/2015 12:00,2,4.869,ACTIVE,218.71,428.91,59.996,1436889604,"274151322000094","174011321042388",39.90,39.50,0,394.95,466.79,198.0,189.2,0.760,361615.2,361615.2,7808,0,0,0,L,1151911521,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889618,238747.00
07/14/2015 12:00,1,7.264,ACTIVE,218.9,367.75,60.07,1436889604,"040051121000068","174011321042388",23.07,27,0.741,316.86,382.46,166.7,160.9,0.730,44833,44871.9,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889619,238748.00
07/14/2015 12:00,2,7.727,ACTIVE,222.10,367.00,60.012,1436889604,"201051344000458","174011321042388",27.87,35.60,0,336.34,413.59,218.0,208.5,1.016,174903.1,174903.1,6418,0,0,0,L,1122011218,0,126.07,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889620,238749.00
07/14/2015 12:00,2,7.305,ACTIVE,218.48,358.28,59.991,1436889604,"274151322000087","174011321042388",26.28,63.30,0,331.23,394.65,194.2,185.6,0.725,432533.9,432533.9,7291,0,0,0,L,1151911521,0,125.85,124.94,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889621,238750.00
07/14/2015 12:00,2,7.473,ACTIVE,219.16,373.01,59.986,1436889604,"274151322000052","174011321042388",28.19,40.80,0,330.63,399.16,213.3,203.9,0.782,462482.8,462482.8,7694,0,0,0,L,1151911521,0,125.85,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889622,238751.00
07/14/2015 12:00,2,7.691,ACTIVE,219.84,362.79,59.996,1436889604,"201051344001145","174011321042388",28.69,31.00,0,330.33,415.99,223.4,213.7,1.025,180050.4,180050.4,6428,0,0,0,L,1122011218,0,124.94,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889623,238752.00
07/14/2015 12:00,2,7.754,ACTIVE,219.16,365.49,60.007,1436889604,"201051344000685","174011321042388",28.77,31.00,0,329.73,416.29,225.8,216.0,1.065,179024.0,179024.0,6431,0,0,0,L,1122011218,0,125.40,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889624,238753.00
07/14/2015 12:00,2,7.320,ACTIVE,218.71,357.98,60.007,1436889604,"274151322000088","174011321042388",28.17,39.50,0,330.33,398.26,208.5,199.3,0.769,443273.9,443273.9,7305,0,0,0,L,1151911521,0,126.53,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889625,238754.00
07/14/2015 12:00,2,7.709,ACTIVE,220.74,369.40,59.996,1436889604,"201051344000438","174011321042388",28.84,31.30,0,329.73,417.79,225.1,215.3,1.016,179134.1,179134.1,6410,0,0,0,L,1122011218,0,125.62,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889626,238755.00
07/14/2015 12:00,2,7.660,ACTIVE,220.74,364.89,59.996,1436889604,"201051344001135","174011321042388",28.73,32.20,0,330.33,416.59,222.6,212.9,1.008,170492.1,170492.1,6393,0,0,0,L,1122011218,0,125.40,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889627,238756.00
07/14/2015 12:00,2,7.648,ACTIVE,220.06,367.30,59.996,1436889604,"201051344000417","174011321042388",28.43,32.20,0,330.63,415.09,220.1,210.5,1.043,174678.0,174678.0,6411,0,0,0,L,1122011218,0,124.94,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889628,238757.00
07/14/2015 12:00,2,7.781,ACTIVE,219.84,366.70,59.996,1436889604,"201051344000594","174011321042388",28.57,34.80,0,330.03,416.89,225.1,215.3,1.039,175361.2,175361.2,6418,0,0,0,L,1122011218,0,124.94,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889629,238758.00
07/14/2015 12:00,2,7.371,ACTIVE,218.26,359.48,59.986,1436889604,"274151322000083","174011321042388",28.15,43.60,0,330.33,397.96,210.0,200.7,0.804,458564.3,458564.3,7718,0,0,0,L,1151911521,0,125.62,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889630,238759.00
07/14/2015 12:00,2,7.707,ACTIVE,221.19,368.50,59.996,1436889604,"201051344000585","174011321042388",28.61,31.30,0,335.14,414.49,223.2,213.5,1.021,174454.3,174454.3,6410,0,0,0,L,1122011218,0,125.17,128.11,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889631,238760.00
07/14/2015 12:00,2,7.377,ACTIVE,218.71,355.58,59.986,1436889604,"274151322000054","174011321042388",28.09,41.30,0,329.43,398.86,209.7,200.5,0.791,453589.6,453589.6,7294,0,0,0,L,1151911521,0,126.07,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889632,238761.00
07/14/2015 12:00,2,7.869,ACTIVE,220.97,365.49,59.991,1436889604,"201051344001203","174011321042388",28.11,34.30,0,333.03,415.99,224.1,214.3,1.056,175575.8,175575.8,6412,0,0,0,L,1122011218,0,125.85,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889632,238762.00
07/14/2015 12:00,2,7.641,ACTIVE,219.61,366.70,59.996,1436889604,"201051344000646","174011321042388",28.92,30.00,0,329.73,416.59,223.8,214.1,1.030,172589.7,172589.7,6405,0,0,0,L,1122011218,0,125.17,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889633,238763.00
07/14/2015 12:00,2,4.912,ACTIVE,219.61,428.01,59.996,1436889604,"274151322000068","174011321042388",39.82,39.80,0,398.56,470.39,200.1,191.2,0.756,360741.5,360741.5,7416,0,0,0,L,1151911521,0,126.30,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889634,238764.00
07/14/2015 12:00,2,7.787,ACTIVE,219.61,381.12,59.996,1436889604,"274151322000076","174011321042388",28.98,41.80,0,330.93,402.77,228.5,218.6,0.893,483898.1,483898.1,7694,0,0,0,L,1151911521,0,125.85,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889635,238765.00
07/14/2015 12:00,1,4.557,ACTIVE,218.8,326.17,60.07,1436889604,"033051125000132","174011321042388",34.73,26,0.694,316.31,379.47,157.5,150.8,0.690,39393.000000024,39429.000000024,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889636,238766.00
07/14/2015 12:00,1,5.399,ACTIVE,218.9,327.83,60.07,1436889604,"033051125000150","174011321042388",37.80,26,0.904,313.00,392.86,203.1,196.3,0.885,52666.900000012,52714.600000012,102,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889638,238767.00
07/14/2015 12:00,2,7.812,ACTIVE,219.84,365.49,60.002,1436889604,"201051344000890","174011321042388",28.19,32.40,0,330.33,416.29,222.9,213.3,0.990,176960.3,176960.3,6414,0,0,0,L,1122011218,0,125.17,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889639,238768.00
07/14/2015 12:00,2,7.795,ACTIVE,221.64,366.40,59.991,1436889604,"201051344000900","174011321042388",27.95,35.60,0,334.84,414.19,220.6,211.0,0.990,177348.6,177348.6,6428,0,0,0,L,1122011218,0,125.85,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889640,238769.00
07/14/2015 12:00,2,7.732,ACTIVE,220.74,367.30,59.965,1436889604,"201051344000633","174011321042388",28.17,35.00,0,331.83,414.49,220.6,211.0,1.025,166830.5,166830.5,6431,0,0,0,L,1122011218,0,125.62,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889641,238770.00
07/14/2015 12:00,1,7.134,ACTIVE,219.6,383.98,60.03,1436889604,"040051121000185","174011321042388",25.80,26,0.810,315.65,387.92,183.1,176.6,0.795,46213.999999975,46255.999999975,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889642,238771.00
07/14/2015 12:00,2,7.766,ACTIVE,222.32,367.60,60.002,1436889604,"201051344000983","174011321042388",27.63,35.40,0,334.54,413.59,217.4,207.9,0.999,174314.3,174314.3,6428,0,0,0,L,1122011218,0,126.07,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889643,238772.00
07/14/2015 12:00,2,7.730,ACTIVE,221.19,367.30,59.996,1436889604,"201051344000917","174011321042388",28.45,33.00,0,332.43,415.39,222.6,212.9,1.039,177427.4,177427.4,6431,0,0,0,L,1122011218,0,125.40,128.11,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889644,238773.00
07/14/2015 12:00,1,6.929,ACTIVE,218.3,379.67,60.07,1436889604,"040051121000116","174011321042388",26.03,25,0.795,315.11,385.99,179.5,172.5,0.786,46319.600000024,46360.800000012,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889645,238774.00
07/14/2015 12:00,1,4.492,ACTIVE,219.7,368.92,60.03,1436889604,"033051125000135","174011321042388",34.65,26,0.683,317.49,379.86,154.9,149.0,0.681,39204.199999986,39239.699999986,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889646,238775.00
07/14/2015 12:00,2,7.547,ACTIVE,221.64,367.30,60.012,1436889604,"201051344000648","174011321042388",28.39,35.40,0,335.74,414.79,217.1,207.6,0.990,173114.7,173114.7,6426,0,0,0,L,1122011218,0,125.40,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889647,238776.00
07/14/2015 12:00,2,7.689,ACTIVE,221.19,366.70,59.996,1436889604,"201051344001093","174011321042388",28.73,33.30,0,330.93,415.39,223.6,213.8,1.003,175629.6,175629.6,6415,0,0,0,L,1122011218,0,125.62,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889648,238777.00
07/14/2015 12:00,2,7.791,ACTIVE,221.87,366.10,60.028,1436889604,"201051344000645","174011321042388",27.61,37.80,0,336.04,412.98,217.9,208.4,0.963,173750.3,173750.3,6432,0,0,0,L,1122011218,0,126.07,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889649,238778.00
07/14/2015 12:00,2,7.453,ACTIVE,218.93,369.40,60.002,1436889604,"274151322000085","174011321042388",27.85,40.40,0,330.33,399.46,210.2,201.0,0.791,455942.0,455942.0,7702,0,0,0,L,1151911521,0,126.30,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889650,238779.00
07/14/2015 12:00,2,7.795,ACTIVE,221.42,366.70,60.023,1436889604,"201051344000651","174011321042388",28.33,32.40,0,334.54,414.79,223.6,213.9,0.990,173084.2,173084.2,6411,0,0,0,L,1122011218,0,126.07,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889651,238780.00
07/14/2015 12:00,2,7.854,ACTIVE,220.97,367.90,60.002,1436889604,"201051344000867","174011321042388",27.51,36.80,0,330.03,414.49,218.8,209.2,0.986,165563.9,165563.9,6432,0,0,0,L,1122011218,0,125.85,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889652,238781.00
07/14/2015 12:00,1,7.097,ACTIVE,218.9,338.20,60.03,1436889604,"040051121000095","174011321042388",23.17,26,0.728,316.38,381.35,163.6,158.3,0.719,45209.3,45246.8,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889653,238782.00
07/14/2015 12:00,2,7.715,ACTIVE,219.61,364.59,60.002,1436889604,"201051344001230","174011321042388",28.57,31.50,0,329.43,415.69,223.2,213.5,1.034,176642.6,176642.6,6435,0,0,0,L,1122011218,0,125.17,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889654,238783.00
07/14/2015 12:00,2,7.666,ACTIVE,221.87,367.30,60.007,1436889604,"201051344000576","174011321042388",27.87,37.00,0,336.04,413.29,216.3,206.9,0.972,172969.3,172969.3,6438,0,0,0,L,1122011218,0,125.85,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889655,238784.00
07/14/2015 12:00,2,7.803,ACTIVE,222.10,368.20,60.002,1436889604,"201051344000579","174011321042388",28.17,34.30,0,336.34,415.39,222.5,212.8,1.030,179527.6,179527.6,6417,0,0,0,L,1122011218,0,125.85,128.11,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436889656,238785.00
07/14/2015 12:15,2,8.014,ACTIVE,219.61,364.89,59.954,1436890504,"201051344000955","174011321042388",28.41,32.80,0,337.24,418.39,230.5,220.6,1.074,178599.8,178599.8,6421,0,0,0,L,1122011218,0,124.27,127.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890505,238786.00
07/14/2015 12:15,1,7.496,ACTIVE,218.0,380.60,60.00,1436890504,"040051121000195","174011321042388",25.39,27,0.839,309.40,388.40,189.3,181.9,0.825,48952.500000012,48997.4,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890506,238787.00
07/14/2015 12:15,2,8.002,ALERT,217.80,384.13,59.954,1436890504,"274151322000095","174011321042388",28.33,45.00,0,304.18,402.46,229.6,219.7,0.862,478053.4,478053.4,7325,0,0,0,L,1151911521,0,125.85,124.04,0002,33,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890508,238788.00
07/14/2015 12:15,2,7.955,ACTIVE,220.06,365.19,59.996,1436890504,"201051344000868","174011321042388",27.65,35.60,0,332.13,418.39,222.7,213.0,0.999,164998.7,164998.7,6426,0,0,0,L,1122011218,0,124.49,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890509,238789.00
07/14/2015 12:15,2,7.857,ACTIVE,222.10,369.40,59.965,1436890504,"201051344000853","174011321042388",27.91,35.80,0,336.94,416.29,221.9,212.3,1.030,171305.8,171305.8,6424,0,0,0,L,1122011218,0,126.07,128.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890510,238790.00
07/14/2015 12:15,2,7.959,ACTIVE,220.74,368.50,59.981,1436890504,"201051344000582","174011321042388",27.95,34.50,0,316.80,423.81,225.1,215.4,1.030,171314.2,171314.2,6410,0,0,0,L,1122011218,0,124.94,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890511,238791.00
07/14/2015 12:15,1,7.294,ACTIVE,219.0,369.58,60.03,1436890504,"040051121000097","174011321042388",25.93,27,0.837,306.31,394.03,188.2,182.1,0.818,47184.400000012,47229.100000012,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890512,238792.00
07/14/2015 12:15,2,7.928,ACTIVE,221.64,367.30,59.949,1436890504,"201051344000469","174011321042388",27.85,33.80,0,334.24,415.09,223.3,213.6,1.052,166576.1,166576.1,6423,0,0,0,L,1122011218,0,124.94,128.56,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890513,238793.00
07/14/2015 12:15,2,8.066,ACTIVE,221.64,369.70,59.959,1436890504,"201051344000988","174011321042388",27.35,35.20,0,334.24,415.39,223.4,213.7,1.012,166059.7,166059.7,6419,0,0,0,L,1122011218,0,125.40,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890515,238794.00
07/14/2015 12:15,2,7.986,ACTIVE,221.87,368.20,59.965,1436890504,"201051344001158","174011321042388",27.69,35.00,0,334.84,416.89,224.0,214.3,1.025,172062.5,172062.5,6417,0,0,0,L,1122011218,0,125.40,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890516,238795.00
07/14/2015 12:15,2,8.035,ACTIVE,220.52,364.29,59.981,1436890504,"201051344001025","174011321042388",28.11,35.40,0,320.71,437.33,228.6,218.8,0.990,175729.9,175729.9,6408,0,0,0,L,1122011218,0,124.72,127.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890517,238796.00
07/14/2015 12:15,1,4.859,ACTIVE,218.4,389.74,60.00,1436890504,"033051125000118","174011321042388",42.03,28,0.903,286.99,419.30,203.2,196.9,0.869,52612.700000024,52661.6,87,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890518,238797.00
07/14/2015 12:15,2,7.891,ACTIVE,221.42,367.30,59.959,1436890504,"201051344000569","174011321042388",27.63,36.50,0,334.84,414.79,220.8,211.2,1.012,179165.5,179165.5,6424,0,0,0,L,1122011218,0,124.94,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890519,238798.00
07/14/2015 12:15,2,5.092,ACTIVE,218.26,439.13,59.970,1436890504,"274151322000094","174011321042388",39.10,40.80,0,396.45,466.49,201.4,192.5,0.773,361662.7,361662.7,7809,0,0,0,L,1151911521,0,125.62,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890520,238799.00
07/14/2015 12:15,1,7.513,ACTIVE,218.5,329.40,60.00,1436890504,"040051121000068","174011321042388",22.73,28,0.755,312.12,407.31,169.9,164.0,0.747,44871.9,44912.2,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890521,238800.00
07/14/2015 12:15,2,7.951,ACTIVE,221.64,367.90,59.954,1436890504,"201051344000458","174011321042388",27.77,37.30,0,323.41,465.58,223.6,213.9,1.034,174955.7,174955.7,6419,0,0,0,L,1122011218,0,125.62,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890522,238801.00
07/14/2015 12:15,2,7.484,ACTIVE,218.26,365.49,59.954,1436890504,"274151322000087","174011321042388",26.10,67.00,0,336.94,396.75,197.8,188.9,0.747,432580.8,432580.8,7292,0,0,0,L,1151911521,0,126.07,124.49,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890523,238802.00
07/14/2015 12:15,2,7.680,ACTIVE,218.26,364.59,59.944,1436890504,"274151322000052","174011321042388",28.11,42.30,0,336.64,400.36,218.6,209.0,0.831,462534.3,462534.3,7695,0,0,0,L,1151911521,0,125.62,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890524,238803.00
07/14/2015 12:15,2,7.990,ACTIVE,219.39,365.49,59.959,1436890504,"201051344001145","174011321042388",28.27,32.20,0,336.64,418.09,228.8,218.9,1.021,180104.4,180104.4,6429,0,0,0,L,1122011218,0,124.49,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890525,238804.00
07/14/2015 12:15,2,7.980,ACTIVE,219.16,365.19,59.954,1436890504,"201051344000685","174011321042388",28.57,32.80,0,326.72,417.49,230.9,220.9,1.096,179078.4,179078.4,6432,0,0,0,L,1122011218,0,125.17,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890526,238805.00
07/14/2015 12:15,2,7.650,ACTIVE,218.48,380.82,59.949,1436890504,"274151322000088","174011321042388",27.49,40.20,0,336.94,399.46,212.9,203.6,0.795,443324.2,443324.2,7306,0,0,0,L,1151911521,0,126.53,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890527,238806.00
07/14/2015 12:15,2,7.895,ACTIVE,220.29,365.80,59.959,1436890504,"201051344000438","174011321042388",28.75,32.80,0,333.93,419.00,229.8,219.8,1.052,179188.5,179188.5,6411,0,0,0,L,1122011218,0,125.17,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890528,238807.00
07/14/2015 12:15,2,7.926,ACTIVE,220.52,367.30,59.959,1436890504,"201051344001135","174011321042388",28.21,33.30,0,335.74,417.19,226.4,216.6,1.021,170545.8,170545.8,6394,0,0,0,L,1122011218,0,125.17,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890528,238808.00
07/14/2015 12:15,2,7.883,ACTIVE,219.84,364.89,59.959,1436890504,"201051344000417","174011321042388",28.09,33.00,0,336.04,416.89,224.2,214.5,1.043,174731.1,174731.1,6412,0,0,0,L,1122011218,0,124.49,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890529,238809.00
07/14/2015 12:15,2,8.047,ACTIVE,219.61,365.49,59.975,1436890504,"201051344000594","174011321042388",28.21,36.00,0,334.54,418.70,229.8,219.9,1.052,175415.5,175415.5,6419,0,0,0,L,1122011218,0,124.72,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890530,238810.00
07/14/2015 12:15,2,7.617,ACTIVE,218.03,374.21,59.970,1436890504,"274151322000083","174011321042388",27.91,44.80,0,318.30,406.07,215.3,205.9,0.844,458615.0,458615.0,7719,0,0,0,L,1151911521,0,125.85,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890531,238811.00
07/14/2015 12:15,2,7.949,ACTIVE,220.97,364.89,59.938,1436890504,"201051344000585","174011321042388",28.35,32.40,0,334.54,415.99,228.2,218.4,1.034,174508.3,174508.3,6411,0,0,0,L,1122011218,0,124.72,128.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890532,238812.00
07/14/2015 12:15,2,7.619,ACTIVE,218.26,373.01,59.975,1436890504,"274151322000054","174011321042388",27.75,43.00,0,336.64,400.06,214.1,204.8,0.809,453640.2,453640.2,7295,0,0,0,L,1151911521,0,126.07,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890533,238813.00
07/14/2015 12:15,2,8.047,ALERT,220.74,366.40,59.959,1436890504,"201051344001203","174011321042388",28.03,36.00,0,308.39,417.49,228.4,218.6,1.056,175629.7,175629.7,6413,0,0,0,L,1122011218,0,125.62,127.65,0002,32,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890535,238814.00
07/14/2015 12:15,2,8.000,ACTIVE,219.39,365.80,59.938,1436890504,"201051344000646","174011321042388",28.15,31.30,0,336.04,418.39,228.0,218.2,1.047,172643.7,172643.7,6406,0,0,0,L,1122011218,0,124.94,127.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890536,238815.00
07/14/2015 12:15,2,5.129,ACTIVE,219.39,428.61,59.981,1436890504,"274151322000068","174011321042388",39.22,40.40,0,399.76,473.70,203.8,194.8,0.760,360789.4,360789.4,7417,0,0,0,L,1151911521,0,126.30,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890537,238816.00
07/14/2015 12:15,2,8.045,ACTIVE,219.16,366.10,59.944,1436890504,"274151322000076","174011321042388",28.75,43.20,0,335.14,404.57,233.9,223.8,0.866,483953.4,483953.4,7695,0,0,0,L,1151911521,0,126.30,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890538,238817.00
07/14/2015 12:15,1,4.690,ACTIVE,214.3,368.87,60.03,1436890504,"033051125000132","174011321042388",34.43,27,0.724,298.99,420.53,160.6,154.8,0.714,39429.000000024,39467.000000024,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890539,238818.00
07/14/2015 12:15,1,5.612,ACTIVE,214.8,381.27,60.03,1436890504,"033051125000150","174011321042388",36.36,27,0.921,310.46,393.30,203.0,196.5,0.904,52714.600000012,52763.800000012,104,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890540,238819.00
07/14/2015 12:15,2,7.936,ACTIVE,216.00,362.19,59.959,1436890504,"201051344000890","174011321042388",28.31,33.30,0,326.42,429.52,227.4,217.5,1.052,177014.2,177014.2,6415,0,0,0,L,1122011218,0,122.68,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890541,238820.00
07/14/2015 12:15,2,8.070,ACTIVE,217.80,364.59,59.944,1436890504,"201051344000900","174011321042388",27.43,37.80,0,324.32,428.01,224.2,214.5,1.025,177401.8,177401.8,6429,0,0,0,L,1122011218,0,123.59,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890542,238821.00
07/14/2015 12:15,2,7.977,ACTIVE,217.13,363.99,59.954,1436890504,"201051344000633","174011321042388",27.85,36.50,0,335.14,418.09,225.0,215.2,1.056,166883.7,166883.7,6432,0,0,0,L,1122011218,0,123.14,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890543,238822.00
07/14/2015 12:15,1,7.408,ACTIVE,215.4,380.20,60.03,1436890504,"040051121000185","174011321042388",25.44,27,0.844,312.27,389.56,187.5,180.6,0.828,46255.999999975,46300.599999999,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890544,238823.00
07/14/2015 12:15,2,7.980,ACTIVE,218.48,367.00,59.954,1436890504,"201051344000983","174011321042388",27.45,37.00,0,334.84,417.79,221.7,212.0,1.034,174366.9,174366.9,6429,0,0,0,L,1122011218,0,123.81,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890545,238824.00
07/14/2015 12:15,2,7.924,ACTIVE,217.35,365.19,59.965,1436890504,"201051344000917","174011321042388",28.31,35.00,0,334.84,416.89,227.1,217.3,1.078,177481.3,177481.3,6432,0,0,0,L,1122011218,0,123.14,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890546,238825.00
07/14/2015 12:15,1,7.186,ACTIVE,214.2,376.40,60.00,1436890504,"040051121000116","174011321042388",25.68,26,0.831,311.54,386.07,183.6,176.9,0.816,46360.800000012,46404.5,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890547,238826.00
07/14/2015 12:15,1,4.626,ALERT,215.7,320.00,60.00,1436890504,"033051125000135","174011321042388",34.38,27,0.713,314.86,380.99,158.2,153.1,0.704,39239.699999986,39277.30000001,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1436890549,238827.00
07/14/2015 12:15,2,7.939,ACTIVE,218.03,365.49,59.959,1436890504,"201051344000648","174011321042388",27.49,37.50,0,327.02,425.91,221.1,211.5,1.021,173167.1,173167.1,6427,0,0,0,L,1122011218,0,123.14,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890550,238828.00
07/14/2015 12:15,2,7.982,ACTIVE,217.58,365.80,59.949,1436890504,"201051344001093","174011321042388",28.19,34.50,0,334.84,417.19,227.8,218.0,1.039,175683.6,175683.6,6416,0,0,0,L,1122011218,0,123.36,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890551,238829.00
07/14/2015 12:15,2,7.939,ACTIVE,218.03,363.99,59.922,1436890504,"201051344000645","174011321042388",27.53,40.20,0,335.14,419.30,221.2,211.6,1.008,173802.8,173802.8,6433,0,0,0,L,1122011218,0,123.59,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890552,238830.00
07/14/2015 12:15,2,7.615,ACTIVE,215.09,352.87,59.959,1436890504,"274151322000085","174011321042388",27.83,43.00,0,330.93,399.76,214.4,205.0,0.818,455992.9,455992.9,7703,0,0,0,L,1151911521,0,124.49,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890552,238831.00
07/14/2015 12:15,2,7.984,ACTIVE,217.80,365.49,59.959,1436890504,"201051344000651","174011321042388",28.19,34.50,0,335.14,418.39,227.9,218.1,1.030,173138.2,173138.2,6412,0,0,0,L,1122011218,0,123.81,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890553,238832.00
07/14/2015 12:15,2,7.990,ACTIVE,217.35,362.19,59.949,1436890504,"201051344000867","174011321042388",27.59,38.80,0,333.63,416.89,223.3,213.6,1.025,165616.8,165616.8,6433,0,0,0,L,1122011218,0,123.36,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890554,238833.00
07/14/2015 12:15,1,7.301,ACTIVE,214.7,320.52,60.00,1436890504,"040051121000095","174011321042388",23.03,26,0.757,313.31,382.98,167.3,161.4,0.744,45246.8,45286.7,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890555,238834.00
07/14/2015 12:15,2,7.975,ACTIVE,216.22,363.39,59.991,1436890504,"201051344001230","174011321042388",28.17,33.30,0,330.63,415.99,227.5,217.6,1.069,176696.6,176696.6,6436,0,0,0,L,1122011218,0,122.91,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890556,238835.00
07/14/2015 12:15,2,7.891,ACTIVE,218.48,366.40,59.959,1436890504,"201051344000576","174011321042388",27.53,39.00,0,327.32,443.04,219.9,210.4,1.003,173021.5,173021.5,6439,0,0,0,L,1122011218,0,123.59,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890557,238836.00
07/14/2015 12:15,2,7.877,ALERT,218.93,367.30,59.938,1436890504,"201051344000579","174011321042388",28.67,35.40,0,305.98,417.79,228.8,218.9,1.052,179581.4,179581.4,6418,0,0,0,L,1122011218,0,123.81,126.53,0002,29,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436890559,238837.00
07/14/2015 12:30,2,7.996,ACTIVE,219.16,363.99,59.959,1436891404,"201051344000955","174011321042388",29.16,33.80,0,325.82,419.30,236.1,225.9,1.105,178655.3,178655.3,6422,0,0,0,L,1122011218,0,123.81,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891405,238838.00
07/14/2015 12:30,1,7.628,ACTIVE,217.6,377.25,60.00,1436891404,"040051121000195","174011321042388",25.63,27,0.863,300.98,387.90,194.6,186.6,0.848,48997.4,49043,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891406,238839.00
07/14/2015 12:30,2,8.166,ACTIVE,217.58,359.18,59.965,1436891404,"274151322000095","174011321042388",28.51,46.20,0,325.52,403.37,235.2,225.1,0.879,478108.6,478108.6,7327,0,0,0,L,1151911521,0,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891407,238840.00
07/14/2015 12:30,2,8.246,ACTIVE,219.84,366.70,59.975,1436891404,"201051344000868","174011321042388",27.37,36.50,0,325.82,417.49,228.4,218.6,1.008,165052.3,165052.3,6427,0,0,0,L,1122011218,0,124.49,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891408,238841.00
07/14/2015 12:30,2,8.193,ACTIVE,221.64,369.70,59.975,1436891404,"201051344000853","174011321042388",27.51,36.30,0,331.53,417.49,228.3,218.4,1.052,171359.1,171359.1,6425,0,0,0,L,1122011218,0,125.62,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891409,238842.00
07/14/2015 12:30,2,8.094,ACTIVE,220.52,367.00,59.959,1436891404,"201051344000582","174011321042388",28.17,35.20,0,324.32,421.70,230.8,220.9,1.047,171368.3,171368.3,6411,0,0,0,L,1122011218,0,124.94,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891410,238843.00
07/14/2015 12:30,1,7.445,ACTIVE,218.1,381.24,60.03,1436891404,"040051121000097","174011321042388",26.12,27,0.861,302.20,388.84,193.5,186.5,0.840,47229.100000012,47274.700000012,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891411,238844.00
07/14/2015 12:30,2,8.092,ACTIVE,221.64,369.40,59.991,1436891404,"201051344000469","174011321042388",27.99,34.00,0,327.32,417.19,229.3,219.4,1.074,166629.7,166629.7,6424,0,0,0,L,1122011218,0,124.94,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891412,238845.00
07/14/2015 12:30,2,8.229,ACTIVE,221.42,370.00,59.970,1436891404,"201051344000988","174011321042388",27.55,35.80,0,330.63,416.89,229.5,219.6,1.039,166113.3,166113.3,6420,0,0,0,L,1122011218,0,125.17,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891413,238846.00
07/14/2015 12:30,2,8.186,ACTIVE,221.42,370.30,60.002,1436891404,"201051344001158","174011321042388",27.73,35.20,0,326.12,417.79,229.9,220.0,1.061,172116.2,172116.2,6418,0,0,0,L,1122011218,0,125.17,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891414,238847.00
07/14/2015 12:30,2,8.113,ACTIVE,220.29,369.10,59.965,1436891404,"201051344001025","174011321042388",28.55,35.80,0,325.22,419.30,234.6,224.5,1.047,175784.8,175784.8,6409,0,0,0,L,1122011218,0,124.49,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891415,238848.00
07/14/2015 12:30,1,4.768,ACTIVE,217.5,327.15,60.00,1436891404,"033051125000118","174011321042388",42.70,28,0.906,297.11,396.52,202.6,195.5,0.887,52661.6,52710.200000024,89,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891416,238849.00
07/14/2015 12:30,2,8.109,ACTIVE,220.97,365.49,59.981,1436891404,"201051344000569","174011321042388",27.61,36.50,0,325.22,416.89,226.7,216.9,1.034,179218.5,179218.5,6425,0,0,0,L,1122011218,0,124.72,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891417,238850.00
07/14/2015 12:30,2,5.178,ACTIVE,217.58,428.61,59.954,1436891404,"274151322000094","174011321042388",39.24,42.00,0,398.56,467.99,205.9,196.8,0.795,361711.0,361711.0,7810,0,0,0,L,1151911521,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891418,238851.00
07/14/2015 12:30,1,7.603,ACTIVE,217.7,364.37,60.03,1436891404,"040051121000068","174011321042388",23.06,28,0.775,302.47,383.21,174.4,167.3,0.769,44912.2,44953.3,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891419,238852.00
07/14/2015 12:30,2,8.076,ACTIVE,221.19,368.50,59.959,1436891404,"201051344000458","174011321042388",28.03,38.20,0,326.72,418.39,229.2,219.3,1.074,175009.3,175009.3,6420,0,0,0,L,1122011218,0,125.40,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891420,238853.00
07/14/2015 12:30,2,7.688,ACTIVE,217.80,354.97,59.965,1436891404,"274151322000087","174011321042388",26.00,70.70,0,324.92,395.25,202.2,193.3,0.765,432628.2,432628.2,7293,0,0,0,L,1151911521,0,125.17,124.27,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891421,238854.00
07/14/2015 12:30,2,7.727,ACTIVE,217.80,366.70,59.959,1436891404,"274151322000052","174011321042388",28.63,43.40,0,324.32,401.56,223.9,214.2,0.857,462586.6,462586.6,7696,0,0,0,L,1151911521,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891422,238855.00
07/14/2015 12:30,2,8.102,ACTIVE,218.93,367.00,59.965,1436891404,"201051344001145","174011321042388",28.65,33.80,0,325.22,419.30,235.2,225.0,1.078,180159.4,180159.4,6430,0,0,0,L,1122011218,0,124.27,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891423,238856.00
07/14/2015 12:30,2,8.100,ACTIVE,218.71,366.40,59.959,1436891404,"201051344000685","174011321042388",28.77,33.00,0,326.42,419.00,236.0,225.8,1.127,179133.8,179133.8,6433,0,0,0,L,1122011218,0,124.72,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891424,238857.00
07/14/2015 12:30,2,7.723,ACTIVE,217.80,378.42,59.970,1436891404,"274151322000088","174011321042388",27.89,41.00,0,326.42,399.76,217.9,208.4,0.813,443375.2,443375.2,7307,0,0,0,L,1151911521,0,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891425,238858.00
07/14/2015 12:30,2,8.131,ACTIVE,219.84,366.70,59.954,1436891404,"201051344000438","174011321042388",28.59,33.00,0,324.62,420.50,235.4,225.3,1.087,179243.7,179243.7,6412,0,0,0,L,1122011218,0,124.72,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891426,238859.00
07/14/2015 12:30,2,8.125,ACTIVE,220.06,367.30,59.949,1436891404,"201051344001135","174011321042388",28.31,34.30,0,325.52,419.60,232.9,222.9,1.047,170600.5,170600.5,6395,0,0,0,L,1122011218,0,124.72,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891427,238860.00
07/14/2015 12:30,2,8.104,ACTIVE,219.39,365.19,59.954,1436891404,"201051344000417","174011321042388",28.05,33.80,0,325.82,420.50,230.3,220.4,1.078,174785.1,174785.1,6413,0,0,0,L,1122011218,0,124.04,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891428,238861.00
07/14/2015 12:30,2,8.219,ACTIVE,219.16,366.70,59.954,1436891404,"201051344000594","174011321042388",28.41,37.30,0,327.02,420.20,236.4,226.2,1.087,175470.9,175470.9,6420,0,0,0,L,1122011218,0,124.27,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891428,238862.00
07/14/2015 12:30,2,7.754,ACTIVE,217.35,362.49,59.959,1436891404,"274151322000083","174011321042388",28.11,46.20,0,324.62,399.76,220.6,211.0,0.871,458666.6,458666.6,7720,0,0,0,L,1151911521,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891430,238863.00
07/14/2015 12:30,2,8.229,ACTIVE,220.97,370.60,59.965,1436891404,"201051344000585","174011321042388",28.13,33.00,0,324.32,418.39,234.4,224.4,1.083,174563.3,174563.3,6412,0,0,0,L,1122011218,0,124.72,127.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891430,238864.00
07/14/2015 12:30,2,7.746,ACTIVE,218.26,369.70,59.965,1436891404,"274151322000054","174011321042388",27.89,43.80,0,324.02,400.96,218.8,209.3,0.822,453691.5,453691.5,7296,0,0,0,L,1151911521,0,125.62,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891431,238865.00
07/14/2015 12:30,2,8.217,ACTIVE,220.74,367.60,59.965,1436891404,"201051344001203","174011321042388",28.09,36.50,0,326.12,419.60,233.8,223.8,1.092,175684.7,175684.7,6415,0,0,0,L,1122011218,0,125.40,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891432,238866.00
07/14/2015 12:30,2,8.064,ACTIVE,219.39,366.70,59.981,1436891404,"201051344000646","174011321042388",28.67,32.00,0,325.22,420.20,234.0,223.9,1.078,172698.7,172698.7,6407,0,0,0,L,1122011218,0,124.72,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891433,238867.00
07/14/2015 12:30,2,5.150,ACTIVE,219.16,442.74,59.965,1436891404,"274151322000068","174011321042388",39.98,40.60,0,398.86,470.09,207.1,198.0,0.773,360838.0,360838.0,7418,0,0,0,L,1151911521,0,125.85,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891434,238868.00
07/14/2015 12:30,2,8.221,ACTIVE,218.93,376.92,59.975,1436891404,"274151322000076","174011321042388",28.69,45.00,0,326.12,405.17,238.8,228.5,0.906,484009.4,484009.4,7696,0,0,0,L,1151911521,0,125.40,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891435,238869.00
07/14/2015 12:30,1,4.802,ACTIVE,218.7,374.99,60.03,1436891404,"033051125000132","174011321042388",34.47,27,0.726,302.82,381.99,164.7,157.7,0.719,39467.000000024,39505.400000024,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891436,238870.00
07/14/2015 12:30,1,5.761,ACTIVE,218.3,329.27,60.03,1436891404,"033051125000150","174011321042388",35.44,27,0.904,299.91,391.72,203.2,196.0,0.881,52763.800000012,52812.600000012,106,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891438,238871.00
07/14/2015 12:30,2,8.113,ACTIVE,219.39,366.70,59.944,1436891404,"201051344000890","174011321042388",28.37,35.00,0,327.02,418.09,232.8,222.8,1.061,177068.9,177068.9,6416,0,0,0,L,1122011218,0,124.72,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891439,238872.00
07/14/2015 12:30,2,8.211,ACTIVE,220.97,368.80,59.970,1436891404,"201051344000900","174011321042388",27.73,38.00,0,324.92,418.09,230.6,220.7,1.030,177455.9,177455.9,6430,0,0,0,L,1122011218,0,125.17,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891440,238873.00
07/14/2015 12:30,2,8.107,ACTIVE,220.29,367.60,59.970,1436891404,"201051344000633","174011321042388",28.09,37.80,0,324.62,417.79,230.6,220.6,1.065,166937.9,166937.9,6433,0,0,0,L,1122011218,0,125.17,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891441,238874.00
07/14/2015 12:30,1,7.557,ACTIVE,218.6,331.09,60.03,1436891404,"040051121000185","174011321042388",25.52,27,0.851,301.48,389.67,191.9,184.9,0.833,46300.599999999,46346.099999999,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891443,238875.00
07/14/2015 12:30,2,8.156,ACTIVE,221.64,368.80,59.975,1436891404,"201051344000983","174011321042388",27.57,37.30,0,325.22,417.49,227.8,217.9,1.047,174420.2,174420.2,6430,0,0,0,L,1122011218,0,125.40,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891443,238876.00
07/14/2015 12:30,2,8.084,ACTIVE,220.52,367.60,59.991,1436891404,"201051344000917","174011321042388",28.45,35.60,0,324.32,425.01,232.9,222.8,1.087,177536.1,177536.1,6433,0,0,0,L,1122011218,0,124.72,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891444,238877.00
07/14/2015 12:30,1,7.325,ALERT,217.3,334.29,60.00,1436891404,"040051121000116","174011321042388",25.88,26,0.841,298.55,386.98,188.6,181.3,0.826,46404.5,46448.900000036,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436891446,238878.00
07/14/2015 12:30,1,4.738,ACTIVE,218.5,349.07,60.03,1436891404,"033051125000135","174011321042388",34.33,27,0.718,303.26,381.23,161.8,155.9,0.713,39277.30000001,39315.499999998,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891447,238879.00
07/14/2015 12:30,2,8.037,ACTIVE,220.52,367.30,59.986,1436891404,"201051344000648","174011321042388",27.93,38.20,0,324.92,418.70,227.1,217.3,1.061,173220.5,173220.5,6428,0,0,0,L,1122011218,0,124.49,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891448,238880.00
07/14/2015 12:30,2,8.094,ACTIVE,220.52,366.70,59.981,1436891404,"201051344001093","174011321042388",28.37,34.80,0,324.92,419.00,232.5,222.5,1.016,175738.3,175738.3,6417,0,0,0,L,1122011218,0,124.72,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891449,238881.00
07/14/2015 12:30,2,8.195,ACTIVE,221.19,368.20,59.965,1436891404,"201051344000645","174011321042388",27.35,40.80,0,324.92,416.59,226.9,217.1,1.016,173856.1,173856.1,6434,0,0,0,L,1122011218,0,125.40,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891450,238882.00
07/14/2015 12:30,2,7.846,ACTIVE,218.48,379.92,59.970,1436891404,"274151322000085","174011321042388",27.61,43.80,0,326.12,400.66,219.2,209.6,0.831,456044.4,456044.4,7704,0,0,0,L,1151911521,0,125.85,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891451,238883.00
07/14/2015 12:30,2,8.178,ACTIVE,220.74,366.40,59.954,1436891404,"201051344000651","174011321042388",28.17,35.20,0,324.92,419.30,233.4,223.3,1.043,173193.1,173193.1,6413,0,0,0,L,1122011218,0,125.40,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891452,238884.00
07/14/2015 12:30,2,8.125,ACTIVE,220.29,366.10,59.965,1436891404,"201051344000867","174011321042388",27.81,39.30,0,326.42,417.49,228.8,218.9,1.034,165670.6,165670.6,6434,0,0,0,L,1122011218,0,124.94,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891453,238885.00
07/14/2015 12:30,1,7.490,ACTIVE,217.7,376.17,60.00,1436891404,"040051121000095","174011321042388",22.94,27,0.763,300.02,383.16,171.0,164.8,0.752,45286.7,45327.2,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891454,238886.00
07/14/2015 12:30,2,8.158,ACTIVE,218.71,364.59,59.981,1436891404,"201051344001230","174011321042388",28.23,33.50,0,325.52,413.89,233.1,223.0,1.078,176751.4,176751.4,6437,0,0,0,L,1122011218,0,124.27,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891455,238887.00
07/14/2015 12:30,2,8.012,ACTIVE,221.42,367.90,60.018,1436891404,"201051344000576","174011321042388",27.83,39.50,0,326.12,416.29,225.9,216.2,1.021,173074.6,173074.6,6440,0,0,0,L,1122011218,0,125.40,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891456,238888.00
