ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2015 12:30,2,8.129,ACTIVE,221.64,368.50,59.981,1436891404,"201051344000579","174011321042388",28.53,35.60,0,325.52,418.09,234.7,224.6,1.087,179636.2,179636.2,6420,0,0,0,L,1122011218,0,125.40,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436891457,238889.00
07/14/2015 12:45,2,8.150,ACTIVE,220.74,368.50,59.954,1436892305,"201051344000955","174011321042388",28.69,34.50,0,333.63,423.81,236.7,226.5,1.096,178711.8,178711.8,6423,0,0,0,L,1122011218,0,124.27,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892306,238890.00
07/14/2015 12:45,1,7.694,ACTIVE,218.6,369.25,60.00,1436892305,"040051121000195","174011321042388",25.49,28,0.858,316.77,392.43,195.2,186.8,0.843,49043,49089.5,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892307,238891.00
07/14/2015 12:45,2,8.250,ACTIVE,219.16,353.47,59.944,1436892305,"274151322000095","174011321042388",28.19,47.30,0,330.63,404.57,235.7,225.6,0.875,478165.0,478165.0,7328,0,0,0,L,1151911521,0,126.75,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892309,238892.00
07/14/2015 12:45,2,8.217,ACTIVE,221.19,368.20,59.954,1436892305,"201051344000868","174011321042388",27.53,37.50,0,335.14,422.00,229.2,219.3,1.012,165106.9,165106.9,6428,0,0,0,L,1122011218,0,124.49,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892309,238893.00
07/14/2015 12:45,2,8.193,ACTIVE,223.23,370.60,59.954,1436892305,"201051344000853","174011321042388",27.51,37.30,0,335.74,421.70,228.1,218.2,1.047,171413.5,171413.5,6426,0,0,0,L,1122011218,0,126.07,128.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892310,238894.00
07/14/2015 12:45,2,8.104,ACTIVE,221.87,369.40,59.928,1436892305,"201051344000582","174011321042388",28.21,36.50,0,334.54,424.11,231.3,221.4,1.047,171423.6,171423.6,6412,0,0,0,L,1122011218,0,124.94,128.56,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892311,238895.00
07/14/2015 12:45,1,7.502,ACTIVE,220.2,387.93,60.00,1436892305,"040051121000097","174011321042388",25.94,28,0.855,315.48,393.73,193.6,187.3,0.831,47274.700000012,47321.100000012,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892312,238896.00
07/14/2015 12:45,2,8.146,ACTIVE,223.00,369.10,59.954,1436892305,"201051344000469","174011321042388",27.85,35.20,0,334.54,422.30,229.6,219.7,1.065,166684.4,166684.4,6425,0,0,0,L,1122011218,0,125.17,129.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892313,238897.00
07/14/2015 12:45,2,8.287,ACTIVE,222.77,369.70,59.965,1436892305,"201051344000988","174011321042388",27.37,36.50,0,334.24,422.60,229.6,219.7,1.039,166168.0,166168.0,6421,0,0,0,L,1122011218,0,125.40,128.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892314,238898.00
07/14/2015 12:45,2,8.217,ACTIVE,222.77,368.80,59.959,1436892305,"201051344001158","174011321042388",27.61,36.30,0,334.84,422.00,229.6,219.7,1.052,172170.9,172170.9,6419,0,0,0,L,1122011218,0,125.40,128.56,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892315,238899.00
07/14/2015 12:45,2,8.350,ACTIVE,221.87,365.80,59.928,1436892305,"201051344001025","174011321042388",27.81,36.30,0,335.14,420.20,235.2,225.1,1.039,175841.0,175841.0,6410,0,0,0,L,1122011218,0,124.72,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892316,238900.00
07/14/2015 12:45,1,4.814,ACTIVE,218.8,368.93,60.00,1436892305,"033051125000118","174011321042388",42.45,28,0.900,310.06,401.11,203.3,195.4,0.883,52710.200000024,52759.1,91,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892318,238901.00
07/14/2015 12:45,2,8.225,ACTIVE,222.77,369.70,59.938,1436892305,"201051344000569","174011321042388",27.21,38.20,0,334.54,421.40,226.7,216.8,1.034,179272.5,179272.5,6426,0,0,0,L,1122011218,0,125.17,129.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892318,238902.00
07/14/2015 12:45,2,5.359,ACTIVE,219.16,427.71,59.933,1436892305,"274151322000094","174011321042388",38.13,43.40,0,393.45,469.19,207.4,198.3,0.795,361760.4,361760.4,7811,0,0,0,L,1151911521,0,126.07,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892319,238903.00
07/14/2015 12:45,1,7.699,ALERT,219.6,382.31,60.00,1436892305,"040051121000068","174011321042388",22.75,29,0.769,316.75,387.28,174.2,167.9,0.761,44953.3,44995,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436892321,238904.00
07/14/2015 12:45,2,8.248,ACTIVE,222.55,368.50,59.975,1436892305,"201051344000458","174011321042388",27.53,39.50,0,335.44,422.00,229.9,220.0,1.074,175064.0,175064.0,6421,0,0,0,L,1122011218,0,125.40,128.56,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892322,238905.00
07/14/2015 12:45,2,7.812,ACTIVE,219.16,370.00,59.954,1436892305,"274151322000087","174011321042388",25.64,73.70,0,330.33,397.05,202.8,193.8,0.756,432676.6,432676.6,7294,0,0,0,L,1151911521,0,126.53,124.27,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892323,238906.00
07/14/2015 12:45,2,7.887,ACTIVE,219.39,352.27,59.938,1436892305,"274151322000052","174011321042388",28.11,44.00,0,333.33,403.97,224.4,214.7,0.849,462640.1,462640.1,7697,0,0,0,L,1151911521,0,126.07,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892324,238907.00
07/14/2015 12:45,2,8.215,ACTIVE,220.29,364.89,59.928,1436892305,"201051344001145","174011321042388",28.29,33.30,0,330.33,420.50,235.4,225.3,1.056,180215.6,180215.6,6431,0,0,0,L,1122011218,0,124.27,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892325,238908.00
07/14/2015 12:45,2,8.189,ACTIVE,219.84,365.49,59.954,1436892305,"201051344000685","174011321042388",28.53,33.80,0,329.73,420.50,236.3,226.2,1.131,179190.3,179190.3,6434,0,0,0,L,1122011218,0,124.94,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892325,238909.00
07/14/2015 12:45,2,7.877,ACTIVE,219.16,365.19,59.954,1436892305,"274151322000088","174011321042388",27.41,42.80,0,331.23,403.07,218.5,209.0,0.826,443427.4,443427.4,7308,0,0,0,L,1151911521,0,126.98,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892326,238910.00
07/14/2015 12:45,2,8.221,ACTIVE,220.97,367.90,59.970,1436892305,"201051344000438","174011321042388",28.37,34.30,0,335.14,420.50,236.2,226.0,1.092,179300.0,179300.0,6413,0,0,0,L,1122011218,0,124.94,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892327,238911.00
07/14/2015 12:45,2,8.238,ACTIVE,221.19,363.99,59.944,1436892305,"201051344001135","174011321042388",28.03,35.20,0,334.84,419.90,233.9,223.8,1.025,170656.3,170656.3,6396,0,0,0,L,1122011218,0,124.72,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892328,238912.00
07/14/2015 12:45,2,8.197,ACTIVE,220.74,368.80,59.965,1436892305,"201051344000417","174011321042388",27.83,34.80,0,335.44,422.00,230.9,220.9,1.065,174840.2,174840.2,6414,0,0,0,L,1122011218,0,124.27,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892329,238913.00
07/14/2015 12:45,2,8.271,ACTIVE,220.29,367.60,59.959,1436892305,"201051344000594","174011321042388",28.35,37.80,0,329.43,420.80,237.3,227.2,1.083,175527.2,175527.2,6421,0,0,0,L,1122011218,0,124.27,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892330,238914.00
07/14/2015 12:45,2,7.912,ACTIVE,218.48,353.77,59.965,1436892305,"274151322000083","174011321042388",27.65,47.50,0,330.93,400.96,221.3,211.7,0.866,458719.5,458719.5,7721,0,0,0,L,1151911521,0,125.85,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892331,238915.00
07/14/2015 12:45,2,8.191,ACTIVE,221.64,368.80,59.938,1436892305,"201051344000585","174011321042388",28.49,33.30,0,334.54,420.50,236.2,226.1,1.078,174619.4,174619.4,6413,0,0,0,L,1122011218,0,124.49,128.56,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892332,238916.00
07/14/2015 12:45,2,7.852,ACTIVE,218.71,354.97,59.954,1436892305,"274151322000054","174011321042388",27.59,45.00,0,332.43,401.56,219.2,209.7,0.831,453743.9,453743.9,7297,0,0,0,L,1151911521,0,126.30,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892333,238917.00
07/14/2015 12:45,2,8.291,ACTIVE,221.42,365.80,59.933,1436892305,"201051344001203","174011321042388",27.99,37.00,0,336.04,422.00,234.9,224.8,1.087,175740.7,175740.7,6416,0,0,0,L,1122011218,0,125.17,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892334,238918.00
07/14/2015 12:45,2,8.105,ACTIVE,220.06,364.29,59.954,1436892305,"201051344000646","174011321042388",28.71,32.60,0,329.43,421.70,235.4,225.3,1.087,172754.7,172754.7,6408,0,0,0,L,1122011218,0,124.49,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892335,238919.00
07/14/2015 12:45,2,5.299,ACTIVE,219.84,420.20,59.975,1436892305,"274151322000068","174011321042388",38.86,41.50,0,397.66,470.39,208.2,199.0,0.765,360887.8,360887.8,7419,0,0,0,L,1151911521,0,126.53,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892336,238920.00
07/14/2015 12:45,2,8.316,ACTIVE,219.61,381.12,59.959,1436892305,"274151322000076","174011321042388",28.55,45.50,0,335.14,405.77,240.1,229.8,0.919,484066.7,484066.7,7697,0,0,0,L,1151911521,0,126.30,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892337,238921.00
07/14/2015 12:45,1,4.821,ACTIVE,219.1,346.85,60.03,1436892305,"033051125000132","174011321042388",34.47,28,0.726,317.06,384.86,165.4,158.2,0.722,39505.400000024,39544.800000024,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892338,238922.00
07/14/2015 12:45,1,5.838,ACTIVE,219.2,346.05,60.00,1436892305,"033051125000150","174011321042388",34.96,28,0.901,314.41,395.16,203.1,196.2,0.880,52812.600000012,52861.600000012,108,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892339,238923.00
07/14/2015 12:45,2,8.324,ACTIVE,220.06,366.40,59.965,1436892305,"201051344000890","174011321042388",27.69,35.00,0,330.33,421.10,233.4,223.4,1.052,177124.7,177124.7,6417,0,0,0,L,1122011218,0,124.49,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892340,238924.00
07/14/2015 12:45,2,8.217,ACTIVE,221.87,368.20,59.949,1436892305,"201051344000900","174011321042388",27.83,39.80,0,335.14,422.00,231.7,221.7,1.034,177510.9,177510.9,6431,0,0,0,L,1122011218,0,125.17,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892341,238925.00
07/14/2015 12:45,2,8.254,ACTIVE,221.19,368.50,59.965,1436892305,"201051344000633","174011321042388",27.77,38.80,0,334.54,419.90,232.1,222.1,1.065,166993.0,166993.0,6434,0,0,0,L,1122011218,0,124.94,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892342,238926.00
07/14/2015 12:45,1,7.593,ACTIVE,219.3,361.84,60.03,1436892305,"040051121000185","174011321042388",25.54,28,0.855,315.09,393.95,193.0,186.4,0.835,46346.099999999,46392.299999987,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892344,238927.00
07/14/2015 12:45,2,8.219,ACTIVE,222.32,369.40,59.965,1436892305,"201051344000983","174011321042388",27.49,38.40,0,335.14,421.40,228.7,218.8,1.052,174474.6,174474.6,6431,0,0,0,L,1122011218,0,125.40,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892345,238928.00
07/14/2015 12:45,2,8.150,ACTIVE,221.19,369.40,60.007,1436892305,"201051344000917","174011321042388",28.33,36.50,0,334.54,420.50,233.8,223.8,1.087,177591.9,177591.9,6434,0,0,0,L,1122011218,0,124.72,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892345,238929.00
07/14/2015 12:45,1,7.410,ACTIVE,218.3,338.16,60.03,1436892305,"040051121000116","174011321042388",25.65,26,0.841,314.88,389.95,189.1,182.3,0.827,46448.900000036,46494.200000048,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892347,238930.00
07/14/2015 12:45,1,4.802,ACTIVE,219.4,351.12,60.00,1436892305,"033051125000135","174011321042388",34.08,28,0.717,316.90,385.71,162.8,156.7,0.711,39315.499999998,39354.499999998,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892348,238931.00
07/14/2015 12:45,2,8.109,ACTIVE,221.87,368.20,59.965,1436892305,"201051344000648","174011321042388",27.83,39.80,0,335.44,421.70,228.3,218.5,1.034,173274.7,173274.7,6429,0,0,0,L,1122011218,0,124.72,128.56,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892349,238932.00
07/14/2015 12:45,2,8.115,ACTIVE,221.42,367.90,59.970,1436892305,"201051344001093","174011321042388",28.41,36.00,0,335.14,419.90,233.5,223.4,1.043,175794.0,175794.0,6418,0,0,0,L,1122011218,0,124.72,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892350,238933.00
07/14/2015 12:45,2,8.236,ACTIVE,222.10,366.70,59.959,1436892305,"201051344000645","174011321042388",27.37,42.00,0,335.44,421.10,228.3,218.4,1.016,173910.3,173910.3,6435,0,0,0,L,1122011218,0,125.40,128.56,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892351,238934.00
07/14/2015 12:45,2,7.828,ACTIVE,219.16,379.32,59.959,1436892305,"274151322000085","174011321042388",27.89,44.80,0,333.03,403.07,220.5,210.9,0.813,456097.0,456097.0,7705,0,0,0,L,1151911521,0,126.53,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892352,238935.00
07/14/2015 12:45,2,8.242,ACTIVE,221.64,369.10,59.959,1436892305,"201051344000651","174011321042388",28.11,35.80,0,333.63,421.10,234.7,224.6,1.047,173249.0,173249.0,6414,0,0,0,L,1122011218,0,125.17,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892352,238936.00
07/14/2015 12:45,2,8.246,ACTIVE,221.19,363.69,59.975,1436892305,"201051344000867","174011321042388",27.61,40.80,0,335.14,419.90,230.4,220.4,1.039,165725.3,165725.3,6435,0,0,0,L,1122011218,0,124.94,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892353,238937.00
07/14/2015 12:45,1,7.553,ACTIVE,219.6,327.61,60.03,1436892305,"040051121000095","174011321042388",22.88,27,0.764,317.43,386.41,171.9,166.6,0.752,45327.2,45368.6,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892355,238938.00
07/14/2015 12:45,2,8.174,ACTIVE,219.84,365.49,59.981,1436892305,"201051344001230","174011321042388",28.33,34.00,0,329.43,420.20,234.6,224.5,1.083,176807.3,176807.3,6438,0,0,0,L,1122011218,0,124.27,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892356,238939.00
07/14/2015 12:45,2,8.131,ACTIVE,222.55,370.30,59.949,1436892305,"201051344000576","174011321042388",27.55,41.00,0,334.84,421.40,226.8,217.0,1.021,173128.5,173128.5,6441,0,0,0,L,1122011218,0,125.40,128.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892356,238940.00
07/14/2015 12:45,2,8.297,ACTIVE,222.77,369.40,59.959,1436892305,"201051344000579","174011321042388",28.01,37.00,0,335.44,423.81,235.4,225.3,1.078,179692.2,179692.2,6421,0,0,0,L,1122011218,0,125.40,128.56,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436892357,238941.00
07/14/2015 13:00,2,8.240,ALERT,220.29,368.50,59.996,1436893203,"201051344000955","174011321042388",28.73,34.30,0,279.83,421.40,239.8,229.5,1.127,178768.9,178768.9,6424,0,0,0,L,1122011218,0,123.81,127.88,0002,29,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893206,238942.00
07/14/2015 13:00,1,7.732,ACTIVE,218.9,333.38,60.07,1436893203,"040051121000195","174011321042388",25.65,28,0.873,317.80,391.52,197.4,189.7,0.852,49089.5,49136.6,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893207,238943.00
07/14/2015 13:00,2,8.293,ACTIVE,218.26,360.69,59.996,1436893203,"274151322000095","174011321042388",28.43,46.80,0,336.34,406.07,238.7,228.5,0.897,478222.0,478222.0,7329,0,0,0,L,1151911521,0,126.30,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893208,238944.00
07/14/2015 13:00,2,8.350,ACTIVE,220.97,369.40,60.018,1436893203,"201051344000868","174011321042388",27.47,37.50,0,335.14,419.00,232.3,222.3,1.039,165162.3,165162.3,6429,0,0,0,L,1122011218,0,124.49,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893209,238945.00
07/14/2015 13:00,2,8.287,ACTIVE,222.77,369.10,60.007,1436893203,"201051344000853","174011321042388",27.67,37.30,0,342.35,423.20,232.2,222.2,1.065,171468.8,171468.8,6427,0,0,0,L,1122011218,0,125.62,128.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893210,238946.00
07/14/2015 13:00,2,8.201,ALERT,221.42,368.20,60.002,1436893203,"201051344000582","174011321042388",28.23,35.80,0,305.08,419.90,234.5,224.4,1.065,171479.4,171479.4,6413,0,0,0,L,1122011218,0,124.72,128.56,0002,32,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893211,238947.00
07/14/2015 13:00,1,7.556,ACTIVE,219.5,352.56,60.03,1436893203,"040051121000097","174011321042388",26.07,27,0.867,317.03,392.16,196.0,188.7,0.853,47321.100000012,47369.900000036,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893213,238948.00
07/14/2015 13:00,2,8.334,ACTIVE,222.55,368.80,59.965,1436893203,"201051344000469","174011321042388",27.63,34.80,0,336.04,419.00,233.1,223.1,1.078,166739.9,166739.9,6426,0,0,0,L,1122011218,0,124.94,129.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893214,238949.00
07/14/2015 13:00,2,8.324,ACTIVE,222.55,372.11,60.002,1436893203,"201051344000988","174011321042388",27.73,36.30,0,336.34,424.41,233.7,223.6,1.056,166223.6,166223.6,6422,0,0,0,L,1122011218,0,125.17,128.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893215,238950.00
07/14/2015 13:00,2,8.252,ACTIVE,222.77,370.90,60.012,1436893203,"201051344001158","174011321042388",28.01,35.40,0,336.94,422.00,234.2,224.1,1.074,172226.7,172226.7,6420,0,0,0,L,1122011218,0,125.17,128.56,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893216,238951.00
07/14/2015 13:00,2,8.352,ACTIVE,221.42,370.00,60.002,1436893203,"201051344001025","174011321042388",28.21,36.00,0,334.54,420.80,238.4,228.2,1.047,175898.0,175898.0,6411,0,0,0,L,1122011218,0,124.72,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893217,238952.00
07/14/2015 13:00,1,4.777,ACTIVE,218.7,384.43,60.07,1436893203,"033051125000118","174011321042388",42.75,28,0.902,309.40,399.14,203.2,194.8,0.881,52759.1,52807.799999988,93,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893218,238953.00
07/14/2015 13:00,2,8.307,ACTIVE,222.32,369.10,60.007,1436893203,"201051344000569","174011321042388",27.39,37.30,0,333.63,418.09,230.3,220.4,1.047,179327.4,179327.4,6427,0,0,0,L,1122011218,0,124.72,129.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893219,238954.00
07/14/2015 13:00,2,5.314,ACTIVE,218.71,423.50,59.996,1436893203,"274151322000094","174011321042388",39.00,43.20,0,396.45,466.49,209.1,199.9,0.804,361810.3,361810.3,7812,0,0,0,L,1151911521,0,126.07,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893220,238955.00
07/14/2015 13:00,1,7.775,ALERT,219.2,356.16,60.07,1436893203,"040051121000068","174011321042388",22.79,29,0.782,318.46,385.78,176.3,169.5,0.769,44995,45037.3,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1436893221,238956.00
07/14/2015 13:00,2,8.293,ACTIVE,222.32,369.70,60.002,1436893203,"201051344000458","174011321042388",27.73,38.60,0,335.74,419.30,232.8,222.8,1.092,175119.5,175119.5,6422,0,0,0,L,1122011218,0,125.40,128.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893222,238957.00
07/14/2015 13:00,2,7.844,ACTIVE,218.93,355.28,60.002,1436893203,"274151322000087","174011321042388",25.94,75.30,0,337.24,397.96,205.8,196.7,0.778,432725.6,432725.6,7295,0,0,0,L,1151911521,0,126.30,124.27,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893223,238958.00
07/14/2015 13:00,2,7.977,ACTIVE,218.48,381.42,60.002,1436893203,"274151322000052","174011321042388",28.15,44.00,0,335.74,402.77,227.5,217.6,0.866,462694.3,462694.3,7698,0,0,0,L,1151911521,0,125.40,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893224,238959.00
07/14/2015 13:00,2,8.230,ACTIVE,220.06,367.90,60.007,1436893203,"201051344001145","174011321042388",28.67,33.00,0,334.54,421.70,238.9,228.7,1.069,180272.6,180272.6,6432,0,0,0,L,1122011218,0,124.27,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893225,238960.00
07/14/2015 13:00,2,8.344,ACTIVE,219.84,368.20,59.991,1436893203,"201051344000685","174011321042388",28.39,33.30,0,329.73,421.10,240.0,229.7,1.140,179247.6,179247.6,6435,0,0,0,L,1122011218,0,124.72,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893226,238961.00
07/14/2015 13:00,2,7.887,ACTIVE,218.93,359.78,59.991,1436893203,"274151322000088","174011321042388",27.69,41.80,0,336.04,401.26,221.2,211.5,0.840,443480.2,443480.2,7309,0,0,0,L,1151911521,0,126.75,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893227,238962.00
07/14/2015 13:00,2,8.148,ACTIVE,220.97,368.20,59.975,1436893203,"201051344000438","174011321042388",28.94,33.50,0,315.60,455.97,238.7,228.5,1.078,179357.2,179357.2,6414,0,0,0,L,1122011218,0,124.72,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893228,238963.00
07/14/2015 13:00,2,8.236,ACTIVE,221.19,366.70,60.002,1436893203,"201051344001135","174011321042388",28.37,35.20,0,330.03,420.50,236.5,226.4,1.043,170713.0,170713.0,6397,0,0,0,L,1122011218,0,124.72,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893229,238964.00
07/14/2015 13:00,2,8.252,ALERT,220.29,370.00,60.002,1436893203,"201051344000417","174011321042388",27.97,34.50,0,303.28,419.60,233.7,223.6,1.074,174896.0,174896.0,6415,0,0,0,L,1122011218,0,124.27,127.65,0002,30,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893231,238965.00
07/14/2015 13:00,2,8.293,ACTIVE,219.84,368.20,59.975,1436893203,"201051344000594","174011321042388",28.57,38.00,0,335.14,422.90,239.7,229.4,1.092,175584.7,175584.7,6422,0,0,0,L,1122011218,0,124.27,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893232,238966.00
07/14/2015 13:00,2,7.883,ACTIVE,218.48,357.68,60.002,1436893203,"274151322000083","174011321042388",28.11,48.00,0,336.64,401.86,224.4,214.7,0.879,458773.1,458773.1,7722,0,0,0,L,1151911521,0,126.07,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893233,238967.00
07/14/2015 13:00,2,8.322,ACTIVE,221.42,368.50,59.981,1436893203,"201051344000585","174011321042388",28.35,33.30,0,334.24,419.00,238.8,228.5,1.074,174676.6,174676.6,6414,0,0,0,L,1122011218,0,124.27,128.56,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893234,238968.00
07/14/2015 13:00,2,7.875,ACTIVE,219.16,362.79,59.991,1436893203,"274151322000054","174011321042388",27.89,44.50,0,335.74,402.77,222.2,212.5,0.818,453797.1,453797.1,7298,0,0,0,L,1151911521,0,126.75,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893235,238969.00
07/14/2015 13:00,2,8.283,ACTIVE,221.42,366.70,59.996,1436893203,"201051344001203","174011321042388",28.35,37.30,0,335.14,420.20,237.7,227.5,1.092,175797.6,175797.6,6417,0,0,0,L,1122011218,0,125.40,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893236,238970.00
07/14/2015 13:00,2,8.256,ACTIVE,219.84,366.10,59.996,1436893203,"201051344000646","174011321042388",28.47,32.40,0,329.13,422.00,237.9,227.7,1.096,172811.8,172811.8,6409,0,0,0,L,1122011218,0,124.49,127.43,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893237,238971.00
07/14/2015 13:00,2,5.057,ACTIVE,219.84,444.24,60.023,1436893203,"274151322000068","174011321042388",40.77,41.50,0,397.66,476.10,208.2,199.0,0.765,360938.3,360938.3,7420,0,0,0,L,1151911521,0,126.75,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893238,238972.00
07/14/2015 13:00,2,8.305,ACTIVE,219.84,367.90,59.981,1436893203,"274151322000076","174011321042388",28.88,45.80,0,334.84,406.97,242.7,232.3,0.928,484124.9,484124.9,7698,0,0,0,L,1151911521,0,126.30,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893239,238973.00
07/14/2015 13:00,1,4.911,ACTIVE,218.7,369.04,60.03,1436893203,"033051125000132","174011321042388",34.17,28,0.736,316.67,383.80,167.0,160.0,0.731,39544.800000024,39584.700000024,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893240,238974.00
07/14/2015 13:00,1,5.904,ACTIVE,218.4,351.05,60.07,1436893203,"033051125000150","174011321042388",34.56,28,0.903,314.91,393.57,203.1,195.2,0.884,52861.600000012,52910.500000012,110,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893241,238975.00
07/14/2015 13:00,2,8.322,ALERT,219.61,364.59,59.991,1436893203,"201051344000890","174011321042388",28.17,34.50,0,304.18,421.10,237.2,227.1,1.078,177181.2,177181.2,6418,0,0,0,L,1122011218,0,124.27,126.98,0002,32,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893243,238976.00
07/14/2015 13:00,2,8.400,ACTIVE,221.64,371.51,60.002,1436893203,"201051344000900","174011321042388",27.55,39.50,0,334.24,418.70,234.2,224.1,1.012,177567.0,177567.0,6432,0,0,0,L,1122011218,0,125.17,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893244,238977.00
07/14/2015 13:00,2,8.289,ACTIVE,220.97,368.50,60.007,1436893203,"201051344000633","174011321042388",28.01,38.00,0,333.93,418.70,235.1,225.0,1.087,167049.3,167049.3,6435,0,0,0,L,1122011218,0,124.94,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893245,238978.00
07/14/2015 13:00,1,7.715,ACTIVE,219.4,324.66,60.07,1436893203,"040051121000185","174011321042388",25.55,28,0.869,316.27,392.82,196.2,189.2,0.854,46392.299999987,46439.499999975,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893246,238979.00
07/14/2015 13:00,2,8.256,ACTIVE,222.32,369.40,60.002,1436893203,"201051344000983","174011321042388",27.75,38.00,0,335.14,419.00,231.9,222.0,1.069,174530.1,174530.1,6432,0,0,0,L,1122011218,0,125.17,128.56,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893247,238980.00
07/14/2015 13:00,2,8.225,ALERT,220.74,366.10,59.981,1436893203,"201051344000917","174011321042388",28.47,36.80,0,287.35,419.60,236.9,226.7,1.100,177648.5,177648.5,6435,0,0,0,L,1122011218,0,124.27,128.33,0002,31,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893249,238981.00
07/14/2015 13:00,1,7.510,ACTIVE,218.2,324.30,60.03,1436893203,"040051121000116","174011321042388",25.71,26,0.856,315.17,389.06,192.1,184.9,0.839,46494.200000048,46540.300000012,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893250,238982.00
07/14/2015 13:00,1,4.816,ACTIVE,218.8,377.06,60.03,1436893203,"033051125000135","174011321042388",34.41,28,0.729,317.03,383.65,164.9,158.2,0.723,39354.499999998,39394.199999986,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893251,238983.00
07/14/2015 13:00,2,8.264,ACTIVE,221.64,369.10,60.023,1436893203,"201051344000648","174011321042388",27.61,39.80,0,335.14,419.00,231.1,221.1,1.056,173330.1,173330.1,6430,0,0,0,L,1122011218,0,124.49,128.56,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893252,238984.00
07/14/2015 13:00,2,8.164,ALERT,221.19,369.40,60.002,1436893203,"201051344001093","174011321042388",28.51,35.20,0,304.78,419.60,235.8,225.6,1.030,175850.5,175850.5,6419,0,0,0,L,1122011218,0,124.72,128.11,0002,34,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893254,238985.00
07/14/2015 13:00,2,8.338,ACTIVE,221.87,368.50,60.023,1436893203,"201051344000645","174011321042388",27.35,42.30,0,335.44,417.49,231.0,221.1,1.034,173965.8,173965.8,6436,0,0,0,L,1122011218,0,125.17,128.56,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893255,238986.00
07/14/2015 13:00,2,7.980,ACTIVE,218.48,376.01,59.996,1436893203,"274151322000085","174011321042388",27.61,44.80,0,335.74,402.77,223.0,213.3,0.844,456150.6,456150.6,7706,0,0,0,L,1151911521,0,126.53,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893256,238987.00
07/14/2015 13:00,2,8.367,ACTIVE,221.42,368.80,60.007,1436893203,"201051344000651","174011321042388",28.01,35.60,0,334.84,419.60,237.4,227.2,1.052,173306.0,173306.0,6415,0,0,0,L,1122011218,0,125.17,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893257,238988.00
07/14/2015 13:00,2,8.275,ACTIVE,220.97,367.30,60.002,1436893203,"201051344000867","174011321042388",27.79,40.60,0,335.14,419.60,232.8,222.8,1.039,165781.3,165781.3,6436,0,0,0,L,1122011218,0,124.72,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893257,238989.00
07/14/2015 13:00,1,7.604,ACTIVE,219.3,327.94,60.07,1436893203,"040051121000095","174011321042388",23.00,27,0.774,316.96,385.63,174.0,168.4,0.756,45368.6,45410.7,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893259,238990.00
07/14/2015 13:00,2,8.246,ACTIVE,219.61,366.40,60.012,1436893203,"201051344001230","174011321042388",28.37,34.00,0,330.63,421.40,236.9,226.7,1.096,176864.2,176864.2,6439,0,0,0,L,1122011218,0,124.27,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893260,238991.00
07/14/2015 13:00,2,8.230,ACTIVE,222.10,369.10,60.002,1436893203,"201051344000576","174011321042388",27.55,40.80,0,336.34,422.30,229.6,219.6,1.034,173183.6,173183.6,6442,0,0,0,L,1122011218,0,125.17,128.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893261,238992.00
07/14/2015 13:00,2,8.207,ACTIVE,222.32,370.90,60.007,1436893203,"201051344000579","174011321042388",28.73,36.00,0,337.24,424.41,238.5,228.3,1.092,179749.5,179749.5,6422,0,0,0,L,1122011218,0,125.17,128.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436893262,238993.00
07/14/2015 13:15,2,8.348,ACTIVE,220.06,366.40,59.954,1436894104,"201051344000955","174011321042388",28.69,34.80,0,335.74,422.00,242.4,232.1,1.145,178826.5,178826.5,6426,0,0,0,L,1122011218,0,124.04,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894105,238994.00
07/14/2015 13:15,1,7.909,ACTIVE,218.4,383.65,60.03,1436894104,"040051121000195","174011321042388",25.38,28,0.884,316.98,391.84,199.7,191.6,0.871,49136.6,49183.9,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894106,238995.00
07/14/2015 13:15,2,8.420,ACTIVE,218.48,373.31,59.965,1436894104,"274151322000095","174011321042388",28.39,47.80,0,336.04,406.37,242.1,231.7,0.902,478279.5,478279.5,7330,0,0,0,L,1151911521,0,126.07,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894107,238996.00
07/14/2015 13:15,2,8.357,ALERT,220.52,365.80,59.986,1436894104,"201051344000868","174011321042388",27.75,37.50,0,291.55,419.30,234.7,224.6,1.052,165217.8,165217.8,6430,0,0,0,L,1122011218,0,124.49,127.88,0002,34,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894109,238997.00
07/14/2015 13:15,2,8.395,ACTIVE,222.55,369.70,59.986,1436894104,"201051344000853","174011321042388",27.53,37.50,0,337.54,422.60,234.0,223.9,1.074,171524.3,171524.3,6428,0,0,0,L,1122011218,0,125.85,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894110,238998.00
07/14/2015 13:15,2,8.324,ACTIVE,221.42,366.70,59.991,1436894104,"201051344000582","174011321042388",28.17,36.50,0,332.73,420.50,237.4,227.2,1.096,171535.7,171535.7,6415,0,0,0,L,1122011218,0,124.94,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894110,238999.00
07/14/2015 13:15,1,7.698,ACTIVE,219.3,349.59,60.03,1436894104,"040051121000097","174011321042388",25.91,28,0.879,317.80,392.61,198.5,191.2,0.862,47369.900000036,47417.199999988,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894112,239000.00
07/14/2015 13:15,2,8.381,ACTIVE,222.10,370.60,59.981,1436894104,"201051344000469","174011321042388",27.69,35.20,0,334.84,423.20,235.1,224.9,1.096,166795.6,166795.6,6427,0,0,0,L,1122011218,0,124.94,128.56,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894113,239001.00
07/14/2015 13:15,2,8.529,ACTIVE,222.32,370.00,59.975,1436894104,"201051344000988","174011321042388",27.25,37.00,0,334.84,422.90,235.4,225.3,1.061,166279.4,166279.4,6423,0,0,0,L,1122011218,0,125.17,128.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894113,239002.00
07/14/2015 13:15,2,8.445,ACTIVE,222.77,369.10,59.949,1436894104,"201051344001158","174011321042388",27.59,36.50,0,335.44,422.00,235.9,225.8,1.092,172282.6,172282.6,6421,0,0,0,L,1122011218,0,125.40,128.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894114,239003.00
07/14/2015 13:15,2,8.447,ACTIVE,221.64,366.70,59.996,1436894104,"201051344001025","174011321042388",28.27,36.00,0,334.54,421.10,241.6,231.3,1.061,175955.2,175955.2,6412,0,0,0,L,1122011218,0,124.94,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894115,239004.00
07/14/2015 13:15,1,4.721,ACTIVE,218.6,346.60,60.03,1436894104,"033051125000118","174011321042388",42.98,28,0.895,309.27,399.87,201.9,193.8,0.876,52807.799999988,52856.6,95,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894116,239005.00
07/14/2015 13:15,2,8.463,ACTIVE,222.55,370.30,59.981,1436894104,"201051344000569","174011321042388",27.10,38.20,0,334.54,426.51,232.2,222.2,1.061,179382.4,179382.4,6428,0,0,0,L,1122011218,0,125.17,128.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894117,239006.00
07/14/2015 13:15,2,5.395,ACTIVE,218.93,441.54,59.986,1436894104,"274151322000094","174011321042388",38.94,42.80,0,394.95,468.89,210.3,201.1,0.800,361860.7,361860.7,7813,0,0,0,L,1151911521,0,125.85,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894119,239007.00
07/14/2015 13:15,1,7.826,ALERT,218.7,368.18,60.03,1436894104,"040051121000068","174011321042388",22.94,29,0.790,318.31,388.28,178.7,171.9,0.781,45037.3,45079.8,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436894120,239008.00
07/14/2015 13:15,2,8.393,ACTIVE,222.32,368.80,59.986,1436894104,"201051344000458","174011321042388",27.73,39.30,0,335.74,419.30,235.6,225.5,1.105,175175.3,175175.3,6423,0,0,0,L,1122011218,0,125.62,128.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894121,239009.00
07/14/2015 13:15,2,7.969,ACTIVE,218.71,375.71,59.986,1436894104,"274151322000087","174011321042388",25.80,78.50,0,337.24,398.86,208.2,199.0,0.791,432775.0,432775.0,7296,0,0,0,L,1151911521,0,126.07,124.27,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894122,239010.00
07/14/2015 13:15,2,8.051,ACTIVE,218.93,352.27,59.981,1436894104,"274151322000052","174011321042388",28.13,44.50,0,335.14,406.37,229.3,219.4,0.840,462748.7,462748.7,7699,0,0,0,L,1151911521,0,125.62,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894123,239011.00
07/14/2015 13:15,2,8.303,ACTIVE,220.06,369.70,59.975,1436894104,"201051344001145","174011321042388",28.67,33.80,0,334.54,422.30,241.2,230.9,1.052,180329.9,180329.9,6433,0,0,0,L,1122011218,0,124.49,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894124,239012.00
07/14/2015 13:15,2,8.404,ACTIVE,219.61,367.90,59.975,1436894104,"201051344000685","174011321042388",28.53,34.00,0,336.64,421.40,242.8,232.4,1.153,179305.2,179305.2,6436,0,0,0,L,1122011218,0,124.94,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894125,239013.00
07/14/2015 13:15,2,8.004,ACTIVE,218.71,360.99,59.981,1436894104,"274151322000088","174011321042388",27.57,42.30,0,336.04,402.16,223.6,213.9,0.831,443533.2,443533.2,7310,0,0,0,L,1151911521,0,126.30,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894126,239014.00
07/14/2015 13:15,2,8.340,ACTIVE,220.52,370.30,59.970,1436894104,"201051344000438","174011321042388",28.65,34.00,0,334.84,422.00,241.8,231.5,1.114,179414.6,179414.6,6415,0,0,0,L,1122011218,0,124.94,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894126,239015.00
07/14/2015 13:15,2,8.320,ACTIVE,221.19,366.40,59.996,1436894104,"201051344001135","174011321042388",28.51,35.40,0,334.24,421.40,240.4,230.1,1.061,170769.8,170769.8,6398,0,0,0,L,1122011218,0,124.94,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894127,239016.00
07/14/2015 13:15,2,8.234,ACTIVE,219.84,364.59,59.975,1436894104,"201051344000417","174011321042388",28.41,34.50,0,334.24,420.50,236.8,226.7,1.123,174952.1,174952.1,6417,0,0,0,L,1122011218,0,124.04,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894128,239017.00
07/14/2015 13:15,2,8.430,ACTIVE,219.84,367.00,59.954,1436894104,"201051344000594","174011321042388",28.43,38.20,0,335.14,422.60,242.7,232.3,1.105,175642.1,175642.1,6423,0,0,0,L,1122011218,0,124.27,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894129,239018.00
07/14/2015 13:15,2,8.004,ACTIVE,218.26,372.11,59.981,1436894104,"274151322000083","174011321042388",28.01,47.80,0,336.34,402.16,227.0,217.2,0.893,458826.8,458826.8,7723,0,0,0,L,1151911521,0,125.62,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894130,239019.00
07/14/2015 13:15,2,8.467,ACTIVE,221.87,369.40,59.986,1436894104,"201051344000585","174011321042388",28.33,33.30,0,334.24,419.60,242.8,232.4,1.100,174733.9,174733.9,6415,0,0,0,L,1122011218,0,124.72,128.56,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894131,239020.00
07/14/2015 13:15,2,8.029,ACTIVE,219.39,386.83,59.975,1436894104,"274151322000054","174011321042388",27.63,45.00,0,336.34,403.07,224.5,214.8,0.862,453850.3,453850.3,7299,0,0,0,L,1151911521,0,126.30,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894132,239021.00
07/14/2015 13:15,2,8.422,ACTIVE,221.87,366.40,59.986,1436894104,"201051344001203","174011321042388",28.21,37.00,0,333.33,420.50,240.6,230.3,1.109,175854.6,175854.6,6418,0,0,0,L,1122011218,0,125.85,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894133,239022.00
07/14/2015 13:15,2,8.361,ACTIVE,220.52,366.40,59.959,1436894104,"201051344000646","174011321042388",28.55,32.00,0,335.14,422.90,242.0,231.7,1.100,172868.9,172868.9,6410,0,0,0,L,1122011218,0,124.94,127.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894134,239023.00
07/14/2015 13:15,2,5.316,ACTIVE,220.06,438.83,59.970,1436894104,"274151322000068","174011321042388",39.70,42.00,0,395.25,471.30,213.7,204.3,0.782,360988.9,360988.9,7421,0,0,0,L,1151911521,0,126.75,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894135,239024.00
07/14/2015 13:15,2,8.455,ACTIVE,219.84,352.57,59.986,1436894104,"274151322000076","174011321042388",28.69,46.40,0,331.83,407.87,245.7,235.2,0.910,484183.0,484183.0,7699,0,0,0,L,1151911521,0,126.30,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894135,239025.00
07/14/2015 13:15,1,4.951,ACTIVE,219.0,369.38,60.03,1436894104,"033051125000132","174011321042388",34.38,28,0.744,314.29,384.57,169.3,162.2,0.739,39584.700000024,39624.700000024,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894137,239026.00
07/14/2015 13:15,1,5.963,ACTIVE,219.1,372.52,60.03,1436894104,"033051125000150","174011321042388",34.23,28,0.902,315.38,393.30,203.1,196.2,0.885,52910.500000012,52959.200000012,112,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894138,239027.00
07/14/2015 13:15,2,8.432,ACTIVE,219.61,367.30,60.007,1436894104,"201051344000890","174011321042388",28.05,34.80,0,336.34,421.40,239.5,229.3,1.083,177238.0,177238.0,6420,0,0,0,L,1122011218,0,124.27,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894139,239028.00
07/14/2015 13:15,2,8.459,ACTIVE,221.64,369.40,59.991,1436894104,"201051344000900","174011321042388",27.67,39.80,0,333.93,422.00,236.9,226.7,1.056,177623.0,177623.0,6433,0,0,0,L,1122011218,0,125.17,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894140,239029.00
07/14/2015 13:15,2,8.496,ALERT,220.97,369.10,59.949,1436894104,"201051344000633","174011321042388",27.57,38.20,0,303.28,419.00,237.2,227.0,1.087,167105.2,167105.2,6436,0,0,0,L,1122011218,0,124.94,128.11,0002,37,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894142,239030.00
07/14/2015 13:15,1,7.785,ACTIVE,219.2,336.93,60.03,1436894104,"040051121000185","174011321042388",25.58,28,0.878,315.88,393.75,198.1,190.5,0.861,46439.499999975,46486.599999999,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894143,239031.00
07/14/2015 13:15,2,8.314,ACTIVE,222.10,369.10,60.002,1436894104,"201051344000983","174011321042388",27.79,38.80,0,334.54,419.00,233.9,223.9,1.074,174585.5,174585.5,6433,0,0,0,L,1122011218,0,125.40,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894144,239032.00
