ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2015 13:15,2,8.354,ACTIVE,220.97,371.21,59.996,1436894104,"201051344000917","174011321042388",28.39,37.00,0,334.54,420.80,240.1,229.8,1.096,177705.3,177705.3,6437,0,0,0,L,1122011218,0,124.72,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894145,239033.00
07/14/2015 13:15,1,7.512,ACTIVE,218.4,331.47,60.03,1436894104,"040051121000116","174011321042388",25.94,26,0.862,316.01,389.61,193.9,186.9,0.846,46540.300000012,46586.200000048,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894146,239034.00
07/14/2015 13:15,1,4.902,ACTIVE,219.9,375.49,60.03,1436894104,"033051125000135","174011321042388",34.17,28,0.735,318.58,384.75,166.7,160.6,0.725,39394.199999986,39433.80000001,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894147,239035.00
07/14/2015 13:15,2,8.223,ALERT,222.10,369.70,59.996,1436894104,"201051344000648","174011321042388",28.11,40.00,0,300.57,419.30,234.1,224.1,1.065,173385.1,173385.1,6431,0,0,0,L,1122011218,0,124.94,128.78,0002,36,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894149,239036.00
07/14/2015 13:15,2,8.369,ACTIVE,222.10,369.10,59.991,1436894104,"201051344001093","174011321042388",28.15,35.40,0,334.24,419.60,238.5,228.3,1.056,175907.0,175907.0,6421,0,0,0,L,1122011218,0,125.40,128.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894150,239037.00
07/14/2015 13:15,2,8.459,ALERT,222.55,368.20,59.970,1436894104,"201051344000645","174011321042388",27.31,43.00,0,305.98,417.19,234.0,224.0,1.047,174020.8,174020.8,6437,0,0,0,L,1122011218,0,125.85,128.78,0002,38,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894152,239038.00
07/14/2015 13:15,2,7.992,ACTIVE,219.39,359.78,59.986,1436894104,"274151322000085","174011321042388",27.97,45.50,0,336.04,402.46,226.2,216.4,0.857,456204.1,456204.1,7707,0,0,0,L,1151911521,0,126.75,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894153,239039.00
07/14/2015 13:15,2,8.484,ACTIVE,221.42,368.20,59.996,1436894104,"201051344000651","174011321042388",28.01,36.30,0,334.24,419.90,240.5,230.2,1.083,173363.0,173363.0,6416,0,0,0,L,1122011218,0,125.40,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894154,239040.00
07/14/2015 13:15,2,8.398,ALERT,221.19,368.20,59.986,1436894104,"201051344000867","174011321042388",27.75,41.00,0,305.08,419.60,235.8,225.7,1.069,165836.9,165836.9,6437,0,0,0,L,1122011218,0,125.17,127.65,0002,37,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894156,239041.00
07/14/2015 13:15,1,7.726,ACTIVE,219.2,336.71,60.03,1436894104,"040051121000095","174011321042388",22.94,27,0.784,318.15,386.59,176.4,170.4,0.769,45410.7,45452.8,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894157,239042.00
07/14/2015 13:15,2,8.326,ACTIVE,219.61,364.89,59.991,1436894104,"201051344001230","174011321042388",28.45,33.80,0,336.34,421.10,239.8,229.6,1.100,176921.1,176921.1,6440,0,0,0,L,1122011218,0,124.27,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894158,239043.00
07/14/2015 13:15,2,8.352,ACTIVE,222.10,369.70,59.991,1436894104,"201051344000576","174011321042388",27.47,41.50,0,334.54,420.80,232.3,222.3,1.047,173238.6,173238.6,6443,0,0,0,L,1122011218,0,125.17,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894159,239044.00
07/14/2015 13:15,2,8.451,ACTIVE,222.55,370.30,59.996,1436894104,"201051344000579","174011321042388",28.17,36.50,0,336.04,424.41,240.9,230.6,1.109,179806.6,179806.6,6423,0,0,0,L,1122011218,0,125.40,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436894160,239045.00
07/14/2015 13:30,2,8.418,ACTIVE,220.97,369.40,59.970,1436895004,"201051344000955","174011321042388",28.51,35.00,0,335.44,422.30,242.9,232.6,1.123,178884.6,178884.6,6427,0,0,0,L,1122011218,0,124.49,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895005,239046.00
07/14/2015 13:30,1,7.913,ACTIVE,219.6,328.60,60.03,1436895004,"040051121000195","174011321042388",25.47,28,0.883,317.43,392.94,200.5,192.1,0.864,49183.9,49231.8,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895006,239047.00
07/14/2015 13:30,2,8.457,ACTIVE,219.39,365.80,59.986,1436895004,"274151322000095","174011321042388",28.35,48.30,0,335.44,406.67,242.5,232.2,0.906,478337.5,478337.5,7331,0,0,0,L,1151911521,0,126.75,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895007,239048.00
07/14/2015 13:30,2,8.482,ACTIVE,221.64,366.40,59.996,1436895004,"201051344000868","174011321042388",27.43,38.00,0,334.24,419.60,235.6,225.4,1.047,165274.1,165274.1,6432,0,0,0,L,1122011218,0,124.94,128.56,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895008,239049.00
07/14/2015 13:30,2,8.443,ACTIVE,223.68,370.30,60.018,1436895004,"201051344000853","174011321042388",27.45,38.00,0,340.25,423.50,234.8,224.7,1.074,171580.3,171580.3,6429,0,0,0,L,1122011218,0,126.30,129.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895009,239050.00
07/14/2015 13:30,2,8.287,ACTIVE,222.32,370.60,59.991,1436895004,"201051344000582","174011321042388",28.33,36.80,0,333.93,421.40,237.8,227.6,1.078,171592.6,171592.6,6416,0,0,0,L,1122011218,0,125.40,128.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895010,239051.00
07/14/2015 13:30,1,7.736,ACTIVE,219.7,366.25,60.03,1436895004,"040051121000097","174011321042388",25.90,28,0.879,317.80,393.80,199.4,191.4,0.865,47417.199999988,47464.900000036,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895011,239052.00
07/14/2015 13:30,2,8.418,ACTIVE,223.45,371.21,59.986,1436895004,"201051344000469","174011321042388",27.63,35.40,0,336.34,423.20,235.5,225.4,1.096,166851.9,166851.9,6428,0,0,0,L,1122011218,0,125.40,129.24,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895012,239053.00
07/14/2015 13:30,2,8.453,ACTIVE,223.45,371.21,59.996,1436895004,"201051344000988","174011321042388",27.55,36.80,0,336.34,423.81,235.9,225.8,1.047,166335.7,166335.7,6424,0,0,0,L,1122011218,0,125.85,129.24,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895013,239054.00
07/14/2015 13:30,2,8.453,ACTIVE,223.45,372.41,59.965,1436895004,"201051344001158","174011321042388",27.63,36.80,0,335.74,423.50,236.4,226.2,1.078,172338.9,172338.9,6422,0,0,0,L,1122011218,0,125.62,128.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895014,239055.00
07/14/2015 13:30,2,8.424,ACTIVE,222.10,369.40,59.996,1436895004,"201051344001025","174011321042388",28.39,36.50,0,333.03,421.70,242.1,231.7,1.065,176013.1,176013.1,6413,0,0,0,L,1122011218,0,125.17,128.56,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895015,239056.00
07/14/2015 13:30,1,4.748,ACTIVE,219.1,391.10,60.03,1436895004,"033051125000118","174011321042388",42.94,28,0.905,308.70,401.60,202.8,196.3,0.865,52856.6,52905.299999988,97,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895017,239057.00
07/14/2015 13:30,2,8.420,ACTIVE,223.00,370.90,59.996,1436895004,"201051344000569","174011321042388",27.31,38.20,0,335.44,421.70,233.0,222.9,1.061,179438.0,179438.0,6429,0,0,0,L,1122011218,0,125.62,129.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895018,239058.00
07/14/2015 13:30,2,5.396,ACTIVE,219.61,440.94,59.996,1436895004,"274151322000094","174011321042388",39.02,43.40,0,394.65,468.59,212.4,203.1,0.800,361911.5,361911.5,7814,0,0,0,L,1151911521,0,126.30,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895019,239059.00
07/14/2015 13:30,1,7.857,ACTIVE,219.6,331.75,60.03,1436895004,"040051121000068","174011321042388",22.88,29,0.792,318.70,387.37,178.9,172.1,0.780,45079.8,45122.6,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895020,239060.00
07/14/2015 13:30,2,8.430,ACTIVE,223.00,370.60,59.996,1436895004,"201051344000458","174011321042388",27.67,39.80,0,336.04,422.00,236.2,226.0,1.096,175231.6,175231.6,6424,0,0,0,L,1122011218,0,125.85,128.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895021,239061.00
07/14/2015 13:30,2,8.000,ACTIVE,219.16,370.00,59.996,1436895004,"274151322000087","174011321042388",25.76,79.70,0,336.64,398.56,208.8,199.6,0.773,432824.8,432824.8,7297,0,0,0,L,1151911521,0,126.30,124.49,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895022,239062.00
07/14/2015 13:30,2,8.049,ACTIVE,219.84,361.29,59.991,1436895004,"274151322000052","174011321042388",28.27,45.00,0,335.14,403.07,230.3,220.4,0.840,462803.6,462803.6,7700,0,0,0,L,1151911521,0,126.30,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895023,239063.00
07/14/2015 13:30,2,8.420,ACTIVE,220.52,370.90,60.002,1436895004,"201051344001145","174011321042388",28.43,34.30,0,329.13,428.31,242.4,232.0,1.087,180387.7,180387.7,6434,0,0,0,L,1122011218,0,124.72,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895024,239064.00
07/14/2015 13:30,2,8.459,ACTIVE,220.06,368.80,59.996,1436895004,"201051344000685","174011321042388",28.39,34.30,0,335.44,422.00,243.2,232.8,1.145,179363.3,179363.3,6437,0,0,0,L,1122011218,0,125.17,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895024,239065.00
07/14/2015 13:30,2,8.041,ACTIVE,219.16,371.51,60.002,1436895004,"274151322000088","174011321042388",27.51,42.30,0,335.74,402.46,224.0,214.3,0.835,443586.7,443586.7,7311,0,0,0,L,1151911521,0,126.75,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895025,239066.00
07/14/2015 13:30,2,8.395,ACTIVE,221.42,370.00,59.991,1436895004,"201051344000438","174011321042388",28.55,34.00,0,334.24,422.30,242.5,232.2,1.131,179472.5,179472.5,6416,0,0,0,L,1122011218,0,125.17,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895026,239067.00
07/14/2015 13:30,2,8.396,ACTIVE,221.64,368.20,60.007,1436895004,"201051344001135","174011321042388",28.35,35.00,0,333.63,421.70,241.1,230.7,1.078,170827.4,170827.4,6399,0,0,0,L,1122011218,0,125.17,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895027,239068.00
07/14/2015 13:30,2,8.305,ACTIVE,220.97,367.00,59.996,1436895004,"201051344000417","174011321042388",28.27,35.00,0,334.54,421.10,237.7,227.5,1.105,175008.9,175008.9,6418,0,0,0,L,1122011218,0,124.72,127.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895028,239069.00
07/14/2015 13:30,2,8.439,ACTIVE,220.74,371.21,59.965,1436895004,"201051344000594","174011321042388",28.51,38.20,0,334.54,422.60,243.7,233.3,1.109,175700.2,175700.2,6424,0,0,0,L,1122011218,0,124.94,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895029,239070.00
07/14/2015 13:30,2,7.959,ACTIVE,219.16,359.78,60.007,1436895004,"274151322000083","174011321042388",28.27,48.80,0,336.04,403.37,227.6,217.7,0.902,458881.1,458881.1,7724,0,0,0,L,1151911521,0,126.07,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895030,239071.00
07/14/2015 13:30,2,8.488,ACTIVE,222.32,372.11,60.007,1436895004,"201051344000585","174011321042388",28.33,33.00,0,334.54,420.50,243.4,233.0,1.100,174792.0,174792.0,6416,0,0,0,L,1122011218,0,125.17,129.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895031,239072.00
07/14/2015 13:30,2,8.082,ACTIVE,219.84,364.59,60.002,1436895004,"274151322000054","174011321042388",27.53,46.00,0,335.14,403.37,225.3,215.6,0.844,453904.0,453904.0,7300,0,0,0,L,1151911521,0,126.75,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895032,239073.00
07/14/2015 13:30,2,8.494,ACTIVE,222.10,368.50,60.007,1436895004,"201051344001203","174011321042388",28.03,37.50,0,335.44,420.80,241.0,230.7,1.105,175912.2,175912.2,6419,0,0,0,L,1122011218,0,125.85,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895033,239074.00
07/14/2015 13:30,2,8.359,ACTIVE,220.74,371.21,60.002,1436895004,"201051344000646","174011321042388",28.63,32.60,0,334.24,423.20,242.2,231.8,1.109,172926.9,172926.9,6411,0,0,0,L,1122011218,0,125.17,127.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895034,239075.00
07/14/2015 13:30,2,5.473,ACTIVE,220.74,438.83,59.991,1436895004,"274151322000068","174011321042388",38.80,41.50,0,394.65,473.10,215.6,206.2,0.795,361040.0,361040.0,7422,0,0,0,L,1151911521,0,127.20,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895035,239076.00
07/14/2015 13:30,2,8.475,ACTIVE,220.29,362.79,59.991,1436895004,"274151322000076","174011321042388",28.69,45.80,0,334.54,406.67,245.9,235.4,0.932,484241.7,484241.7,7700,0,0,0,L,1151911521,0,126.75,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895036,239077.00
07/14/2015 13:30,1,4.937,ACTIVE,219.9,328.02,60.07,1436895004,"033051125000132","174011321042388",34.44,28,0.742,319.08,384.68,169.2,162.3,0.736,39624.700000024,39665.000000024,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895037,239078.00
07/14/2015 13:30,1,5.990,ACTIVE,219.8,350.14,60.03,1436895004,"033051125000150","174011321042388",34.12,28,0.898,316.22,394.89,203.3,195.7,0.875,52959.200000012,53008.000000012,114,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895038,239079.00
07/14/2015 13:30,2,8.420,ACTIVE,220.74,369.40,60.028,1436895004,"201051344000890","174011321042388",28.15,35.40,0,335.74,422.00,239.8,229.6,1.061,177295.3,177295.3,6421,0,0,0,L,1122011218,0,124.94,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895039,239080.00
07/14/2015 13:30,2,8.496,ACTIVE,222.55,370.30,60.018,1436895004,"201051344000900","174011321042388",27.61,40.20,0,333.63,419.60,237.3,227.1,1.056,177679.7,177679.7,6434,0,0,0,L,1122011218,0,125.85,128.56,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895040,239081.00
07/14/2015 13:30,2,8.480,ACTIVE,221.87,369.40,60.012,1436895004,"201051344000633","174011321042388",27.73,38.20,0,333.03,419.60,238.0,227.8,1.100,167162.1,167162.1,6438,0,0,0,L,1122011218,0,125.40,128.56,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895041,239082.00
07/14/2015 13:30,1,7.774,ACTIVE,220.2,369.36,60.03,1436895004,"040051121000185","174011321042388",25.65,28,0.877,317.26,393.87,198.4,191.4,0.855,46486.599999999,46534.299999987,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895042,239083.00
07/14/2015 13:30,2,8.393,ACTIVE,223.23,370.90,60.028,1436895004,"201051344000983","174011321042388",27.65,38.60,0,334.54,422.90,235.1,225.0,1.074,174641.4,174641.4,6434,0,0,0,L,1122011218,0,125.85,128.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895043,239084.00
07/14/2015 13:30,2,8.404,ACTIVE,222.10,370.60,60.002,1436895004,"201051344000917","174011321042388",28.23,37.30,0,333.93,420.20,240.1,229.8,1.123,177762.7,177762.7,6438,0,0,0,L,1122011218,0,125.17,128.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895044,239085.00
07/14/2015 13:30,1,7.608,ACTIVE,219.2,386.09,60.03,1436895004,"040051121000116","174011321042388",25.65,26,0.860,316.37,390.98,194.2,186.8,0.844,46586.200000048,46632.700000048,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895045,239086.00
07/14/2015 13:30,1,4.937,ACTIVE,220.4,331.11,60.07,1436895004,"033051125000135","174011321042388",34.00,28,0.736,318.43,385.15,167.0,160.9,0.726,39433.80000001,39473.80000001,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895046,239087.00
07/14/2015 13:30,2,8.307,ACTIVE,222.55,368.80,60.044,1436895004,"201051344000648","174011321042388",27.91,39.50,0,333.93,424.11,234.7,224.6,1.074,173441.1,173441.1,6433,0,0,0,L,1122011218,0,125.17,129.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895047,239088.00
07/14/2015 13:30,2,8.373,ACTIVE,221.87,369.40,60.002,1436895004,"201051344001093","174011321042388",28.13,36.00,0,333.63,419.60,238.6,228.3,1.061,175964.0,175964.0,6422,0,0,0,L,1122011218,0,125.17,128.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895048,239089.00
07/14/2015 13:30,2,8.449,ACTIVE,222.77,369.40,60.012,1436895004,"201051344000645","174011321042388",27.41,43.00,0,334.84,418.39,234.6,224.5,1.043,174076.7,174076.7,6439,0,0,0,L,1122011218,0,125.85,128.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895049,239090.00
07/14/2015 13:30,2,8.014,ACTIVE,219.84,363.99,60.007,1436895004,"274151322000085","174011321042388",27.89,45.50,0,332.13,426.81,226.1,216.3,0.840,456258.0,456258.0,7708,0,0,0,L,1151911521,0,126.98,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895050,239091.00
07/14/2015 13:30,2,8.465,ACTIVE,222.10,369.40,60.002,1436895004,"201051344000651","174011321042388",28.11,35.80,0,334.24,420.20,240.9,230.6,1.074,173420.4,173420.4,6417,0,0,0,L,1122011218,0,125.85,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895051,239092.00
07/14/2015 13:30,2,8.371,ACTIVE,221.64,367.00,60.002,1436895004,"201051344000867","174011321042388",27.91,40.80,0,334.54,420.20,236.4,226.3,1.087,165893.2,165893.2,6439,0,0,0,L,1122011218,0,125.40,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895052,239093.00
07/14/2015 13:30,1,7.707,ACTIVE,220.4,345.89,60.03,1436895004,"040051121000095","174011321042388",22.99,27,0.782,318.37,387.48,176.3,170.6,0.766,45452.8,45496.800000012,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895053,239094.00
07/14/2015 13:30,2,8.373,ACTIVE,220.29,366.70,60.018,1436895004,"201051344001230","174011321042388",28.31,34.30,0,336.64,421.70,240.1,229.8,1.105,176978.3,176978.3,6441,0,0,0,L,1122011218,0,124.72,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895054,239095.00
07/14/2015 13:30,2,8.371,ACTIVE,223.00,370.90,60.012,1436895004,"201051344000576","174011321042388",27.49,41.30,0,336.34,422.90,232.8,222.7,1.043,173294.0,173294.0,6444,0,0,0,L,1122011218,0,125.85,128.56,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895055,239096.00
07/14/2015 13:30,2,8.465,ACTIVE,223.23,370.90,60.012,1436895004,"201051344000579","174011321042388",28.25,36.50,0,338.14,425.31,242.1,231.8,1.109,179864.0,179864.0,6424,0,0,0,L,1122011218,0,125.62,128.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895056,239097.00
07/14/2015 13:45,2,8.297,ACTIVE,219.84,369.40,59.949,1436895903,"201051344000955","174011321042388",28.69,35.00,0,335.44,422.00,241.1,230.8,1.123,178942.4,178942.4,6428,0,0,0,L,1122011218,0,123.81,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895904,239098.00
07/14/2015 13:45,1,7.879,ACTIVE,218.1,386.74,60.00,1436895903,"040051121000195","174011321042388",25.51,28,0.884,316.64,392.20,200.0,191.6,0.867,49231.8,49279.6,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895906,239099.00
07/14/2015 13:45,2,8.445,ACTIVE,218.03,384.13,59.912,1436895903,"274151322000095","174011321042388",28.35,48.50,0,336.04,406.67,242.2,231.8,0.897,478395.4,478395.4,7332,0,0,0,L,1151911521,0,126.07,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895907,239100.00
07/14/2015 13:45,2,8.422,ACTIVE,220.74,368.20,59.959,1436895903,"201051344000868","174011321042388",27.14,39.00,0,334.54,419.60,231.1,221.2,1.039,165329.9,165329.9,6433,0,0,0,L,1122011218,0,124.49,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895908,239101.00
07/14/2015 13:45,2,8.293,ACTIVE,222.55,369.10,59.949,1436895903,"201051344000853","174011321042388",27.43,39.00,0,342.65,423.20,230.2,220.3,1.061,171635.8,171635.8,6430,0,0,0,L,1122011218,0,125.85,128.56,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895909,239102.00
07/14/2015 13:45,2,8.314,ACTIVE,221.42,370.30,59.954,1436895903,"201051344000582","174011321042388",28.21,36.80,0,333.93,421.70,237.4,227.2,1.083,171649.3,171649.3,6417,0,0,0,L,1122011218,0,124.94,128.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895909,239103.00
07/14/2015 13:45,1,7.701,ACTIVE,219.1,383.14,60.00,1436895903,"040051121000097","174011321042388",25.90,28,0.879,291.80,460.21,198.5,191.1,0.862,47464.900000036,47512.5,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895911,239104.00
07/14/2015 13:45,2,8.414,ACTIVE,222.32,368.80,59.959,1436895903,"201051344000469","174011321042388",27.19,36.30,0,335.74,423.50,231.7,221.7,1.083,166907.7,166907.7,6429,0,0,0,L,1122011218,0,124.72,128.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895912,239105.00
07/14/2015 13:45,2,8.520,ACTIVE,222.32,371.21,59.959,1436895903,"201051344000988","174011321042388",26.84,38.00,0,335.44,423.20,231.5,221.5,1.043,166391.5,166391.5,6425,0,0,0,L,1122011218,0,125.17,128.56,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895913,239106.00
07/14/2015 13:45,2,8.426,ACTIVE,222.32,369.10,59.959,1436895903,"201051344001158","174011321042388",27.19,37.30,0,335.74,422.90,232.1,222.1,1.061,172394.8,172394.8,6423,0,0,0,L,1122011218,0,125.17,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895913,239107.00
07/14/2015 13:45,2,8.449,ACTIVE,221.42,368.20,59.959,1436895903,"201051344001025","174011321042388",28.09,37.30,0,334.54,421.10,240.2,229.9,1.056,176070.6,176070.6,6414,0,0,0,L,1122011218,0,124.72,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895914,239108.00
07/14/2015 13:45,1,4.757,ACTIVE,218.1,338.60,60.03,1436895903,"033051125000118","174011321042388",42.89,28,0.903,308.73,399.30,203.0,195.0,0.880,52905.299999988,52954.1,99,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895916,239109.00
07/14/2015 13:45,2,8.357,ACTIVE,221.64,367.30,59.965,1436895903,"201051344000569","174011321042388",27.15,39.80,0,334.84,418.70,229.9,220.0,1.052,179493.1,179493.1,6430,0,0,0,L,1122011218,0,124.72,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895917,239110.00
07/14/2015 13:45,2,5.354,ACTIVE,218.71,435.83,59.965,1436895903,"274151322000094","174011321042388",39.32,43.80,0,395.25,467.39,213.2,203.8,0.818,361962.1,361962.1,7815,0,0,0,L,1151911521,0,125.62,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895918,239111.00
07/14/2015 13:45,1,7.837,ACTIVE,218.6,328.64,60.03,1436895903,"040051121000068","174011321042388",22.89,29,0.790,282.11,468.62,178.5,171.6,0.784,45122.6,45165.3,63,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895919,239112.00
07/14/2015 13:45,2,8.375,ACTIVE,221.87,368.20,59.928,1436895903,"201051344000458","174011321042388",27.31,40.80,0,334.84,419.30,231.6,221.6,1.078,175287.4,175287.4,6425,0,0,0,L,1122011218,0,125.17,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895920,239113.00
07/14/2015 13:45,2,8.021,ACTIVE,217.13,360.38,59.991,1436895903,"274151322000087","174011321042388",25.64,80.50,0,336.04,398.26,208.1,198.9,0.787,432874.5,432874.5,7298,0,0,0,L,1151911521,0,125.17,123.36,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895921,239114.00
07/14/2015 13:45,2,8.051,ACTIVE,218.03,360.08,59.975,1436895903,"274151322000052","174011321042388",28.11,45.50,0,335.14,403.67,229.2,219.3,0.862,462858.2,462858.2,7701,0,0,0,L,1151911521,0,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895922,239115.00
07/14/2015 13:45,2,8.363,ACTIVE,219.61,365.49,59.970,1436895903,"201051344001145","174011321042388",28.55,34.30,0,334.54,422.30,241.6,231.2,1.105,180445.5,180445.5,6435,0,0,0,L,1122011218,0,124.27,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895923,239116.00
07/14/2015 13:45,2,8.479,ACTIVE,219.16,365.49,59.975,1436895903,"201051344000685","174011321042388",28.23,34.30,0,335.14,422.00,242.3,231.9,1.158,179421.3,179421.3,6438,0,0,0,L,1122011218,0,124.49,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895924,239117.00
07/14/2015 13:45,2,8.010,ACTIVE,218.48,368.80,59.938,1436895903,"274151322000088","174011321042388",27.51,42.50,0,336.64,402.16,223.3,213.6,0.840,443640.0,443640.0,7312,0,0,0,L,1151911521,0,126.53,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895924,239118.00
07/14/2015 13:45,2,8.197,ACTIVE,220.29,365.49,60.007,1436895903,"201051344000438","174011321042388",28.96,34.50,0,334.54,422.60,240.3,230.0,1.105,179530.1,179530.1,6417,0,0,0,L,1122011218,0,124.72,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895925,239119.00
07/14/2015 13:45,2,8.449,ACTIVE,220.74,369.10,59.975,1436895903,"201051344001135","174011321042388",27.75,35.40,0,333.63,421.10,237.4,227.2,1.065,170884.4,170884.4,6400,0,0,0,L,1122011218,0,124.72,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895926,239120.00
07/14/2015 13:45,2,8.209,ACTIVE,219.84,367.00,59.970,1436895903,"201051344000417","174011321042388",28.33,35.00,0,335.44,421.10,235.4,225.3,1.096,175065.3,175065.3,6419,0,0,0,L,1122011218,0,124.04,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895927,239121.00
07/14/2015 13:45,2,8.508,ACTIVE,219.39,366.70,59.975,1436895903,"201051344000594","174011321042388",27.77,39.50,0,334.54,422.60,239.2,228.9,1.100,175757.8,175757.8,6425,0,0,0,L,1122011218,0,124.04,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895928,239122.00
07/14/2015 13:45,2,8.018,ALERT,217.80,371.51,59.944,1436895903,"274151322000083","174011321042388",27.91,48.00,0,302.98,405.77,226.5,216.7,0.893,458935.1,458935.1,7725,0,0,0,L,1151911521,0,125.40,124.04,0002,34,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895930,239123.00
07/14/2015 13:45,2,8.475,ACTIVE,221.19,367.30,59.975,1436895903,"201051344000585","174011321042388",27.99,34.50,0,333.33,419.60,240.2,229.9,1.100,174849.7,174849.7,6417,0,0,0,L,1122011218,0,124.49,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895931,239124.00
07/14/2015 13:45,2,8.109,ACTIVE,218.26,382.03,59.970,1436895903,"274151322000054","174011321042388",27.37,45.80,0,335.74,403.07,224.8,215.0,0.849,453957.7,453957.7,7301,0,0,0,L,1151911521,0,126.07,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895932,239125.00
07/14/2015 13:45,2,8.510,ACTIVE,220.74,367.60,59.959,1436895903,"201051344001203","174011321042388",27.77,37.80,0,334.54,420.80,239.3,229.1,1.123,175969.6,175969.6,6420,0,0,0,L,1122011218,0,125.17,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895933,239126.00
07/14/2015 13:45,2,8.355,ACTIVE,219.61,366.40,59.975,1436895903,"201051344000646","174011321042388",28.33,32.80,0,334.54,422.60,239.5,229.2,1.100,172984.3,172984.3,6412,0,0,0,L,1122011218,0,124.49,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895933,239127.00
07/14/2015 13:45,2,5.428,ACTIVE,219.39,443.64,59.975,1436895903,"274151322000068","174011321042388",38.80,42.30,0,396.45,472.20,213.4,204.0,0.804,361091.1,361091.1,7423,0,0,0,L,1151911521,0,126.30,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895934,239128.00
07/14/2015 13:45,2,8.555,ACTIVE,219.16,368.80,59.959,1436895903,"274151322000076","174011321042388",28.29,46.20,0,334.54,406.67,245.0,234.6,0.924,484300.3,484300.3,7701,0,0,0,L,1151911521,0,126.30,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895935,239129.00
07/14/2015 13:45,1,4.972,ACTIVE,218.5,325.70,60.03,1436895903,"033051125000132","174011321042388",34.22,28,0.745,271.68,435.88,169.3,161.7,0.743,39665.000000024,39705.300000024,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895936,239130.00
07/14/2015 13:45,1,5.979,ACTIVE,218.2,374.93,60.03,1436895903,"033051125000150","174011321042388",34.13,28,0.904,291.02,412.06,203.0,195.4,0.883,53008.000000012,53056.700000012,116,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895938,239131.00
07/14/2015 13:45,2,8.465,ACTIVE,219.39,365.80,59.981,1436895903,"201051344000890","174011321042388",27.87,35.40,0,335.74,422.00,238.9,228.6,1.078,177352.5,177352.5,6422,0,0,0,L,1122011218,0,124.49,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895939,239132.00
07/14/2015 13:45,2,8.406,ACTIVE,221.19,369.70,59.981,1436895903,"201051344000900","174011321042388",27.55,41.30,0,334.24,418.70,234.6,224.5,1.061,177735.9,177735.9,6435,0,0,0,L,1122011218,0,124.94,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895940,239133.00
07/14/2015 13:45,2,8.492,ACTIVE,220.29,368.50,59.986,1436895903,"201051344000633","174011321042388",27.15,39.50,0,333.93,419.00,233.4,223.4,1.083,167218.4,167218.4,6439,0,0,0,L,1122011218,0,124.72,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895941,239134.00
07/14/2015 13:45,1,7.837,ACTIVE,218.7,326.97,60.03,1436895903,"040051121000185","174011321042388",25.37,28,0.879,296.86,432.25,197.8,190.7,0.864,46534.299999987,46581.900000011,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895942,239135.00
07/14/2015 13:45,2,8.285,ACTIVE,221.64,366.10,59.970,1436895903,"201051344000983","174011321042388",27.57,39.80,0,335.14,419.90,231.3,221.4,1.087,174697.0,174697.0,6435,0,0,0,L,1122011218,0,124.94,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895943,239136.00
07/14/2015 13:45,2,8.412,ACTIVE,220.52,367.30,59.991,1436895903,"201051344000917","174011321042388",28.15,37.30,0,333.93,420.50,239.8,229.5,1.118,177820.1,177820.1,6439,0,0,0,L,1122011218,0,124.27,127.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895944,239137.00
07/14/2015 13:45,1,7.573,ACTIVE,217.6,333.23,60.03,1436895903,"040051121000116","174011321042388",25.65,27,0.863,315.50,390.98,193.3,186.4,0.843,46632.700000048,46679,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895945,239138.00
07/14/2015 13:45,1,4.879,ACTIVE,218.8,364.27,60.03,1436895903,"033051125000135","174011321042388",34.23,28,0.738,317.85,384.02,166.2,160.2,0.728,39473.80000001,39513.600000022,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895947,239139.00
07/14/2015 13:45,2,8.197,ACTIVE,221.42,369.10,59.986,1436895903,"201051344000648","174011321042388",27.63,40.60,0,333.93,419.90,229.4,219.5,1.047,173496.4,173496.4,6434,0,0,0,L,1122011218,0,124.49,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895948,239140.00
07/14/2015 13:45,2,8.377,ACTIVE,220.74,367.60,59.986,1436895903,"201051344001093","174011321042388",28.01,36.00,0,333.93,420.80,237.6,227.4,1.065,176020.9,176020.9,6423,0,0,0,L,1122011218,0,124.49,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895948,239141.00
07/14/2015 13:45,2,8.377,ACTIVE,221.42,368.80,59.981,1436895903,"201051344000645","174011321042388",27.14,43.60,0,335.14,417.49,230.2,220.3,1.034,174132.0,174132.0,6440,0,0,0,L,1122011218,0,125.17,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895949,239142.00
07/14/2015 13:45,2,7.982,ACTIVE,218.71,355.28,59.991,1436895903,"274151322000085","174011321042388",27.99,45.30,0,336.34,403.37,225.7,215.9,0.853,456312.0,456312.0,7709,0,0,0,L,1151911521,0,126.53,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895950,239143.00
07/14/2015 13:45,2,8.396,ACTIVE,221.19,368.20,59.991,1436895903,"201051344000651","174011321042388",28.11,36.80,0,333.93,420.20,238.9,228.6,1.069,173477.8,173477.8,6418,0,0,0,L,1122011218,0,125.17,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895951,239144.00
07/14/2015 13:45,2,8.396,ACTIVE,220.29,365.19,59.991,1436895903,"201051344000867","174011321042388",27.33,42.30,0,335.74,419.60,232.3,222.3,1.056,165949.2,165949.2,6440,0,0,0,L,1122011218,0,124.72,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895952,239145.00
07/14/2015 13:45,1,7.729,ACTIVE,218.3,374.10,60.03,1436895903,"040051121000095","174011321042388",22.86,28,0.784,316.93,386.11,175.8,170.5,0.773,45496.800000012,45539.100000024,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895953,239146.00
07/14/2015 13:45,2,8.344,ACTIVE,219.16,364.29,59.959,1436895903,"201051344001230","174011321042388",28.33,34.50,0,336.34,421.70,239.3,229.0,1.109,177035.6,177035.6,6442,0,0,0,L,1122011218,0,124.04,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895954,239147.00
07/14/2015 13:45,2,8.363,ACTIVE,221.42,368.50,59.986,1436895903,"201051344000576","174011321042388",27.12,42.80,0,334.54,419.90,229.5,219.6,1.034,173349.1,173349.1,6445,0,0,0,L,1122011218,0,124.94,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895955,239148.00
07/14/2015 13:45,2,8.447,ACTIVE,222.10,368.20,59.986,1436895903,"201051344000579","174011321042388",27.73,38.00,0,335.44,424.71,237.2,227.1,1.096,179921.2,179921.2,6425,0,0,0,L,1122011218,0,125.17,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436895956,239149.00
07/14/2015 14:00,2,8.314,ACTIVE,220.74,365.49,59.991,1436896803,"201051344000955","174011321042388",28.59,34.50,0,335.44,422.60,240.6,230.3,1.118,179000.4,179000.4,6429,0,0,0,L,1122011218,0,124.27,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896804,239150.00
07/14/2015 14:00,1,7.892,ACTIVE,219.7,326.46,60.03,1436896803,"040051121000195","174011321042388",25.47,28,0.880,317.16,392.55,200.0,192.1,0.863,49279.6,49327.6,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896806,239151.00
07/14/2015 14:00,2,8.430,ACTIVE,219.39,384.73,59.981,1436896803,"274151322000095","174011321042388",28.37,47.30,0,332.73,406.97,242.4,232.1,0.915,478453.6,478453.6,7333,0,0,0,L,1151911521,0,126.53,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896807,239152.00
07/14/2015 14:00,2,8.402,ACTIVE,221.42,366.10,59.981,1436896803,"201051344000868","174011321042388",27.33,38.80,0,334.84,419.60,232.4,222.4,1.034,165385.9,165385.9,6434,0,0,0,L,1122011218,0,124.94,128.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896808,239153.00
07/14/2015 14:00,2,8.484,ACTIVE,223.45,370.30,59.944,1436896803,"201051344000853","174011321042388",26.88,39.30,0,342.05,424.11,230.9,220.9,1.052,171691.5,171691.5,6431,0,0,0,L,1122011218,0,126.07,129.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896809,239154.00
07/14/2015 14:00,2,8.334,ACTIVE,222.32,370.30,59.965,1436896803,"201051344000582","174011321042388",28.09,37.00,0,334.24,421.40,237.1,226.9,1.074,171706.3,171706.3,6418,0,0,0,L,1122011218,0,125.40,128.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896810,239155.00
07/14/2015 14:00,1,7.692,ACTIVE,220.2,327.96,60.03,1436896803,"040051121000097","174011321042388",25.95,29,0.874,317.23,392.77,198.6,191.0,0.860,47512.5,47560.300000012,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896811,239156.00
07/14/2015 14:00,2,8.393,ACTIVE,223.23,371.51,59.959,1436896803,"201051344000469","174011321042388",27.31,36.30,0,335.14,422.30,232.0,222.0,1.083,166963.6,166963.6,6430,0,0,0,L,1122011218,0,125.40,129.24,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896812,239157.00
07/14/2015 14:00,2,8.387,ACTIVE,223.23,370.00,59.986,1436896803,"201051344000988","174011321042388",27.29,38.20,0,334.84,423.81,231.9,221.9,1.052,166447.5,166447.5,6426,0,0,0,L,1122011218,0,125.62,129.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896813,239158.00
07/14/2015 14:00,2,8.455,ACTIVE,223.23,369.10,59.981,1436896803,"201051344001158","174011321042388",27.10,37.30,0,335.44,419.60,232.0,222.0,1.061,172450.8,172450.8,6424,0,0,0,L,1122011218,0,125.62,128.56,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896814,239159.00
07/14/2015 14:00,2,8.498,ACTIVE,222.10,368.80,59.975,1436896803,"201051344001025","174011321042388",27.91,36.50,0,333.63,421.70,240.2,229.9,1.056,176128.5,176128.5,6415,0,0,0,L,1122011218,0,125.17,128.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896814,239160.00
07/14/2015 14:00,1,4.780,ACTIVE,219.8,392.25,60.03,1436896803,"033051125000118","174011321042388",42.83,28,0.898,308.61,400.90,203.7,195.9,0.885,52954.1,53002.900000012,101,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896816,239161.00
07/14/2015 14:00,2,8.410,ACTIVE,223.00,369.10,59.970,1436896803,"201051344000569","174011321042388",26.96,39.80,0,334.54,418.70,229.4,219.5,1.043,179548.4,179548.4,6431,0,0,0,L,1122011218,0,125.40,129.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896817,239162.00
07/14/2015 14:00,2,5.445,ACTIVE,219.61,419.60,60.007,1436896803,"274151322000094","174011321042388",38.57,43.60,0,392.85,470.09,212.7,203.3,0.809,362013.0,362013.0,7816,0,0,0,L,1151911521,0,126.07,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896818,239163.00
07/14/2015 14:00,1,7.857,ACTIVE,219.4,326.52,60.03,1436896803,"040051121000068","174011321042388",22.80,29,0.786,317.81,387.29,178.2,171.2,0.780,45165.3,45208.3,65,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896819,239164.00
07/14/2015 14:00,2,8.398,ACTIVE,223.00,369.10,59.986,1436896803,"201051344000458","174011321042388",27.25,40.60,0,335.74,419.30,231.7,221.7,1.083,175343.2,175343.2,6426,0,0,0,L,1122011218,0,125.85,128.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896820,239165.00
07/14/2015 14:00,2,7.957,ACTIVE,219.16,363.39,59.975,1436896803,"274151322000087","174011321042388",25.82,83.00,0,333.63,399.16,207.8,198.6,0.782,432924.4,432924.4,7299,0,0,0,L,1151911521,0,126.30,124.72,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896821,239166.00
07/14/2015 14:00,2,8.008,ACTIVE,220.06,357.68,59.949,1436896803,"274151322000052","174011321042388",28.05,44.50,0,334.54,403.07,227.3,217.4,0.857,462912.9,462912.9,7702,0,0,0,L,1151911521,0,126.07,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896822,239167.00
07/14/2015 14:00,2,8.469,ACTIVE,220.97,368.80,59.986,1436896803,"201051344001145","174011321042388",28.11,34.30,0,334.24,422.90,241.1,230.8,1.074,180503.4,180503.4,6436,0,0,0,L,1122011218,0,124.94,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896823,239168.00
07/14/2015 14:00,2,8.451,ACTIVE,220.52,367.90,59.986,1436896803,"201051344000685","174011321042388",28.31,34.30,0,335.44,422.30,242.1,231.7,1.149,179479.5,179479.5,6439,0,0,0,L,1122011218,0,125.40,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896824,239169.00
07/14/2015 14:00,2,7.969,ACTIVE,219.39,354.07,59.970,1436896803,"274151322000088","174011321042388",27.59,42.30,0,335.74,402.46,222.7,213.0,0.809,443693.5,443693.5,7313,0,0,0,L,1151911521,0,126.75,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896824,239170.00
07/14/2015 14:00,2,8.234,ACTIVE,221.42,369.10,59.981,1436896803,"201051344000438","174011321042388",28.86,35.00,0,334.54,422.60,240.4,230.1,1.118,179588.1,179588.1,6418,0,0,0,L,1122011218,0,125.40,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896825,239171.00
07/14/2015 14:00,2,8.436,ACTIVE,221.64,368.50,59.975,1436896803,"201051344001135","174011321042388",27.83,35.80,0,334.54,421.70,237.6,227.4,1.061,170941.9,170941.9,6401,0,0,0,L,1122011218,0,125.17,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896826,239172.00
07/14/2015 14:00,2,8.363,ACTIVE,220.97,367.90,59.991,1436896803,"201051344000417","174011321042388",27.89,35.00,0,334.54,420.50,236.1,225.9,1.092,175122.1,175122.1,6420,0,0,0,L,1122011218,0,124.72,127.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896827,239173.00
07/14/2015 14:00,2,8.428,ACTIVE,220.52,367.30,59.991,1436896803,"201051344000594","174011321042388",28.09,39.50,0,326.42,433.42,239.6,229.3,1.096,175815.7,175815.7,6426,0,0,0,L,1122011218,0,124.72,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896828,239174.00
07/14/2015 14:00,2,8.018,ACTIVE,218.93,379.32,59.981,1436896803,"274151322000083","174011321042388",27.91,48.00,0,334.24,402.77,226.4,216.6,0.893,458989.4,458989.4,7727,0,0,0,L,1151911521,0,126.07,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896829,239175.00
07/14/2015 14:00,2,8.422,ACTIVE,222.32,368.80,59.965,1436896803,"201051344000585","174011321042388",28.21,34.30,0,333.93,419.90,240.5,230.2,1.092,174907.7,174907.7,6418,0,0,0,L,1122011218,0,125.17,128.56,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896830,239176.00
