ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2015 14:00,2,8.027,ACTIVE,219.61,360.99,59.970,1436896803,"274151322000054","174011321042388",27.61,45.30,0,335.44,403.37,224.2,214.5,0.853,454011.4,454011.4,7302,0,0,0,L,1151911521,0,126.53,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896831,239177.00
07/14/2015 14:00,2,8.535,ACTIVE,221.87,369.10,60.007,1436896803,"201051344001203","174011321042388",27.69,37.80,0,335.14,421.40,239.3,229.1,1.100,176027.3,176027.3,6421,0,0,0,L,1122011218,0,125.62,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896832,239178.00
07/14/2015 14:00,2,8.357,ACTIVE,220.74,366.40,60.012,1436896803,"201051344000646","174011321042388",28.37,32.60,0,335.14,423.20,240.0,229.7,1.078,173042.2,173042.2,6413,0,0,0,L,1122011218,0,124.94,127.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896833,239179.00
07/14/2015 14:00,2,5.438,ACTIVE,216.90,440.04,59.970,1436896803,"274151322000068","174011321042388",38.94,42.50,0,392.25,471.90,214.1,204.8,0.818,361142.3,361142.3,7424,0,0,0,L,1151911521,0,125.17,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896834,239180.00
07/14/2015 14:00,2,8.459,ACTIVE,216.90,354.67,59.991,1436896803,"274151322000076","174011321042388",28.57,46.00,0,334.54,407.27,244.7,234.2,0.946,484359.0,484359.0,7702,0,0,0,L,1151911521,0,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896835,239181.00
07/14/2015 14:00,1,4.931,ACTIVE,215.7,374.68,60.00,1436896803,"033051125000132","174011321042388",34.46,28,0.753,316.72,384.54,169.1,161.5,0.749,39705.300000024,39745.700000024,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896836,239182.00
07/14/2015 14:00,1,5.974,ACTIVE,216.2,369.84,60.03,1436896803,"033051125000150","174011321042388",34.17,28,0.913,308.60,393.74,203.1,195.9,0.888,53056.700000012,53105.400000012,118,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896838,239183.00
07/14/2015 14:00,2,8.359,ACTIVE,217.13,364.29,60.012,1436896803,"201051344000890","174011321042388",28.21,35.20,0,336.04,422.00,238.8,228.6,1.092,177409.9,177409.9,6423,0,0,0,L,1122011218,0,123.14,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896838,239184.00
07/14/2015 14:00,2,8.477,ACTIVE,219.16,367.90,59.981,1436896803,"201051344000900","174011321042388",27.29,40.80,0,334.54,420.50,234.3,224.2,1.061,177792.4,177792.4,6436,0,0,0,L,1122011218,0,123.81,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896839,239185.00
07/14/2015 14:00,2,8.385,ACTIVE,218.26,368.20,59.996,1436896803,"201051344000633","174011321042388",27.65,40.00,0,333.63,419.60,234.7,224.6,1.092,167275.1,167275.1,6440,0,0,0,L,1122011218,0,123.36,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896840,239186.00
07/14/2015 14:00,1,7.828,ACTIVE,216.4,375.51,60.03,1436896803,"040051121000185","174011321042388",25.34,28,0.887,312.30,393.51,197.3,190.6,0.874,46581.900000011,46629.599999999,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896841,239187.00
07/14/2015 14:00,2,8.354,ACTIVE,219.61,367.60,59.986,1436896803,"201051344000983","174011321042388",27.33,39.80,0,335.14,422.00,231.2,221.2,1.069,174752.7,174752.7,6436,0,0,0,L,1122011218,0,124.04,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896842,239188.00
07/14/2015 14:00,2,8.418,ACTIVE,218.48,367.30,60.007,1436896803,"201051344000917","174011321042388",28.11,37.00,0,334.24,421.40,239.6,229.4,1.131,177877.6,177877.6,6440,0,0,0,L,1122011218,0,123.36,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896843,239189.00
07/14/2015 14:00,1,7.578,ALERT,215.2,379.38,60.03,1436896803,"040051121000116","174011321042388",25.67,27,0.872,311.19,390.39,193.6,186.3,0.855,46679,46725.5,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436896845,239190.00
07/14/2015 14:00,1,4.903,ALERT,216.2,332.84,60.03,1436896803,"033051125000135","174011321042388",34.08,28,0.744,315.36,384.72,166.3,159.8,0.736,39513.600000022,39553.699999986,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436896846,239191.00
07/14/2015 14:00,2,8.246,ACTIVE,218.93,368.80,59.981,1436896803,"201051344000648","174011321042388",27.59,40.60,0,334.54,421.40,230.6,220.6,1.043,173552.0,173552.0,6435,0,0,0,L,1122011218,0,123.14,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896847,239192.00
07/14/2015 14:00,2,8.293,ACTIVE,218.71,367.30,59.981,1436896803,"201051344001093","174011321042388",28.29,35.80,0,333.63,421.10,237.5,227.3,1.092,176078.0,176078.0,6424,0,0,0,L,1122011218,0,123.36,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896848,239193.00
07/14/2015 14:00,2,8.430,ACTIVE,219.39,368.20,60.018,1436896803,"201051344000645","174011321042388",27.04,43.80,0,335.44,417.79,230.6,220.6,1.047,174187.7,174187.7,6441,0,0,0,L,1122011218,0,123.81,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896849,239194.00
07/14/2015 14:00,2,8.018,ACTIVE,216.45,379.92,59.981,1436896803,"274151322000085","174011321042388",27.81,46.00,0,335.44,403.07,225.6,215.8,0.862,456366.1,456366.1,7710,0,0,0,L,1151911521,0,125.17,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896850,239195.00
07/14/2015 14:00,2,8.514,ACTIVE,219.16,369.40,59.991,1436896803,"201051344000651","174011321042388",27.73,36.50,0,334.24,420.20,239.1,228.8,1.074,173535.4,173535.4,6419,0,0,0,L,1122011218,0,124.04,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896851,239196.00
07/14/2015 14:00,2,8.406,ACTIVE,218.26,366.10,59.996,1436896803,"201051344000867","174011321042388",27.39,42.30,0,334.84,420.50,233.2,223.2,1.065,166005.5,166005.5,6441,0,0,0,L,1122011218,0,123.59,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896852,239197.00
07/14/2015 14:00,1,7.676,ACTIVE,216.3,361.74,60.03,1436896803,"040051121000095","174011321042388",22.97,28,0.792,314.00,386.38,175.5,170.0,0.773,45539.100000024,45581.600000024,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896853,239198.00
07/14/2015 14:00,2,8.396,ACTIVE,217.13,364.89,59.991,1436896803,"201051344001230","174011321042388",28.13,34.30,0,330.33,422.00,239.0,228.7,1.118,177093.0,177093.0,6443,0,0,0,L,1122011218,0,123.14,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896854,239199.00
07/14/2015 14:00,2,8.396,ACTIVE,219.61,367.90,59.986,1436896803,"201051344000576","174011321042388",26.98,42.50,0,335.44,422.60,229.3,219.4,1.043,173404.4,173404.4,6446,0,0,0,L,1122011218,0,123.81,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896855,239200.00
07/14/2015 14:00,2,8.387,ACTIVE,220.06,367.60,59.981,1436896803,"201051344000579","174011321042388",27.97,38.20,0,335.44,424.71,237.6,227.4,1.105,179978.3,179978.3,6426,0,0,0,L,1122011218,0,123.81,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436896856,239201.00
07/14/2015 14:15,2,8.312,ALERT,219.16,366.40,59.970,1436897703,"201051344000955","174011321042388",28.43,34.80,0,304.78,421.40,239.3,229.1,1.114,179057.6,179057.6,6430,0,0,0,L,1122011218,0,123.36,127.20,0002,30,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897705,239202.00
07/14/2015 14:15,1,7.795,ACTIVE,217.3,328.95,60.00,1436897703,"040051121000195","174011321042388",25.47,28,0.877,301.56,392.87,197.6,188.6,0.860,49327.6,49375.1,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897707,239203.00
07/14/2015 14:15,2,8.359,ACTIVE,217.35,381.73,59.965,1436897703,"274151322000095","174011321042388",28.33,47.30,0,325.82,406.07,239.8,229.6,0.893,478511.2,478511.2,7334,0,0,0,L,1151911521,0,125.62,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897707,239204.00
07/14/2015 14:15,2,8.391,ACTIVE,219.84,366.40,59.981,1436897703,"201051344000868","174011321042388",27.15,39.00,0,325.82,419.90,230.8,220.8,1.034,165441.5,165441.5,6435,0,0,0,L,1122011218,0,123.81,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897708,239205.00
07/14/2015 14:15,2,8.303,ACTIVE,221.87,369.40,59.975,1436897703,"201051344000853","174011321042388",27.25,39.30,0,332.13,422.00,229.2,219.3,1.061,171746.6,171746.6,6432,0,0,0,L,1122011218,0,125.17,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897709,239206.00
07/14/2015 14:15,2,8.219,ACTIVE,220.74,367.60,59.991,1436897703,"201051344000582","174011321042388",28.33,36.30,0,324.02,422.00,235.7,225.6,1.061,171762.8,171762.8,6419,0,0,0,L,1122011218,0,124.49,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897710,239207.00
07/14/2015 14:15,1,7.618,ACTIVE,218.7,381.34,60.00,1436897703,"040051121000097","174011321042388",25.88,29,0.873,300.36,392.21,196.2,189.5,0.856,47560.300000012,47607.699999988,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897711,239208.00
07/14/2015 14:15,2,8.189,ACTIVE,221.64,369.10,59.944,1436897703,"201051344000469","174011321042388",27.75,36.30,0,327.92,423.20,230.0,220.1,1.074,167019.1,167019.1,6431,0,0,0,L,1122011218,0,124.49,128.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897712,239209.00
07/14/2015 14:15,2,8.395,ACTIVE,221.42,370.60,60.012,1436897703,"201051344000988","174011321042388",27.12,38.60,0,314.10,428.01,230.5,220.5,1.047,166502.9,166502.9,6427,0,0,0,L,1122011218,0,124.72,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897713,239210.00
07/14/2015 14:15,2,8.242,ACTIVE,221.64,368.20,59.981,1436897703,"201051344001158","174011321042388",27.67,38.40,0,332.73,422.00,230.8,220.9,1.061,172506.3,172506.3,6425,0,0,0,L,1122011218,0,124.72,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897714,239211.00
07/14/2015 14:15,2,8.330,ACTIVE,220.29,368.80,59.991,1436897703,"201051344001025","174011321042388",28.33,36.00,0,324.62,421.70,238.8,228.5,1.069,176185.9,176185.9,6416,0,0,0,L,1122011218,0,123.81,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897715,239212.00
07/14/2015 14:15,1,4.781,ACTIVE,217.8,383.27,60.03,1436897703,"033051125000118","174011321042388",42.72,28,0.906,302.69,398.39,203.2,195.9,0.884,53002.900000012,53051.799999988,103,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897716,239213.00
07/14/2015 14:15,2,8.320,ACTIVE,221.19,369.10,59.986,1436897703,"201051344000569","174011321042388",27.02,39.80,0,331.23,423.50,227.7,217.8,1.043,179603.1,179603.1,6432,0,0,0,L,1122011218,0,124.27,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897717,239214.00
07/14/2015 14:15,2,5.248,ACTIVE,217.80,447.25,59.965,1436897703,"274151322000094","174011321042388",39.40,43.20,0,394.95,466.49,207.8,198.6,0.795,362063.4,362063.4,7817,0,0,0,L,1151911521,0,125.40,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897718,239215.00
07/14/2015 14:15,1,7.744,ACTIVE,218.2,363.04,60.03,1436897703,"040051121000068","174011321042388",22.89,30,0.783,304.38,387.87,176.4,169.3,0.776,45208.3,45250.7,67,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897720,239216.00
07/14/2015 14:15,2,8.361,ACTIVE,221.64,368.50,60.012,1436897703,"201051344000458","174011321042388",27.25,40.40,0,331.83,420.20,230.8,220.8,1.105,175398.7,175398.7,6427,0,0,0,L,1122011218,0,124.94,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897721,239217.00
07/14/2015 14:15,2,7.916,ACTIVE,217.80,362.19,59.959,1436897703,"274151322000087","174011321042388",25.72,82.30,0,326.12,397.35,206.1,197.0,0.773,432973.8,432973.8,7300,0,0,0,L,1151911521,0,125.62,123.81,0000,72,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897721,239218.00
07/14/2015 14:15,2,7.906,ACTIVE,218.03,357.38,59.975,1436897703,"274151322000052","174011321042388",28.21,45.80,0,324.02,402.46,225.7,215.9,0.862,462967.1,462967.1,7703,0,0,0,L,1151911521,0,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897722,239219.00
07/14/2015 14:15,2,8.348,ACTIVE,219.16,367.00,59.986,1436897703,"201051344001145","174011321042388",28.35,34.00,0,323.72,422.60,239.6,229.4,1.087,180560.9,180560.9,6437,0,0,0,L,1122011218,0,123.81,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897723,239220.00
07/14/2015 14:15,2,8.316,ACTIVE,218.93,365.80,59.975,1436897703,"201051344000685","174011321042388",28.63,34.00,0,325.82,425.31,240.9,230.6,1.153,179537.3,179537.3,6440,0,0,0,L,1122011218,0,124.27,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897724,239221.00
07/14/2015 14:15,2,7.949,ACTIVE,218.03,355.88,59.965,1436897703,"274151322000088","174011321042388",27.47,42.50,0,326.42,401.86,220.9,211.3,0.835,443746.5,443746.5,7314,0,0,0,L,1151911521,0,126.07,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897725,239222.00
07/14/2015 14:15,2,8.279,ACTIVE,220.06,368.20,59.975,1436897703,"201051344000438","174011321042388",28.53,34.30,0,320.11,436.43,239.1,228.9,1.087,179645.5,179645.5,6419,0,0,0,L,1122011218,0,124.49,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897726,239223.00
07/14/2015 14:15,2,8.254,ACTIVE,220.52,367.90,59.965,1436897703,"201051344001135","174011321042388",28.31,35.60,0,324.92,421.70,236.6,226.4,1.078,170998.9,170998.9,6402,0,0,0,L,1122011218,0,124.27,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897727,239224.00
07/14/2015 14:15,2,8.189,ACTIVE,219.84,366.70,59.981,1436897703,"201051344000417","174011321042388",28.27,34.50,0,325.52,422.60,234.3,224.2,1.092,175178.4,175178.4,6421,0,0,0,L,1122011218,0,123.81,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897728,239225.00
07/14/2015 14:15,2,8.295,ACTIVE,219.39,365.80,59.975,1436897703,"201051344000594","174011321042388",28.45,40.00,0,324.32,421.40,238.8,228.5,1.083,175873.2,175873.2,6427,0,0,0,L,1122011218,0,124.04,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897729,239226.00
07/14/2015 14:15,2,7.912,ACTIVE,217.80,364.29,59.965,1436897703,"274151322000083","174011321042388",28.05,48.80,0,325.82,403.97,224.6,214.8,0.893,459043.4,459043.4,7728,0,0,0,L,1151911521,0,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897730,239227.00
07/14/2015 14:15,2,8.412,ACTIVE,220.97,369.40,59.981,1436897703,"201051344000585","174011321042388",28.11,33.80,0,328.82,424.41,239.5,229.2,1.100,174965.3,174965.3,6419,0,0,0,L,1122011218,0,124.27,127.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897731,239228.00
07/14/2015 14:15,2,7.947,ACTIVE,218.48,371.21,59.975,1436897703,"274151322000054","174011321042388",27.65,46.00,0,326.12,403.97,222.4,212.8,0.844,454064.8,454064.8,7303,0,0,0,L,1151911521,0,125.62,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897732,239229.00
07/14/2015 14:15,2,8.314,ACTIVE,220.52,363.99,59.975,1436897703,"201051344001203","174011321042388",28.25,37.30,0,325.82,425.01,237.8,227.6,1.087,176084.5,176084.5,6422,0,0,0,L,1122011218,0,124.72,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897733,239230.00
07/14/2015 14:15,2,8.256,ACTIVE,219.61,366.40,59.965,1436897703,"201051344000646","174011321042388",28.55,32.00,0,323.41,422.30,238.5,228.3,1.092,173099.6,173099.6,6414,0,0,0,L,1122011218,0,124.49,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897734,239231.00
07/14/2015 14:15,2,5.275,ACTIVE,219.16,449.05,59.970,1436897703,"274151322000068","174011321042388",39.74,42.80,0,398.86,469.19,209.5,200.3,0.778,361193.1,361193.1,7425,0,0,0,L,1151911521,0,126.07,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897735,239232.00
07/14/2015 14:15,2,8.240,ACTIVE,219.16,355.28,59.970,1436897703,"274151322000076","174011321042388",29.00,47.00,0,324.62,406.97,241.9,231.6,0.919,484417.2,484417.2,7703,0,0,0,L,1151911521,0,125.85,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897736,239233.00
07/14/2015 14:15,1,4.873,ACTIVE,218.3,373.05,60.03,1436897703,"033051125000132","174011321042388",34.43,28,0.738,302.62,382.65,166.9,159.9,0.726,39745.700000024,39785.800000024,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897737,239234.00
07/14/2015 14:15,1,5.902,ACTIVE,218.3,379.30,60.03,1436897703,"033051125000150","174011321042388",34.57,29,0.903,301.23,391.88,203.0,195.9,0.881,53105.400000012,53154.300000012,120,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897738,239235.00
07/14/2015 14:15,2,8.215,ACTIVE,219.16,364.59,59.986,1436897703,"201051344000890","174011321042388",28.49,35.40,0,324.02,420.20,236.9,226.7,1.074,177466.9,177466.9,6424,0,0,0,L,1122011218,0,124.04,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897739,239236.00
07/14/2015 14:15,2,8.398,ACTIVE,220.29,367.30,59.965,1436897703,"201051344000900","174011321042388",27.37,41.00,0,325.22,422.90,232.9,222.9,1.043,177848.4,177848.4,6437,0,0,0,L,1122011218,0,124.49,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897740,239237.00
07/14/2015 14:15,2,0.072,ALERT,219.39,305.08,60.002,1436897703,"201051344000633","174011321042388",35.31,39.80,0,303.28,420.50,2.6,0.6,0.000,167331.2,167331.2,6441,0,0,0,L,1122011218,0,124.27,126.98,0002,37,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897742,239238.00
07/14/2015 14:15,1,7.740,ACTIVE,218.3,323.36,60.03,1436897703,"040051121000185","174011321042388",25.36,28,0.867,300.52,391.94,195.3,188.1,0.852,46629.599999999,46676.799999987,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897743,239239.00
07/14/2015 14:15,2,8.219,ACTIVE,221.42,366.10,59.975,1436897703,"201051344000983","174011321042388",27.57,39.80,0,331.53,423.81,229.5,219.6,1.061,174808.0,174808.0,6437,0,0,0,L,1122011218,0,124.72,127.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897744,239240.00
07/14/2015 14:15,2,8.326,ACTIVE,220.52,369.40,59.975,1436897703,"201051344000917","174011321042388",28.23,37.00,0,325.22,422.60,238.1,227.8,1.100,177934.8,177934.8,6441,0,0,0,L,1122011218,0,124.27,127.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897745,239241.00
07/14/2015 14:15,1,7.573,ACTIVE,217.7,338.98,60.00,1436897703,"040051121000116","174011321042388",25.34,27,0.850,301.40,390.37,190.9,183.6,0.832,46725.5,46771.700000048,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897746,239242.00
07/14/2015 14:15,1,4.817,ACTIVE,219.1,332.83,60.00,1436897703,"033051125000135","174011321042388",34.26,28,0.724,303.95,382.65,164.2,157.6,0.718,39553.699999986,39593.400000034,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897747,239243.00
07/14/2015 14:15,2,8.326,ACTIVE,221.64,367.60,59.959,1436897703,"201051344000648","174011321042388",27.10,40.80,0,331.53,420.20,228.4,218.6,1.039,173607.2,173607.2,6436,0,0,0,L,1122011218,0,124.72,128.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897748,239244.00
07/14/2015 14:15,2,8.117,ACTIVE,221.19,366.10,59.975,1436897703,"201051344001093","174011321042388",28.59,35.20,0,325.22,421.70,234.9,224.8,1.056,176134.6,176134.6,6425,0,0,0,L,1122011218,0,124.72,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897749,239245.00
07/14/2015 14:15,2,8.391,ACTIVE,221.87,365.80,59.944,1436897703,"201051344000645","174011321042388",26.90,43.80,0,331.23,422.60,228.5,218.6,1.021,174242.9,174242.9,6442,0,0,0,L,1122011218,0,125.40,128.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897750,239246.00
07/14/2015 14:15,2,7.934,ACTIVE,218.71,377.82,59.970,1436897703,"274151322000085","174011321042388",27.77,46.20,0,325.82,419.00,223.1,213.4,0.844,456419.8,456419.8,7711,0,0,0,L,1151911521,0,126.53,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897751,239247.00
07/14/2015 14:15,2,8.410,ACTIVE,221.64,367.30,59.981,1436897703,"201051344000651","174011321042388",27.85,36.30,0,330.33,420.80,237.1,226.9,1.065,173592.6,173592.6,6420,0,0,0,L,1122011218,0,125.40,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897752,239248.00
07/14/2015 14:15,2,8.271,ACTIVE,220.97,367.60,59.970,1436897703,"201051344000867","174011321042388",27.67,42.30,0,319.51,433.12,231.7,221.7,1.034,166061.3,166061.3,6442,0,0,0,L,1122011218,0,124.94,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897753,239249.00
07/14/2015 14:15,1,7.593,ACTIVE,218.6,335.42,60.00,1436897703,"040051121000095","174011321042388",22.94,28,0.771,300.89,384.05,173.3,167.2,0.756,45581.600000024,45623.699999988,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897754,239250.00
07/14/2015 14:15,2,8.252,ACTIVE,219.84,366.70,59.965,1436897703,"201051344001230","174011321042388",28.35,33.50,0,325.52,419.60,236.8,226.6,1.096,177150.0,177150.0,6444,0,0,0,L,1122011218,0,124.49,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897755,239251.00
07/14/2015 14:15,2,8.168,ACTIVE,222.10,369.10,59.965,1436897703,"201051344000576","174011321042388",27.47,42.50,0,330.93,419.30,227.2,217.4,1.021,173459.3,173459.3,6447,0,0,0,L,1122011218,0,125.17,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897756,239252.00
07/14/2015 14:15,2,8.314,ACTIVE,222.55,368.80,59.954,1436897703,"201051344000579","174011321042388",27.99,38.40,0,332.73,425.01,235.7,225.6,1.083,180035.1,180035.1,6427,0,0,0,L,1122011218,0,125.17,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436897757,239253.00
07/14/2015 14:30,2,8.057,ACTIVE,221.42,367.30,59.991,1436898604,"201051344000955","174011321042388",28.51,35.60,0,335.44,420.20,232.4,222.4,1.078,179113.7,179113.7,6432,0,0,0,L,1122011218,0,124.94,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898605,239254.00
07/14/2015 14:30,1,7.636,ACTIVE,219.7,326.93,60.03,1436898604,"040051121000195","174011321042388",25.34,29,0.848,317.11,391.95,192.5,184.7,0.834,49375.1,49421.6,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898606,239255.00
07/14/2015 14:30,2,8.240,ACTIVE,219.61,365.19,59.986,1436898604,"274151322000095","174011321042388",28.07,47.80,0,335.74,405.47,234.2,224.1,0.897,478567.8,478567.8,7335,0,0,0,L,1151911521,0,126.53,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898607,239256.00
07/14/2015 14:30,2,8.172,ACTIVE,221.87,370.00,60.018,1436898604,"201051344000868","174011321042388",27.21,39.80,0,334.54,418.39,225.3,215.6,0.999,165495.7,165495.7,6436,0,0,0,L,1122011218,0,125.17,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898608,239257.00
07/14/2015 14:30,2,8.180,ACTIVE,223.68,368.80,59.970,1436898604,"201051344000853","174011321042388",27.04,40.40,0,336.04,421.40,223.8,214.1,1.030,171800.5,171800.5,6433,0,0,0,L,1122011218,0,126.30,128.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898609,239258.00
07/14/2015 14:30,2,7.941,ACTIVE,222.32,367.90,59.981,1436898604,"201051344000582","174011321042388",28.37,38.00,0,334.24,421.10,228.1,218.3,1.030,171818.0,171818.0,6420,0,0,0,L,1122011218,0,125.40,128.56,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898610,239259.00
07/14/2015 14:30,1,7.501,ACTIVE,220.8,360.60,60.03,1436898604,"040051121000097","174011321042388",25.61,29,0.841,317.49,392.65,191.2,184.5,0.825,47607.699999988,47654.100000024,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898611,239260.00
07/14/2015 14:30,2,8.172,ACTIVE,223.45,369.40,59.991,1436898604,"201051344000469","174011321042388",27.17,37.30,0,335.14,421.40,224.8,215.1,1.039,167073.2,167073.2,6432,0,0,0,L,1122011218,0,125.62,129.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898612,239261.00
07/14/2015 14:30,2,8.207,ACTIVE,223.23,369.40,59.991,1436898604,"201051344000988","174011321042388",27.04,39.30,0,335.14,421.10,224.6,214.8,1.016,166556.9,166556.9,6428,0,0,0,L,1122011218,0,125.85,128.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898613,239262.00
07/14/2015 14:30,2,8.178,ACTIVE,223.45,368.20,59.986,1436898604,"201051344001158","174011321042388",27.19,39.30,0,334.84,421.70,225.3,215.5,1.034,172560.4,172560.4,6426,0,0,0,L,1122011218,0,125.62,128.56,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898614,239263.00
07/14/2015 14:30,2,8.232,ACTIVE,222.32,367.90,59.981,1436898604,"201051344001025","174011321042388",27.89,37.00,0,334.84,420.80,232.4,222.4,1.016,176241.9,176241.9,6417,0,0,0,L,1122011218,0,125.17,128.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898614,239264.00
07/14/2015 14:30,1,4.847,ACTIVE,220.3,353.93,60.03,1436898604,"033051125000118","174011321042388",42.02,29,0.896,308.69,401.18,202.6,196.7,0.860,53051.799999988,53100.499999976,105,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898616,239265.00
07/14/2015 14:30,2,8.150,ACTIVE,223.23,369.10,59.981,1436898604,"201051344000569","174011321042388",26.92,40.80,0,334.24,418.39,222.2,212.5,1.008,179656.7,179656.7,6433,0,0,0,L,1122011218,0,125.62,128.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898617,239266.00
07/14/2015 14:30,2,5.246,ACTIVE,220.29,427.41,59.991,1436898604,"274151322000094","174011321042388",38.61,43.60,0,390.14,464.38,205.6,196.5,0.787,362112.8,362112.8,7818,0,0,0,L,1151911521,0,126.07,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898617,239267.00
07/14/2015 14:30,1,7.646,ACTIVE,219.9,359.28,60.03,1436898604,"040051121000068","174011321042388",22.55,31,0.755,317.91,386.57,171.6,164.5,0.751,45250.7,45292.3,69,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898619,239268.00
07/14/2015 14:30,2,8.166,ACTIVE,223.45,368.50,60.007,1436898604,"201051344000458","174011321042388",27.31,42.00,0,335.74,419.90,225.8,216.0,1.061,175452.9,175452.9,6428,0,0,0,L,1122011218,0,126.07,128.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898620,239269.00
07/14/2015 14:30,2,7.699,ACTIVE,219.61,355.88,59.991,1436898604,"274151322000087","174011321042388",25.70,82.70,0,336.04,397.35,200.3,191.4,0.756,433022.2,433022.2,7301,0,0,0,L,1151911521,0,126.30,124.94,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898621,239270.00
07/14/2015 14:30,2,7.777,ACTIVE,220.29,374.51,59.996,1436898604,"274151322000052","174011321042388",27.97,45.30,0,334.84,401.56,219.9,210.3,0.831,463020.3,463020.3,7704,0,0,0,L,1151911521,0,126.07,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898622,239271.00
07/14/2015 14:30,2,8.170,ACTIVE,221.19,367.00,59.996,1436898604,"201051344001145","174011321042388",28.09,35.20,0,334.54,421.40,232.4,222.4,1.030,180617.2,180617.2,6438,0,0,0,L,1122011218,0,125.17,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898623,239272.00
07/14/2015 14:30,2,8.221,ACTIVE,220.97,369.70,59.996,1436898604,"201051344000685","174011321042388",27.97,35.60,0,333.93,423.81,232.7,222.7,1.092,179593.8,179593.8,6441,0,0,0,L,1122011218,0,125.62,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898624,239273.00
07/14/2015 14:30,2,7.752,ACTIVE,220.06,364.89,60.012,1436898604,"274151322000088","174011321042388",27.29,43.20,0,336.04,400.66,214.4,205.0,0.818,443798.3,443798.3,7315,0,0,0,L,1151911521,0,126.98,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898625,239274.00
07/14/2015 14:30,2,8.088,ACTIVE,222.10,368.50,59.986,1436898604,"201051344000438","174011321042388",28.31,36.00,0,332.43,425.61,231.9,222.0,1.056,179701.6,179701.6,6420,0,0,0,L,1122011218,0,125.62,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898626,239275.00
07/14/2015 14:30,2,8.098,ACTIVE,222.32,368.20,59.991,1436898604,"201051344001135","174011321042388",28.13,36.80,0,334.54,419.90,230.6,220.7,1.025,171054.4,171054.4,6403,0,0,0,L,1122011218,0,125.85,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898627,239276.00
07/14/2015 14:30,2,7.988,ACTIVE,221.42,365.49,59.996,1436898604,"201051344000417","174011321042388",28.05,35.60,0,332.73,424.71,226.6,216.8,1.043,175233.3,175233.3,6422,0,0,0,L,1122011218,0,124.94,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898628,239277.00
07/14/2015 14:30,2,8.211,ALERT,221.19,368.20,60.002,1436898604,"201051344000594","174011321042388",28.07,40.20,0,304.48,420.20,233.3,223.2,1.078,175929.0,175929.0,6428,0,0,0,L,1122011218,0,125.17,127.43,0002,35,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898630,239278.00
07/14/2015 14:30,2,7.838,ACTIVE,219.61,378.42,59.991,1436898604,"274151322000083","174011321042388",27.65,49.00,0,330.93,401.56,219.2,209.7,0.871,459096.3,459096.3,7729,0,0,0,L,1151911521,0,125.85,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898631,239279.00
07/14/2015 14:30,2,8.330,ACTIVE,222.77,369.70,59.986,1436898604,"201051344000585","174011321042388",27.73,34.80,0,334.54,418.70,233.8,223.7,1.052,175021.6,175021.6,6420,0,0,0,L,1122011218,0,125.62,128.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898631,239280.00
07/14/2015 14:30,2,7.830,ACTIVE,220.06,365.49,59.991,1436898604,"274151322000054","174011321042388",27.23,45.80,0,335.44,401.86,215.9,206.5,0.813,454117.0,454117.0,7304,0,0,0,L,1151911521,0,126.30,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898632,239281.00
07/14/2015 14:30,2,8.234,ACTIVE,222.55,367.60,60.012,1436898604,"201051344001203","174011321042388",27.63,38.20,0,334.84,420.20,230.4,220.5,1.061,176140.2,176140.2,6423,0,0,0,L,1122011218,0,126.30,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898633,239282.00
07/14/2015 14:30,2,8.125,ACTIVE,221.19,368.20,60.023,1436898604,"201051344000646","174011321042388",28.17,33.30,0,334.84,420.80,231.8,221.8,1.056,173155.5,173155.5,6415,0,0,0,L,1122011218,0,125.40,127.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898634,239283.00
07/14/2015 14:30,2,5.311,ACTIVE,221.19,432.82,59.986,1436898604,"274151322000068","174011321042388",38.15,42.80,0,392.85,470.39,205.2,196.1,0.765,361242.8,361242.8,7426,0,0,0,L,1151911521,0,126.75,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898635,239284.00
07/14/2015 14:30,2,8.209,ACTIVE,221.19,361.59,59.991,1436898604,"274151322000076","174011321042388",28.37,47.00,0,335.44,406.07,236.0,225.9,0.897,484474.2,484474.2,7704,0,0,0,L,1151911521,0,126.75,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898636,239285.00
07/14/2015 14:30,1,4.831,ACTIVE,220.8,379.66,60.07,1436898604,"033051125000132","174011321042388",33.79,29,0.708,319.03,385.29,162.4,155.1,0.708,39785.800000024,39825.000000024,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898637,239286.00
07/14/2015 14:30,1,5.773,ACTIVE,220.7,327.38,60.03,1436898604,"033051125000150","174011321042388",35.32,30,0.896,316.02,395.38,202.9,196.0,0.880,53154.300000012,53203.100000012,122,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898639,239287.00
07/14/2015 14:30,2,8.145,ACTIVE,221.19,363.39,59.986,1436898604,"201051344000890","174011321042388",27.85,35.80,0,336.04,419.60,229.7,219.8,1.034,177522.5,177522.5,6425,0,0,0,L,1122011218,0,125.40,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898640,239288.00
07/14/2015 14:30,2,8.256,ACTIVE,222.55,368.50,59.981,1436898604,"201051344000900","174011321042388",27.14,42.00,0,333.93,418.09,226.8,217.0,1.008,177903.2,177903.2,6438,0,0,0,L,1122011218,0,125.85,128.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898641,239289.00
07/14/2015 14:30,2,8.193,ACTIVE,222.10,368.80,59.986,1436898604,"201051344000633","174011321042388",27.39,41.30,0,301.47,418.09,227.3,217.4,1.052,167385.8,167385.8,6443,0,0,0,L,1122011218,0,125.62,128.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898642,239290.00
07/14/2015 14:30,1,7.547,ACTIVE,221.1,335.36,60.03,1436898604,"040051121000185","174011321042388",25.36,29,0.836,315.34,393.22,190.4,183.7,0.819,46676.799999987,46723.099999999,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898643,239291.00
07/14/2015 14:30,2,8.080,ACTIVE,223.45,367.60,59.986,1436898604,"201051344000983","174011321042388",27.39,41.00,0,334.54,420.20,224.2,214.5,1.025,174862.0,174862.0,6438,0,0,0,L,1122011218,0,126.30,128.56,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898644,239292.00
07/14/2015 14:30,2,8.164,ACTIVE,222.32,367.30,59.991,1436898604,"201051344000917","174011321042388",27.89,38.40,0,333.93,419.00,230.5,220.5,1.069,177990.6,177990.6,6442,0,0,0,L,1122011218,0,125.40,128.56,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898645,239293.00
07/14/2015 14:30,1,7.423,ACTIVE,219.5,333.75,60.03,1436898604,"040051121000116","174011321042388",25.25,28,0.825,316.68,389.74,186.5,179.7,0.808,46771.700000048,46816.900000036,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898646,239294.00
07/14/2015 14:30,1,4.741,ACTIVE,220.9,331.41,60.03,1436898604,"033051125000135","174011321042388",33.91,29,0.701,319.31,384.77,160.0,153.8,0.698,39593.400000034,39632.30000001,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898647,239295.00
07/14/2015 14:30,2,8.053,ACTIVE,223.00,368.50,59.986,1436898604,"201051344000648","174011321042388",27.49,41.80,0,334.84,420.80,224.2,214.5,1.021,173661.0,173661.0,6437,0,0,0,L,1122011218,0,125.62,128.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898648,239296.00
07/14/2015 14:30,2,8.062,ACTIVE,222.32,367.00,60.012,1436898604,"201051344001093","174011321042388",27.89,36.00,0,333.63,418.70,227.7,217.8,1.021,176189.7,176189.7,6426,0,0,0,L,1122011218,0,125.62,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898649,239297.00
07/14/2015 14:30,2,8.223,ACTIVE,223.23,367.30,59.991,1436898604,"201051344000645","174011321042388",26.88,44.80,0,335.14,418.39,223.6,213.9,0.999,174296.7,174296.7,6443,0,0,0,L,1122011218,0,126.30,128.56,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898650,239298.00
07/14/2015 14:30,2,7.848,ACTIVE,220.29,365.80,59.986,1436898604,"274151322000085","174011321042388",27.33,46.80,0,335.74,402.16,217.1,207.6,0.791,456472.3,456472.3,7712,0,0,0,L,1151911521,0,127.20,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898651,239299.00
07/14/2015 14:30,2,8.213,ACTIVE,222.77,370.90,60.002,1436898604,"201051344000651","174011321042388",27.77,37.80,0,333.93,418.70,230.9,220.9,1.021,173648.3,173648.3,6421,0,0,0,L,1122011218,0,126.30,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898652,239300.00
07/14/2015 14:30,2,8.240,ACTIVE,222.10,366.40,60.007,1436898604,"201051344000867","174011321042388",27.08,43.20,0,335.14,417.79,225.9,216.1,1.012,166115.7,166115.7,6443,0,0,0,L,1122011218,0,125.62,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898653,239301.00
07/14/2015 14:30,1,7.518,ACTIVE,220.1,374.21,60.07,1436898604,"040051121000095","174011321042388",22.60,29,0.747,318.10,386.37,169.1,163.4,0.738,45623.699999988,45664.800000012,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898654,239302.00
07/14/2015 14:30,2,8.051,ACTIVE,220.97,366.40,60.002,1436898604,"201051344001230","174011321042388",28.19,35.00,0,333.03,419.30,229.7,219.8,1.052,177205.7,177205.7,6445,0,0,0,L,1122011218,0,125.17,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898655,239303.00
07/14/2015 14:30,2,7.992,ACTIVE,223.45,368.50,59.975,1436898604,"201051344000576","174011321042388",27.47,43.40,0,334.54,420.80,222.3,212.6,0.990,173512.9,173512.9,6448,0,0,0,L,1122011218,0,126.30,128.56,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898656,239304.00
07/14/2015 14:30,2,8.191,ACTIVE,223.68,370.00,59.970,1436898604,"201051344000579","174011321042388",27.89,39.50,0,336.04,423.20,231.4,221.5,1.052,180090.6,180090.6,6428,0,0,0,L,1122011218,0,126.30,128.56,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436898657,239305.00
07/14/2015 14:45,2,8.006,ACTIVE,221.19,367.90,59.970,1436899503,"201051344000955","174011321042388",28.23,35.80,0,335.14,418.39,228.8,218.9,1.061,179169.0,179169.0,6433,0,0,0,L,1122011218,0,124.27,127.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899504,239306.00
07/14/2015 14:45,1,7.495,ACTIVE,219.3,355.47,60.00,1436899503,"040051121000195","174011321042388",25.45,29,0.835,318.39,390.96,189.8,182.0,0.821,49421.6,49467.3,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899506,239307.00
07/14/2015 14:45,2,8.092,ACTIVE,219.39,357.68,59.965,1436899503,"274151322000095","174011321042388",28.21,47.80,0,335.14,404.27,230.9,221.0,0.862,478623.3,478623.3,7336,0,0,0,L,1151911521,0,126.53,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899507,239308.00
07/14/2015 14:45,2,8.094,ACTIVE,221.64,367.30,59.970,1436899503,"201051344000868","174011321042388",27.14,39.80,0,335.14,416.29,222.2,212.6,0.994,165549.1,165549.1,6437,0,0,0,L,1122011218,0,124.72,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899508,239309.00
07/14/2015 14:45,2,8.010,ALERT,223.45,369.40,59.981,1436899503,"201051344000853","174011321042388",27.25,40.20,0,288.25,421.40,221.0,211.4,0.994,171853.5,171853.5,6434,0,0,0,L,1122011218,0,125.85,128.78,0002,40,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899510,239310.00
07/14/2015 14:45,2,7.965,ACTIVE,222.10,368.50,59.965,1436899503,"201051344000582","174011321042388",27.93,38.20,0,334.54,418.70,225.3,215.6,1.016,171872.4,171872.4,6421,0,0,0,L,1122011218,0,124.94,128.56,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899510,239311.00
07/14/2015 14:45,1,7.372,ACTIVE,219.8,334.69,60.00,1436899503,"040051121000097","174011321042388",25.76,29,0.830,319.17,391.73,189.0,181.3,0.818,47654.100000024,47699.699999988,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899512,239312.00
07/14/2015 14:45,2,8.021,ACTIVE,223.23,370.00,59.975,1436899503,"201051344000469","174011321042388",27.37,37.30,0,341.45,421.40,222.3,212.6,1.043,167126.6,167126.6,6433,0,0,0,L,1122011218,0,125.17,129.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899513,239313.00
07/14/2015 14:45,2,8.057,ACTIVE,223.23,370.30,59.970,1436899503,"201051344000988","174011321042388",27.29,39.00,0,341.45,421.10,222.7,213.0,1.008,166610.4,166610.4,6429,0,0,0,L,1122011218,0,125.40,128.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899513,239314.00
07/14/2015 14:45,2,7.996,ACTIVE,223.23,370.00,59.975,1436899503,"201051344001158","174011321042388",27.61,38.80,0,337.84,421.70,223.6,213.8,1.025,172614.2,172614.2,6427,0,0,0,L,1122011218,0,125.40,128.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899514,239315.00
07/14/2015 14:45,2,8.094,ALERT,221.87,369.40,59.975,1436899503,"201051344001025","174011321042388",27.93,37.50,0,305.68,417.79,228.8,219.0,1.008,176296.9,176296.9,6418,0,0,0,L,1122011218,0,124.72,128.33,0002,33,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899516,239316.00
07/14/2015 14:45,1,4.860,ACTIVE,219.0,335.16,60.03,1436899503,"033051125000118","174011321042388",41.86,29,0.900,310.09,399.95,202.4,195.7,0.874,53100.499999976,53149.400000012,107,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899517,239317.00
07/14/2015 14:45,2,8.014,ALERT,222.77,369.10,59.986,1436899503,"201051344000569","174011321042388",27.00,41.00,0,301.47,419.00,219.0,209.4,0.994,179709.4,179709.4,6434,0,0,0,L,1122011218,0,124.94,128.78,0002,37,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899519,239318.00
07/14/2015 14:45,2,5.109,ACTIVE,219.61,419.00,59.996,1436899503,"274151322000094","174011321042388",38.88,44.50,0,385.63,463.48,201.9,193.0,0.773,362161.5,362161.5,7819,0,0,0,L,1151911521,0,125.85,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899520,239319.00
07/14/2015 14:45,1,7.448,ACTIVE,220.1,342.91,60.03,1436899503,"040051121000068","174011321042388",22.85,31,0.744,319.63,386.03,169.3,162.8,0.742,45292.3,45333.4,71,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899522,239320.00
