ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2015 14:45,2,8.033,ACTIVE,223.00,368.20,59.970,1436899503,"201051344000458","174011321042388",27.47,42.00,0,337.24,420.80,223.5,213.8,1.052,175506.7,175506.7,6429,0,0,0,L,1122011218,0,125.62,128.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899523,239321.00
07/14/2015 14:45,2,7.557,ACTIVE,219.39,359.78,59.975,1436899503,"274151322000087","174011321042388",25.88,84.00,0,336.04,396.15,198.2,189.4,0.742,433069.9,433069.9,7302,0,0,0,L,1151911521,0,126.30,124.49,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899523,239322.00
07/14/2015 14:45,2,7.674,ACTIVE,219.84,374.21,59.965,1436899503,"274151322000052","174011321042388",28.05,45.80,0,335.14,400.96,217.8,208.3,0.826,463072.8,463072.8,7705,0,0,0,L,1151911521,0,126.30,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899524,239323.00
07/14/2015 14:45,2,8.037,ACTIVE,220.52,367.60,59.981,1436899503,"201051344001145","174011321042388",28.31,35.60,0,334.84,419.00,230.4,220.4,1.034,180672.8,180672.8,6439,0,0,0,L,1122011218,0,124.27,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899525,239324.00
07/14/2015 14:45,2,8.057,ACTIVE,220.52,368.50,59.981,1436899503,"201051344000685","174011321042388",28.27,35.40,0,335.14,419.30,230.7,220.7,1.092,179649.5,179649.5,6442,0,0,0,L,1122011218,0,124.94,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899526,239325.00
07/14/2015 14:45,2,7.584,ACTIVE,219.61,358.28,59.970,1436899503,"274151322000088","174011321042388",27.55,43.20,0,335.74,399.76,211.6,202.3,0.782,443849.3,443849.3,7316,0,0,0,L,1151911521,0,126.75,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899527,239326.00
07/14/2015 14:45,2,7.926,ACTIVE,221.64,367.90,59.970,1436899503,"201051344000438","174011321042388",28.55,35.60,0,334.54,418.39,229.0,219.1,1.039,179756.9,179756.9,6421,0,0,0,L,1122011218,0,124.94,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899528,239327.00
07/14/2015 14:45,2,7.941,ALERT,221.87,365.80,59.970,1436899503,"201051344001135","174011321042388",28.23,37.30,0,305.98,417.49,227.0,217.1,1.016,171109.1,171109.1,6404,0,0,0,L,1122011218,0,124.94,128.11,0002,34,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899530,239328.00
07/14/2015 14:45,2,7.977,ACTIVE,221.42,367.30,59.975,1436899503,"201051344000417","174011321042388",27.73,35.60,0,334.84,417.19,224.0,214.3,1.030,175287.5,175287.5,6423,0,0,0,L,1122011218,0,124.49,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899531,239329.00
07/14/2015 14:45,2,7.996,ACTIVE,220.97,367.60,59.933,1436899503,"201051344000594","174011321042388",28.45,40.40,0,334.54,419.60,230.3,220.4,1.034,175984.6,175984.6,6430,0,0,0,L,1122011218,0,124.49,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899532,239330.00
07/14/2015 14:45,2,7.699,ACTIVE,218.93,360.99,59.965,1436899503,"274151322000083","174011321042388",27.83,49.00,0,335.74,400.66,216.8,207.3,0.875,459148.6,459148.6,7730,0,0,0,L,1151911521,0,125.85,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899533,239331.00
07/14/2015 14:45,2,8.105,ACTIVE,222.55,370.00,59.970,1436899503,"201051344000585","174011321042388",28.13,35.20,0,334.54,417.79,230.7,220.8,1.043,175077.3,175077.3,6421,0,0,0,L,1122011218,0,124.72,128.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899534,239332.00
07/14/2015 14:45,2,7.699,ACTIVE,219.84,365.19,59.970,1436899503,"274151322000054","174011321042388",27.37,46.60,0,334.54,400.96,213.2,203.8,0.809,454168.5,454168.5,7305,0,0,0,L,1151911521,0,126.53,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899535,239333.00
07/14/2015 14:45,2,8.104,ALERT,222.10,367.00,59.986,1436899503,"201051344001203","174011321042388",27.69,38.60,0,305.98,417.49,227.2,217.4,1.052,176195.0,176195.0,6424,0,0,0,L,1122011218,0,125.62,128.11,0002,34,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899537,239334.00
07/14/2015 14:45,2,7.963,ACTIVE,220.97,367.90,59.970,1436899503,"201051344000646","174011321042388",28.39,33.80,0,334.54,419.30,229.0,219.1,1.030,173210.9,173210.9,6416,0,0,0,L,1122011218,0,124.72,127.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899538,239335.00
07/14/2015 14:45,2,5.086,ACTIVE,220.74,444.54,59.954,1436899503,"274151322000068","174011321042388",39.22,43.00,0,393.15,467.69,202.8,193.8,0.765,361291.8,361291.8,7427,0,0,0,L,1151911521,0,126.98,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899538,239336.00
07/14/2015 14:45,2,8.004,ACTIVE,220.52,358.58,60.007,1436899503,"274151322000076","174011321042388",28.73,46.80,0,335.44,403.97,232.8,222.8,0.884,484530.4,484530.4,7705,0,0,0,L,1151911521,0,126.53,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899539,239337.00
07/14/2015 14:45,1,4.688,ACTIVE,220.0,350.74,60.03,1436899503,"033051125000132","174011321042388",34.33,29,0.702,319.87,384.15,160.1,153.3,0.697,39825.000000024,39863.600000024,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899541,239338.00
07/14/2015 14:45,1,5.652,ACTIVE,220.4,345.26,60.03,1436899503,"033051125000150","174011321042388",36.11,30,0.898,316.46,395.16,203.1,196.4,0.876,53203.100000012,53252.100000012,124,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899542,239339.00
07/14/2015 14:45,2,7.990,ACTIVE,220.74,365.19,59.986,1436899503,"201051344000890","174011321042388",28.11,35.80,0,335.44,418.39,227.4,217.5,1.016,177577.4,177577.4,6426,0,0,0,L,1122011218,0,124.72,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899543,239340.00
07/14/2015 14:45,2,8.002,ACTIVE,222.55,367.60,59.959,1436899503,"201051344000900","174011321042388",27.65,42.30,0,334.54,419.60,224.0,214.2,0.990,177957.2,177957.2,6439,0,0,0,L,1122011218,0,125.40,128.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899544,239341.00
07/14/2015 14:45,2,8.082,ACTIVE,221.87,368.50,59.981,1436899503,"201051344000633","174011321042388",27.51,40.60,0,324.02,424.11,225.2,215.5,1.034,167440.1,167440.1,6444,0,0,0,L,1122011218,0,125.17,128.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899545,239342.00
07/14/2015 14:45,1,7.413,ACTIVE,220.4,386.03,60.03,1436899503,"040051121000185","174011321042388",25.53,29,0.829,316.03,392.45,188.3,181.3,0.814,46723.099999999,46768.599999999,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899546,239343.00
07/14/2015 14:45,2,7.926,ACTIVE,223.23,370.00,59.975,1436899503,"201051344000983","174011321042388",27.71,41.00,0,336.94,420.20,222.4,212.7,1.025,174915.5,174915.5,6439,0,0,0,L,1122011218,0,125.62,128.56,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899547,239344.00
07/14/2015 14:45,2,8.006,ACTIVE,222.10,369.10,59.986,1436899503,"201051344000917","174011321042388",28.13,38.20,0,333.63,417.49,228.0,218.1,1.061,178045.8,178045.8,6443,0,0,0,L,1122011218,0,124.94,128.56,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899548,239345.00
07/14/2015 14:45,1,7.279,ACTIVE,219.6,339.24,60.03,1436899503,"040051121000116","174011321042388",25.58,28,0.817,317.37,388.64,185.3,178.0,0.806,46816.900000036,46861.600000024,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899549,239346.00
07/14/2015 14:45,1,4.670,ACTIVE,220.4,327.84,60.03,1436899503,"033051125000135","174011321042388",34.08,29,0.696,320.47,383.97,158.3,152.5,0.689,39632.30000001,39670.600000022,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899550,239347.00
07/14/2015 14:45,2,7.852,ACTIVE,222.55,367.90,59.975,1436899503,"201051344000648","174011321042388",27.89,42.00,0,336.94,420.20,221.7,212.1,1.003,173714.4,173714.4,6438,0,0,0,L,1122011218,0,124.72,128.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899551,239348.00
07/14/2015 14:45,2,7.777,ALERT,222.10,367.90,59.991,1436899503,"201051344001093","174011321042388",28.49,36.80,0,306.28,416.89,224.3,214.6,1.008,176243.9,176243.9,6427,0,0,0,L,1122011218,0,124.94,128.33,0002,36,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899553,239349.00
07/14/2015 14:45,2,8.021,ACTIVE,222.55,366.70,59.981,1436899503,"201051344000645","174011321042388",27.25,44.80,0,335.74,415.69,221.3,211.7,0.990,174350.0,174350.0,6444,0,0,0,L,1122011218,0,125.40,128.56,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899554,239350.00
07/14/2015 14:45,2,7.709,ACTIVE,219.61,375.71,59.970,1436899503,"274151322000085","174011321042388",27.49,46.20,0,335.74,400.66,214.6,205.2,0.787,456524.1,456524.1,7713,0,0,0,L,1151911521,0,126.53,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899555,239351.00
07/14/2015 14:45,2,8.053,ALERT,222.32,369.40,59.986,1436899503,"201051344000651","174011321042388",27.93,37.80,0,305.68,417.79,227.6,217.8,1.016,173703.2,173703.2,6422,0,0,0,L,1122011218,0,125.62,128.11,0002,34,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899557,239352.00
07/14/2015 14:45,2,7.965,ACTIVE,221.87,366.10,59.981,1436899503,"201051344000867","174011321042388",27.69,43.00,0,333.63,419.90,223.4,213.7,1.003,166169.7,166169.7,6444,0,0,0,L,1122011218,0,125.17,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899558,239353.00
07/14/2015 14:45,1,7.366,ACTIVE,220.0,365.22,60.03,1436899503,"040051121000095","174011321042388",22.84,29,0.741,319.05,385.99,167.4,161.8,0.730,45664.800000012,45705.699999988,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899559,239354.00
07/14/2015 14:45,2,7.955,ACTIVE,220.52,365.49,59.970,1436899503,"201051344001230","174011321042388",28.23,35.20,0,336.04,418.70,227.4,217.5,1.047,177260.7,177260.7,6446,0,0,0,L,1122011218,0,124.49,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899560,239355.00
07/14/2015 14:45,2,7.934,ACTIVE,222.55,369.10,59.986,1436899503,"201051344000576","174011321042388",27.35,43.80,0,337.84,420.50,219.7,210.1,0.986,173565.9,173565.9,6449,0,0,0,L,1122011218,0,125.40,128.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899561,239356.00
07/14/2015 14:45,2,7.965,ACTIVE,223.23,370.00,59.986,1436899503,"201051344000579","174011321042388",28.41,38.60,0,334.84,429.52,229.1,219.2,1.052,180145.9,180145.9,6429,0,0,0,L,1122011218,0,125.40,128.56,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436899562,239357.00
07/14/2015 15:00,2,7.742,ACTIVE,220.52,366.70,59.996,1436900404,"201051344000955","174011321042388",28.65,36.00,0,336.04,417.19,224.7,215.0,1.047,179223.1,179223.1,6434,0,0,0,L,1122011218,0,124.49,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900405,239358.00
07/14/2015 15:00,1,7.306,ACTIVE,219.6,383.00,60.03,1436900404,"040051121000195","174011321042388",25.61,29,0.819,317.86,395.72,186.2,178.7,0.809,49467.3,49512.2,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900406,239359.00
07/14/2015 15:00,2,7.922,ACTIVE,218.93,364.59,60.002,1436900404,"274151322000095","174011321042388",28.31,48.80,0,335.44,403.37,226.5,216.7,0.849,478677.9,478677.9,7337,0,0,0,L,1151911521,0,126.30,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900407,239360.00
07/14/2015 15:00,2,7.848,ACTIVE,220.97,364.59,60.002,1436900404,"201051344000868","174011321042388",27.27,40.20,0,335.44,415.09,216.9,207.4,0.963,165601.5,165601.5,6438,0,0,0,L,1122011218,0,124.72,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900408,239361.00
07/14/2015 15:00,2,7.844,ACTIVE,223.00,367.60,59.991,1436900404,"201051344000853","174011321042388",27.12,40.80,0,337.84,420.20,215.4,206.0,0.990,171905.7,171905.7,6436,0,0,0,L,1122011218,0,126.07,128.56,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900409,239362.00
07/14/2015 15:00,2,7.752,ACTIVE,221.87,369.10,59.996,1436900404,"201051344000582","174011321042388",28.21,37.80,0,334.54,416.89,221.3,211.6,0.999,171925.6,171925.6,6422,0,0,0,L,1122011218,0,125.17,128.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900410,239363.00
07/14/2015 15:00,1,7.174,ACTIVE,219.6,382.44,60.03,1436900404,"040051121000097","174011321042388",25.93,29,0.817,319.28,390.50,185.1,178.2,0.801,47699.699999988,47744.5,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900411,239364.00
07/14/2015 15:00,2,7.730,ACTIVE,222.55,367.30,59.996,1436900404,"201051344000469","174011321042388",27.63,37.50,0,335.14,419.90,216.4,207.0,1.016,167179.0,167179.0,6434,0,0,0,L,1122011218,0,125.17,128.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900412,239365.00
07/14/2015 15:00,2,7.865,ACTIVE,222.55,367.00,59.996,1436900404,"201051344000988","174011321042388",27.19,39.00,0,336.34,420.50,216.7,207.2,0.981,166662.9,166662.9,6430,0,0,0,L,1122011218,0,125.40,128.56,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900413,239366.00
07/14/2015 15:00,2,7.836,ACTIVE,222.55,367.30,59.996,1436900404,"201051344001158","174011321042388",27.39,38.60,0,336.94,419.90,217.2,207.7,0.994,172666.8,172666.8,6428,0,0,0,L,1122011218,0,125.40,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900413,239367.00
07/14/2015 15:00,2,7.922,ACTIVE,221.42,364.29,59.970,1436900404,"201051344001025","174011321042388",28.03,37.80,0,335.44,416.89,225.1,215.3,0.994,176351.0,176351.0,6420,0,0,0,L,1122011218,0,124.72,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900414,239368.00
07/14/2015 15:00,1,4.933,ACTIVE,219.4,328.60,60.03,1436900404,"033051125000118","174011321042388",41.37,30,0.898,311.71,404.82,203.1,195.6,0.882,53149.400000012,53197.999999976,109,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900416,239369.00
07/14/2015 15:00,2,7.750,ACTIVE,222.10,366.40,59.991,1436900404,"201051344000569","174011321042388",27.27,40.80,0,333.63,418.70,214.0,204.6,0.981,179761.1,179761.1,6436,0,0,0,L,1122011218,0,124.94,128.56,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900417,239370.00
07/14/2015 15:00,2,4.979,ACTIVE,219.16,431.32,59.986,1436900404,"274151322000094","174011321042388",39.12,43.80,0,390.44,465.28,197.4,188.6,0.751,362208.8,362208.8,7820,0,0,0,L,1151911521,0,126.07,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900417,239371.00
07/14/2015 15:00,1,7.230,ACTIVE,219.3,342.36,60.03,1436900404,"040051121000068","174011321042388",23.10,31,0.735,320.05,384.57,166.2,160.0,0.728,45333.4,45373.5,73,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900419,239372.00
07/14/2015 15:00,2,7.859,ACTIVE,222.32,365.80,59.996,1436900404,"201051344000458","174011321042388",27.19,41.80,0,335.74,419.60,216.3,206.9,1.012,175559.1,175559.1,6430,0,0,0,L,1122011218,0,125.40,128.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900420,239373.00
07/14/2015 15:00,2,7.406,ACTIVE,218.93,373.61,60.002,1436900404,"274151322000087","174011321042388",25.98,83.50,0,336.34,395.55,194.7,186.0,0.725,433116.6,433116.6,7303,0,0,0,L,1151911521,0,126.07,124.49,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900421,239374.00
07/14/2015 15:00,2,7.541,ACTIVE,219.39,354.67,59.991,1436900404,"274151322000052","174011321042388",27.81,45.00,0,334.84,399.46,212.2,202.9,0.813,463124.0,463124.0,7706,0,0,0,L,1151911521,0,125.85,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900422,239375.00
07/14/2015 15:00,2,7.832,ACTIVE,220.06,365.49,59.996,1436900404,"201051344001145","174011321042388",28.45,35.20,0,335.14,417.49,225.6,215.8,1.012,180727.1,180727.1,6440,0,0,0,L,1122011218,0,124.49,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900423,239376.00
07/14/2015 15:00,2,7.805,ACTIVE,220.06,364.29,59.996,1436900404,"201051344000685","174011321042388",28.63,35.40,0,335.14,417.79,226.1,216.3,1.074,179703.8,179703.8,6443,0,0,0,L,1122011218,0,125.17,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900424,239377.00
07/14/2015 15:00,2,7.363,ACTIVE,219.16,359.78,59.996,1436900404,"274151322000088","174011321042388",27.77,43.80,0,335.74,399.16,207.0,197.9,0.778,443899.2,443899.2,7317,0,0,0,L,1151911521,0,126.75,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900425,239378.00
07/14/2015 15:00,2,7.674,ACTIVE,221.19,366.40,60.007,1436900404,"201051344000438","174011321042388",28.92,35.40,0,335.44,417.79,224.6,214.9,1.043,179810.9,179810.9,6422,0,0,0,L,1122011218,0,124.94,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900426,239379.00
07/14/2015 15:00,2,7.846,ACTIVE,221.19,367.90,59.991,1436900404,"201051344001135","174011321042388",28.05,37.30,0,335.14,416.59,222.8,213.1,0.990,171162.6,171162.6,6406,0,0,0,L,1122011218,0,124.94,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900427,239380.00
07/14/2015 15:00,2,7.721,ACTIVE,220.52,363.69,59.986,1436900404,"201051344000417","174011321042388",28.17,35.40,0,335.14,415.69,220.1,210.5,1.030,175340.3,175340.3,6424,0,0,0,L,1122011218,0,124.27,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900428,239381.00
07/14/2015 15:00,2,7.885,ACTIVE,220.29,367.00,59.996,1436900404,"201051344000594","174011321042388",28.13,40.40,0,334.54,419.00,224.4,214.6,1.030,176038.7,176038.7,6431,0,0,0,L,1122011218,0,124.49,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900429,239382.00
07/14/2015 15:00,2,7.518,ACTIVE,219.16,376.62,60.018,1436900404,"274151322000083","174011321042388",27.91,48.80,0,335.44,399.46,212.3,203.0,0.835,459199.6,459199.6,7731,0,0,0,L,1151911521,0,125.85,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900429,239383.00
07/14/2015 15:00,2,7.965,ACTIVE,221.87,369.10,59.991,1436900404,"201051344000585","174011321042388",28.07,35.20,0,334.84,420.20,226.5,216.7,1.021,175131.7,175131.7,6422,0,0,0,L,1122011218,0,124.72,128.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900430,239384.00
07/14/2015 15:00,2,7.480,ACTIVE,219.16,377.22,59.975,1436900404,"274151322000054","174011321042388",27.61,45.80,0,335.44,399.46,208.9,199.8,0.787,454218.6,454218.6,7306,0,0,0,L,1151911521,0,126.30,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900431,239385.00
07/14/2015 15:00,2,7.846,ALERT,221.42,364.59,59.991,1436900404,"201051344001203","174011321042388",28.09,38.00,0,286.44,417.79,223.2,213.5,1.034,176248.3,176248.3,6426,0,0,0,L,1122011218,0,125.40,127.65,0002,34,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900433,239386.00
07/14/2015 15:00,2,7.762,ACTIVE,220.29,364.59,59.996,1436900404,"201051344000646","174011321042388",28.57,33.00,0,334.84,417.79,224.5,214.8,1.034,173264.6,173264.6,6417,0,0,0,L,1122011218,0,124.72,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900434,239387.00
07/14/2015 15:00,2,4.941,ACTIVE,220.29,442.44,59.991,1436900404,"274151322000068","174011321042388",39.44,42.50,0,394.05,464.98,198.4,189.6,0.756,361339.4,361339.4,7428,0,0,0,L,1151911521,0,126.53,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900435,239388.00
07/14/2015 15:00,2,7.881,ACTIVE,220.06,377.52,59.986,1436900404,"274151322000076","174011321042388",28.57,46.80,0,335.14,402.77,227.3,217.5,0.840,484585.2,484585.2,7706,0,0,0,L,1151911521,0,126.53,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900436,239389.00
07/14/2015 15:00,1,4.584,ACTIVE,219.6,345.57,60.03,1436900404,"033051125000132","174011321042388",34.46,29,0.688,300.45,404.07,157.2,150.2,0.689,39863.600000024,39901.100000024,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900437,239390.00
07/14/2015 15:00,1,5.447,ACTIVE,219.5,380.40,60.07,1436900404,"033051125000150","174011321042388",37.45,30,0.902,315.95,396.10,203.0,196.2,0.884,53252.100000012,53300.800000012,126,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900438,239391.00
07/14/2015 15:00,2,7.818,ACTIVE,220.06,364.29,59.996,1436900404,"201051344000890","174011321042388",28.15,36.00,0,335.74,418.09,222.9,213.2,1.012,177630.8,177630.8,6427,0,0,0,L,1122011218,0,124.72,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900439,239392.00
07/14/2015 15:00,2,7.855,ALERT,221.87,367.30,59.986,1436900404,"201051344000900","174011321042388",27.43,42.80,0,307.48,419.60,218.2,208.7,1.003,178009.6,178009.6,6440,0,0,0,L,1122011218,0,125.62,128.11,0002,39,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900441,239393.00
07/14/2015 15:00,2,7.812,ACTIVE,221.19,367.90,59.981,1436900404,"201051344000633","174011321042388",27.75,40.40,0,334.54,415.09,219.5,209.9,1.012,167492.9,167492.9,6445,0,0,0,L,1122011218,0,125.17,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900442,239394.00
07/14/2015 15:00,1,7.266,ACTIVE,219.8,381.59,60.03,1436900404,"040051121000185","174011321042388",25.44,29,0.813,317.67,391.45,183.9,177.4,0.802,46768.599999999,46813.200000023,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900444,239395.00
07/14/2015 15:00,2,7.723,ACTIVE,222.32,364.89,59.996,1436900404,"201051344000983","174011321042388",27.61,41.00,0,335.44,419.30,215.9,206.4,0.990,174967.7,174967.7,6440,0,0,0,L,1122011218,0,125.62,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900445,239396.00
07/14/2015 15:00,2,7.791,ALERT,221.64,367.00,60.023,1436900404,"201051344000917","174011321042388",28.39,38.40,0,292.76,416.59,223.9,214.2,1.061,178099.4,178099.4,6444,0,0,0,L,1122011218,0,124.94,128.33,0002,33,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900447,239397.00
07/14/2015 15:00,1,7.073,ACTIVE,218.6,338.68,60.03,1436900404,"040051121000116","174011321042388",25.65,28,0.800,317.74,388.84,180.5,173.4,0.789,46861.600000024,46905.300000012,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900448,239398.00
07/14/2015 15:00,1,4.544,ACTIVE,220.0,346.90,60.03,1436900404,"033051125000135","174011321042388",34.20,29,0.681,319.34,383.61,154.6,148.8,0.672,39670.600000022,39707.900000034,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900449,239399.00
07/14/2015 15:00,2,7.729,ACTIVE,222.10,366.10,60.028,1436900404,"201051344000648","174011321042388",27.51,42.00,0,335.74,419.30,215.3,205.9,0.990,173766.4,173766.4,6439,0,0,0,L,1122011218,0,124.94,128.56,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900450,239400.00
07/14/2015 15:00,2,7.678,ACTIVE,221.64,364.29,59.981,1436900404,"201051344001093","174011321042388",28.31,35.80,0,314.40,444.85,220.0,210.4,0.986,176296.9,176296.9,6429,0,0,0,L,1122011218,0,125.17,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900451,239401.00
07/14/2015 15:00,2,7.906,ACTIVE,222.10,364.59,59.996,1436900404,"201051344000645","174011321042388",26.82,45.50,0,327.92,428.01,214.6,205.2,0.959,174401.9,174401.9,6445,0,0,0,L,1122011218,0,125.40,128.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900452,239402.00
07/14/2015 15:00,2,7.551,ACTIVE,219.61,355.88,59.975,1436900404,"274151322000085","174011321042388",27.49,46.80,0,336.34,399.16,210.2,200.9,0.795,456574.6,456574.6,7714,0,0,0,L,1151911521,0,126.98,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900453,239403.00
07/14/2015 15:00,2,7.848,ACTIVE,221.87,366.70,59.981,1436900404,"201051344000651","174011321042388",28.09,37.80,0,335.14,419.60,223.3,213.6,1.008,173756.9,173756.9,6424,0,0,0,L,1122011218,0,125.62,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900454,239404.00
07/14/2015 15:00,2,7.797,ACTIVE,220.97,363.39,59.981,1436900404,"201051344000867","174011321042388",27.59,43.00,0,336.04,414.49,217.7,208.2,0.981,166222.1,166222.1,6445,0,0,0,L,1122011218,0,124.94,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900455,239405.00
07/14/2015 15:00,1,7.202,ACTIVE,219.6,356.24,60.03,1436900404,"040051121000095","174011321042388",22.84,29,0.725,319.56,385.27,163.7,158.3,0.719,45705.699999988,45745.399999976,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900456,239406.00
07/14/2015 15:00,2,7.775,ACTIVE,220.29,365.19,59.986,1436900404,"201051344001230","174011321042388",28.25,34.50,0,336.34,417.49,222.4,212.8,1.025,177314.2,177314.2,6447,0,0,0,L,1122011218,0,124.72,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900457,239407.00
07/14/2015 15:00,2,7.762,ALERT,222.32,367.30,59.996,1436900404,"201051344000576","174011321042388",27.15,44.00,0,307.48,419.60,213.3,204.0,0.968,173617.2,173617.2,6450,0,0,0,L,1122011218,0,125.62,128.11,0002,41,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900459,239408.00
07/14/2015 15:00,2,7.842,ACTIVE,222.77,366.70,59.981,1436900404,"201051344000579","174011321042388",28.03,38.60,0,336.34,421.40,222.5,212.8,1.016,180199.6,180199.6,6430,0,0,0,L,1122011218,0,125.62,128.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436900460,239409.00
07/14/2015 15:15,2,7.488,ACTIVE,220.29,365.49,59.944,1436901303,"201051344000955","174011321042388",28.75,35.80,0,336.04,416.29,218.0,208.5,1.030,179275.9,179275.9,6435,0,0,0,L,1122011218,0,124.04,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901304,239410.00
07/14/2015 15:15,1,7.097,ALERT,218.7,363.63,60.00,1436901303,"040051121000195","174011321042388",25.52,29,0.795,318.65,387.41,180.2,172.8,0.783,49512.2,49556,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436901306,239411.00
07/14/2015 15:15,2,7.631,ACTIVE,218.48,364.89,59.959,1436901303,"274151322000095","174011321042388",28.49,47.50,0,336.34,401.56,220.0,210.4,0.813,478731.3,478731.3,7338,0,0,0,L,1151911521,0,126.07,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901307,239412.00
07/14/2015 15:15,2,7.494,ACTIVE,220.74,363.99,59.944,1436901303,"201051344000868","174011321042388",27.87,39.50,0,334.84,414.49,211.4,202.1,0.928,165652.9,165652.9,6439,0,0,0,L,1122011218,0,124.49,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901308,239413.00
07/14/2015 15:15,2,7.629,ACTIVE,222.55,368.50,59.938,1436901303,"201051344000853","174011321042388",27.25,39.80,0,336.04,417.79,210.5,201.3,0.968,171956.7,171956.7,6437,0,0,0,L,1122011218,0,125.85,128.56,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901309,239414.00
07/14/2015 15:15,2,7.473,ACTIVE,221.19,365.19,59.965,1436901303,"201051344000582","174011321042388",28.39,38.00,0,334.84,416.59,214.8,205.4,0.955,171977.7,171977.7,6423,0,0,0,L,1122011218,0,124.72,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901310,239415.00
07/14/2015 15:15,1,7.011,ACTIVE,219.2,327.87,60.00,1436901303,"040051121000097","174011321042388",25.72,29,0.792,318.63,388.06,179.4,172.5,0.779,47744.5,47788.300000012,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901311,239416.00
07/14/2015 15:15,2,7.566,ACTIVE,222.10,365.80,59.954,1436901303,"201051344000469","174011321042388",27.65,37.00,0,335.14,413.89,211.6,202.3,0.986,167230.3,167230.3,6435,0,0,0,L,1122011218,0,124.72,128.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901312,239417.00
07/14/2015 15:15,2,7.686,ACTIVE,222.10,367.60,59.970,1436901303,"201051344000988","174011321042388",27.21,38.60,0,334.24,417.19,211.9,202.6,0.963,166714.2,166714.2,6431,0,0,0,L,1122011218,0,125.17,128.56,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901313,239418.00
07/14/2015 15:15,2,7.562,ACTIVE,222.10,367.00,59.954,1436901303,"201051344001158","174011321042388",27.69,38.00,0,334.84,413.59,212.0,202.7,0.972,172718.3,172718.3,6429,0,0,0,L,1122011218,0,124.94,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901314,239419.00
07/14/2015 15:15,2,7.691,ACTIVE,220.97,365.19,59.954,1436901303,"201051344001025","174011321042388",28.05,36.80,0,334.54,416.59,218.6,209.1,0.963,176404.0,176404.0,6421,0,0,0,L,1122011218,0,124.49,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901315,239420.00
07/14/2015 15:15,1,5.154,ACTIVE,218.6,385.36,60.03,1436901303,"033051125000118","174011321042388",39.24,30,0.891,311.92,396.19,201.2,193.0,0.872,53197.999999976,53246.700000024,111,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901316,239421.00
07/14/2015 15:15,2,7.500,ACTIVE,221.87,365.80,59.954,1436901303,"201051344000569","174011321042388",27.49,40.60,0,335.44,413.59,208.6,199.4,0.955,179811.7,179811.7,6437,0,0,0,L,1122011218,0,124.72,128.56,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901317,239422.00
07/14/2015 15:15,2,4.740,ACTIVE,218.71,428.01,59.970,1436901303,"274151322000094","174011321042388",39.58,43.60,0,394.05,461.38,190.1,181.6,0.720,362255.3,362255.3,7821,0,0,0,L,1151911521,0,125.62,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901318,239423.00
07/14/2015 15:15,1,7.048,ACTIVE,219.1,327.44,60.00,1436901303,"040051121000068","174011321042388",22.99,31,0.711,319.14,382.80,161.2,154.8,0.709,45373.5,45412.6,75,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901319,239424.00
07/14/2015 15:15,2,7.645,ACTIVE,222.10,365.19,59.965,1436901303,"201051344000458","174011321042388",27.39,41.00,0,336.34,414.19,212.2,202.9,0.994,175610.6,175610.6,6431,0,0,0,L,1122011218,0,125.17,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901320,239425.00
07/14/2015 15:15,2,7.201,ACTIVE,218.71,354.07,59.959,1436901303,"274151322000087","174011321042388",25.98,84.50,0,336.64,394.35,189.3,180.8,0.716,433162.4,433162.4,7304,0,0,0,L,1151911521,0,126.07,124.27,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901321,239426.00
07/14/2015 15:15,2,7.285,ACTIVE,219.16,354.37,59.959,1436901303,"274151322000052","174011321042388",28.01,44.80,0,336.04,398.86,206.5,197.4,0.787,463174.1,463174.1,7707,0,0,0,L,1151911521,0,125.85,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901322,239427.00
07/14/2015 15:15,2,7.568,ACTIVE,220.06,364.89,59.933,1436901303,"201051344001145","174011321042388",28.63,35.00,0,335.44,416.89,219.1,209.5,0.959,180780.2,180780.2,6441,0,0,0,L,1122011218,0,124.27,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901323,239428.00
07/14/2015 15:15,2,7.568,ACTIVE,219.84,363.99,59.959,1436901303,"201051344000685","174011321042388",28.63,35.20,0,336.34,415.39,219.4,209.9,1.039,179757.0,179757.0,6444,0,0,0,L,1122011218,0,124.94,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901324,239429.00
07/14/2015 15:15,2,7.250,ACTIVE,218.93,365.49,59.949,1436901303,"274151322000088","174011321042388",27.35,43.00,0,336.34,397.35,200.8,191.9,0.756,443948.0,443948.0,7318,0,0,0,L,1151911521,0,126.75,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901325,239430.00
07/14/2015 15:15,2,7.514,ACTIVE,220.74,366.70,59.965,1436901303,"201051344000438","174011321042388",28.65,35.40,0,335.44,416.59,218.1,208.5,0.977,179863.8,179863.8,6423,0,0,0,L,1122011218,0,124.94,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901326,239431.00
07/14/2015 15:15,2,7.564,ACTIVE,220.97,366.10,59.954,1436901303,"201051344001135","174011321042388",28.29,36.80,0,335.74,415.99,216.6,207.1,0.986,171215.2,171215.2,6407,0,0,0,L,1122011218,0,124.72,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901327,239432.00
07/14/2015 15:15,2,7.521,ACTIVE,220.52,365.80,59.959,1436901303,"201051344000417","174011321042388",28.11,35.40,0,336.04,415.99,214.2,204.8,1.003,175392.1,175392.1,6425,0,0,0,L,1122011218,0,124.27,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901328,239433.00
07/14/2015 15:15,2,7.605,ACTIVE,220.06,365.19,59.965,1436901303,"201051344000594","174011321042388",28.43,39.50,0,335.74,416.29,219.0,209.5,1.003,176091.8,176091.8,6432,0,0,0,L,1122011218,0,124.27,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901329,239434.00
07/14/2015 15:15,2,7.287,ACTIVE,218.48,377.22,59.970,1436901303,"274151322000083","174011321042388",28.01,48.00,0,332.13,397.96,206.5,197.4,0.818,459249.7,459249.7,7732,0,0,0,L,1151911521,0,125.62,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901330,239435.00
07/14/2015 15:15,2,7.652,ACTIVE,221.19,367.30,59.944,1436901303,"201051344000585","174011321042388",28.41,35.00,0,335.14,415.39,220.0,210.4,0.999,175185.1,175185.1,6423,0,0,0,L,1122011218,0,124.27,128.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901331,239436.00
07/14/2015 15:15,2,7.250,ACTIVE,218.71,353.47,59.954,1436901303,"274151322000054","174011321042388",27.61,46.20,0,334.84,398.56,202.7,193.8,0.773,454267.8,454267.8,7307,0,0,0,L,1151911521,0,126.07,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901332,239437.00
07/14/2015 15:15,2,7.547,ACTIVE,220.97,363.39,59.949,1436901303,"201051344001203","174011321042388",28.35,37.80,0,336.34,416.29,216.5,207.0,0.986,176300.8,176300.8,6428,0,0,0,L,1122011218,0,125.17,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901333,239438.00
07/14/2015 15:15,2,7.496,ACTIVE,219.61,364.29,59.991,1436901303,"201051344000646","174011321042388",28.78,33.30,0,335.74,416.29,218.3,208.8,0.999,173317.5,173317.5,6418,0,0,0,L,1122011218,0,124.49,127.20,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901334,239439.00
07/14/2015 15:15,2,4.881,ACTIVE,219.84,439.13,59.944,1436901303,"274151322000068","174011321042388",38.82,43.00,0,394.05,466.49,192.3,183.6,0.725,361386.0,361386.0,7429,0,0,0,L,1151911521,0,126.53,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901335,239440.00
07/14/2015 15:15,2,7.619,ACTIVE,219.61,372.41,59.944,1436901303,"274151322000076","174011321042388",28.61,46.00,0,336.04,403.37,220.8,211.2,0.840,484638.8,484638.8,7707,0,0,0,L,1151911521,0,126.30,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901335,239441.00
07/14/2015 15:15,1,4.471,ACTIVE,219.2,358.90,60.00,1436901303,"033051125000132","174011321042388",34.16,29,0.666,319.83,380.31,152.0,145.1,0.669,39901.100000024,39937.900000024,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901337,239442.00
07/14/2015 15:15,1,5.110,ACTIVE,219.5,359.04,60.00,1436901303,"033051125000150","174011321042388",39.50,29,0.892,315.04,394.46,200.8,194.4,0.873,53300.800000012,53349.700000012,128,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901338,239443.00
07/14/2015 15:15,2,7.631,ACTIVE,219.61,363.09,59.954,1436901303,"201051344000890","174011321042388",28.03,35.60,0,336.64,415.69,216.7,207.2,0.977,177683.2,177683.2,6428,0,0,0,L,1122011218,0,124.27,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901339,239444.00
07/14/2015 15:15,2,7.648,ACTIVE,221.42,366.40,59.954,1436901303,"201051344000900","174011321042388",27.47,42.30,0,335.14,415.09,212.7,203.4,0.941,178061.1,178061.1,6442,0,0,0,L,1122011218,0,124.94,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901340,239445.00
07/14/2015 15:15,2,7.623,ACTIVE,220.74,366.10,59.970,1436901303,"201051344000633","174011321042388",27.71,40.20,0,334.84,414.79,213.8,204.5,0.994,167544.7,167544.7,6446,0,0,0,L,1122011218,0,124.72,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901341,239446.00
07/14/2015 15:15,1,7.026,ALERT,218.0,344.43,60.00,1436901303,"040051121000185","174011321042388",25.54,29,0.794,317.85,389.11,178.6,172.2,0.779,46813.200000023,46856.700000023,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1436901342,239447.00
07/14/2015 15:15,2,7.607,ACTIVE,221.64,367.00,59.965,1436901303,"201051344000983","174011321042388",27.41,40.40,0,335.14,414.79,211.1,201.8,0.977,175018.7,175018.7,6441,0,0,0,L,1122011218,0,124.94,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901343,239448.00
07/14/2015 15:15,2,7.682,ACTIVE,220.74,367.30,59.959,1436901303,"201051344000917","174011321042388",27.87,38.00,0,335.44,415.99,216.9,207.4,1.021,178151.9,178151.9,6446,0,0,0,L,1122011218,0,124.49,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901344,239449.00
07/14/2015 15:15,1,6.858,ACTIVE,218.2,381.48,60.00,1436901303,"040051121000116","174011321042388",25.73,28,0.779,317.15,386.00,175.6,168.9,0.771,46905.300000012,46947.800000012,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901345,239450.00
07/14/2015 15:15,1,4.406,ACTIVE,218.7,361.39,60.03,1436901303,"033051125000135","174011321042388",34.20,29,0.663,319.75,380.69,149.9,144.3,0.658,39707.900000034,39744.400000034,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901346,239451.00
07/14/2015 15:15,2,7.482,ACTIVE,221.42,366.10,59.975,1436901303,"201051344000648","174011321042388",27.69,42.00,0,335.74,415.39,209.9,200.7,0.959,173817.2,173817.2,6440,0,0,0,L,1122011218,0,124.49,128.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901347,239452.00
07/14/2015 15:15,2,7.410,ACTIVE,220.97,365.80,59.959,1436901303,"201051344001093","174011321042388",28.39,36.00,0,335.14,415.39,213.1,203.7,0.955,176348.4,176348.4,6430,0,0,0,L,1122011218,0,124.72,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901348,239453.00
07/14/2015 15:15,2,7.502,ACTIVE,221.42,359.78,59.970,1436901303,"201051344000645","174011321042388",27.61,44.80,0,336.64,413.59,209.6,200.4,0.937,174452.6,174452.6,6446,0,0,0,L,1122011218,0,124.94,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901349,239454.00
07/14/2015 15:15,2,7.291,ACTIVE,218.71,377.82,59.954,1436901303,"274151322000085","174011321042388",27.59,45.80,0,336.94,397.66,203.7,194.6,0.773,456623.9,456623.9,7715,0,0,0,L,1151911521,0,126.30,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901350,239455.00
07/14/2015 15:15,2,7.678,ACTIVE,220.97,366.10,59.959,1436901303,"201051344000651","174011321042388",27.89,37.80,0,335.44,415.99,216.8,207.3,0.968,173809.3,173809.3,6425,0,0,0,L,1122011218,0,124.94,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901351,239456.00
07/14/2015 15:15,2,7.537,ACTIVE,220.29,363.69,59.975,1436901303,"201051344000867","174011321042388",27.81,42.00,0,336.04,413.29,212.2,202.9,0.959,166273.5,166273.5,6446,0,0,0,L,1122011218,0,124.72,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901352,239457.00
07/14/2015 15:15,1,6.998,ACTIVE,218.9,361.50,60.00,1436901303,"040051121000095","174011321042388",22.81,29,0.705,318.54,382.17,158.8,153.3,0.697,45745.399999976,45784,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901353,239458.00
07/14/2015 15:15,2,7.512,ACTIVE,219.39,363.39,59.949,1436901303,"201051344001230","174011321042388",28.41,34.80,0,330.03,415.39,216.1,206.7,1.008,177366.4,177366.4,6448,0,0,0,L,1122011218,0,124.27,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901354,239459.00
07/14/2015 15:15,2,7.506,ACTIVE,221.64,366.70,59.959,1436901303,"201051344000576","174011321042388",27.43,43.60,0,335.44,413.29,208.6,199.4,0.946,173667.6,173667.6,6452,0,0,0,L,1122011218,0,124.94,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901355,239460.00
07/14/2015 15:15,2,7.580,ACTIVE,221.87,366.70,59.970,1436901303,"201051344000579","174011321042388",28.15,38.20,0,335.44,414.79,216.0,206.5,0.999,180252.0,180252.0,6431,0,0,0,L,1122011218,0,125.17,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436901356,239461.00
07/14/2015 15:30,2,7.205,ACTIVE,218.93,362.79,59.949,1436902203,"201051344000955","174011321042388",28.55,36.30,0,337.24,414.19,208.5,199.3,0.977,179326.6,179326.6,6436,0,0,0,L,1122011218,0,123.36,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902204,239462.00
07/14/2015 15:30,1,6.889,ACTIVE,218.6,378.82,60.00,1436902203,"040051121000195","174011321042388",25.28,30,0.763,319.27,386.31,173.3,165.8,0.759,49556,49598.1,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902205,239463.00
07/14/2015 15:30,2,7.398,ACTIVE,218.48,375.71,59.949,1436902203,"274151322000095","174011321042388",28.27,48.00,0,337.24,400.66,211.8,202.5,0.795,478782.7,478782.7,7339,0,0,0,L,1151911521,0,126.30,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902206,239464.00
