ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2015 15:30,2,7.344,ACTIVE,220.29,362.79,59.944,1436902203,"201051344000868","174011321042388",27.25,40.40,0,336.34,412.38,202.6,193.6,0.888,165702.1,165702.1,6440,0,0,0,L,1122011218,0,124.27,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902207,239465.00
07/14/2015 15:30,2,7.389,ACTIVE,221.87,367.00,59.954,1436902203,"201051344000853","174011321042388",27.02,40.60,0,338.14,411.78,202.0,193.1,0.941,172005.8,172005.8,6438,0,0,0,L,1122011218,0,125.40,128.11,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902208,239466.00
07/14/2015 15:30,2,7.240,ACTIVE,220.74,365.80,59.938,1436902203,"201051344000582","174011321042388",28.15,38.60,0,334.84,413.89,206.4,197.3,0.946,172027.7,172027.7,6424,0,0,0,L,1122011218,0,124.49,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902209,239467.00
07/14/2015 15:30,1,6.740,ACTIVE,218.9,378.75,60.00,1436902203,"040051121000097","174011321042388",25.77,30,0.764,317.96,386.72,172.8,166.3,0.756,47788.300000012,47830.400000036,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902210,239468.00
07/14/2015 15:30,2,7.213,ACTIVE,221.42,366.10,59.959,1436902203,"201051344000469","174011321042388",27.65,38.00,0,337.24,411.78,201.9,193.0,0.959,167279.4,167279.4,6436,0,0,0,L,1122011218,0,124.49,128.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902211,239469.00
07/14/2015 15:30,2,7.375,ACTIVE,221.64,365.49,59.959,1436902203,"201051344000988","174011321042388",27.08,39.80,0,336.64,412.08,202.2,193.2,0.924,166763.3,166763.3,6432,0,0,0,L,1122011218,0,124.72,128.11,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902212,239470.00
07/14/2015 15:30,2,7.316,ACTIVE,221.64,365.49,59.965,1436902203,"201051344001158","174011321042388",27.27,39.30,0,336.64,411.48,202.1,193.1,0.937,172767.4,172767.4,6430,0,0,0,L,1122011218,0,124.94,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902213,239471.00
07/14/2015 15:30,2,7.402,ACTIVE,220.52,364.29,59.965,1436902203,"201051344001025","174011321042388",27.91,38.20,0,335.74,414.79,209.2,200.0,0.928,176454.7,176454.7,6422,0,0,0,L,1122011218,0,124.27,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902214,239472.00
07/14/2015 15:30,1,4.950,ACTIVE,218.0,324.44,60.03,1436902203,"033051125000118","174011321042388",39.27,31,0.859,313.80,393.77,193.4,185.8,0.846,53246.700000024,53293.900000012,113,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902215,239473.00
07/14/2015 15:30,2,7.365,ACTIVE,221.19,364.29,59.954,1436902203,"201051344000569","174011321042388",27.02,41.00,0,335.14,410.28,201.5,192.5,0.919,179860.4,179860.4,6438,0,0,0,L,1122011218,0,124.27,128.11,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902216,239474.00
07/14/2015 15:30,2,4.617,ACTIVE,218.71,428.91,59.949,1436902203,"274151322000094","174011321042388",39.20,44.50,0,392.55,462.28,185.8,177.4,0.712,362299.8,362299.8,7822,0,0,0,L,1151911521,0,125.62,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902217,239475.00
07/14/2015 15:30,1,6.866,ACTIVE,218.5,373.34,60.00,1436902203,"040051121000068","174011321042388",22.68,32,0.684,319.21,381.41,154.9,148.7,0.682,45412.6,45450.4,77,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902218,239476.00
07/14/2015 15:30,2,7.363,ACTIVE,221.64,365.80,59.954,1436902203,"201051344000458","174011321042388",27.21,41.80,0,336.34,411.48,202.9,193.9,0.955,175659.9,175659.9,6432,0,0,0,L,1122011218,0,124.94,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902219,239477.00
07/14/2015 15:30,2,6.963,ACTIVE,218.48,365.19,59.938,1436902203,"274151322000087","174011321042388",25.82,82.30,0,337.54,393.15,182.0,173.8,0.685,433206.5,433206.5,7305,0,0,0,L,1151911521,0,126.07,124.04,0000,72,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902220,239478.00
07/14/2015 15:30,2,7.033,ACTIVE,218.71,381.73,59.954,1436902203,"274151322000052","174011321042388",27.93,45.50,0,336.64,397.66,198.8,190.0,0.760,463222.2,463222.2,7708,0,0,0,L,1151911521,0,125.40,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902221,239479.00
07/14/2015 15:30,2,7.344,ACTIVE,219.84,363.99,59.959,1436902203,"201051344001145","174011321042388",28.33,35.80,0,335.74,415.39,210.6,201.4,0.959,180831.3,180831.3,6442,0,0,0,L,1122011218,0,124.04,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902222,239480.00
07/14/2015 15:30,2,7.326,ACTIVE,219.61,363.69,59.938,1436902203,"201051344000685","174011321042388",28.43,35.80,0,337.54,414.19,210.8,201.6,1.008,179808.1,179808.1,6445,0,0,0,L,1122011218,0,124.72,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902223,239481.00
07/14/2015 15:30,2,6.910,ACTIVE,218.93,353.47,59.944,1436902203,"274151322000088","174011321042388",27.63,43.40,0,337.24,396.45,193.6,184.9,0.725,443994.8,443994.8,7319,0,0,0,L,1151911521,0,126.53,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902224,239482.00
07/14/2015 15:30,2,7.314,ACTIVE,220.52,365.49,59.970,1436902203,"201051344000438","174011321042388",28.23,36.30,0,336.34,415.09,209.0,199.8,0.941,179914.4,179914.4,6424,0,0,0,L,1122011218,0,124.72,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902225,239483.00
07/14/2015 15:30,2,7.371,ACTIVE,220.74,362.49,59.959,1436902203,"201051344001135","174011321042388",27.75,37.80,0,336.34,414.19,207.2,198.1,0.915,171265.4,171265.4,6408,0,0,0,L,1122011218,0,124.72,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902226,239484.00
07/14/2015 15:30,2,7.240,ACTIVE,220.06,364.29,59.970,1436902203,"201051344000417","174011321042388",27.95,36.00,0,337.24,413.59,204.9,195.8,0.946,175441.8,175441.8,6426,0,0,0,L,1122011218,0,124.27,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902227,239485.00
07/14/2015 15:30,2,7.348,ACTIVE,219.84,361.89,59.949,1436902203,"201051344000594","174011321042388",28.11,40.80,0,337.24,414.79,209.1,199.9,0.955,176142.5,176142.5,6433,0,0,0,L,1122011218,0,124.04,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902227,239486.00
07/14/2015 15:30,2,7.123,ACTIVE,218.48,374.21,59.965,1436902203,"274151322000083","174011321042388",27.59,48.50,0,337.54,397.35,199.1,190.2,0.791,459297.8,459297.8,7733,0,0,0,L,1151911521,0,125.62,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902228,239487.00
07/14/2015 15:30,2,7.520,ACTIVE,221.19,365.80,59.954,1436902203,"201051344000585","174011321042388",27.73,35.40,0,334.84,413.59,211.2,201.9,0.946,175236.3,175236.3,6424,0,0,0,L,1122011218,0,124.27,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902229,239488.00
07/14/2015 15:30,2,6.938,ACTIVE,218.93,368.80,59.970,1436902203,"274151322000054","174011321042388",27.81,46.40,0,336.94,397.35,195.3,186.6,0.734,454315.0,454315.0,7308,0,0,0,L,1151911521,0,126.30,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902230,239489.00
07/14/2015 15:30,2,7.322,ACTIVE,220.97,363.99,59.959,1436902203,"201051344001203","174011321042388",28.07,38.80,0,336.34,414.19,208.1,198.9,0.946,176351.2,176351.2,6429,0,0,0,L,1122011218,0,125.17,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902232,239490.00
07/14/2015 15:30,2,7.389,ACTIVE,219.84,362.19,59.933,1436902203,"201051344000646","174011321042388",27.93,33.80,0,336.64,415.39,208.8,199.6,0.959,173368.1,173368.1,6419,0,0,0,L,1122011218,0,124.49,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902233,239491.00
07/14/2015 15:30,2,4.779,ACTIVE,219.84,412.38,59.959,1436902203,"274151322000068","174011321042388",38.23,42.50,0,390.44,461.08,184.4,176.1,0.694,361430.8,361430.8,7430,0,0,0,L,1151911521,0,126.53,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902234,239492.00
07/14/2015 15:30,2,7.422,ACTIVE,219.39,353.17,59.949,1436902203,"274151322000076","174011321042388",28.35,46.20,0,335.44,400.66,213.0,203.6,0.813,484690.3,484690.3,7708,0,0,0,L,1151911521,0,126.07,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902235,239493.00
07/14/2015 15:30,1,4.284,ACTIVE,219.2,372.11,60.03,1436902203,"033051125000132","174011321042388",34.35,29,0.642,318.74,379.11,146.4,140.1,0.645,39937.900000024,39973.200000024,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902236,239494.00
07/14/2015 15:30,1,4.964,ACTIVE,219.6,362.81,60.00,1436902203,"033051125000150","174011321042388",39.19,30,0.857,315.73,393.61,193.6,187.3,0.841,53349.700000012,53397.200000012,130,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902237,239495.00
07/14/2015 15:30,2,7.336,ACTIVE,219.61,363.69,59.959,1436902203,"201051344000890","174011321042388",28.01,36.50,0,337.54,413.29,208.1,198.9,0.941,177733.5,177733.5,6429,0,0,0,L,1122011218,0,124.27,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902238,239496.00
07/14/2015 15:30,2,7.324,ACTIVE,221.19,365.80,59.965,1436902203,"201051344000900","174011321042388",27.69,42.80,0,335.44,411.48,205.5,196.4,0.928,178110.8,178110.8,6443,0,0,0,L,1122011218,0,124.94,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902239,239497.00
07/14/2015 15:30,2,7.340,ACTIVE,220.52,365.80,59.944,1436902203,"201051344000633","174011321042388",27.55,41.00,0,334.84,412.68,205.0,195.9,0.946,167594.4,167594.4,6447,0,0,0,L,1122011218,0,124.72,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902240,239498.00
07/14/2015 15:30,1,6.821,ACTIVE,219.7,339.30,60.00,1436902203,"040051121000185","174011321042388",25.29,30,0.757,317.96,386.69,171.7,165.4,0.749,46856.700000023,46898.700000023,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902241,239499.00
07/14/2015 15:30,2,7.367,ACTIVE,221.64,366.40,59.965,1436902203,"201051344000983","174011321042388",27.17,41.80,0,335.44,411.78,202.6,193.7,0.932,175067.9,175067.9,6442,0,0,0,L,1122011218,0,124.94,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902242,239500.00
07/14/2015 15:30,2,7.355,ACTIVE,220.74,363.39,59.965,1436902203,"201051344000917","174011321042388",28.13,38.60,0,335.44,413.29,209.4,200.2,0.968,178202.4,178202.4,6447,0,0,0,L,1122011218,0,124.49,128.11,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902243,239501.00
07/14/2015 15:30,1,6.667,ACTIVE,218.3,377.51,60.00,1436902203,"040051121000116","174011321042388",25.51,28,0.750,317.18,384.69,169.2,162.7,0.739,46947.800000012,46988.900000036,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902244,239502.00
07/14/2015 15:30,1,4.278,ACTIVE,219.4,362.05,60.03,1436902203,"033051125000135","174011321042388",33.85,30,0.633,319.59,378.93,144.1,138.5,0.635,39744.400000034,39779.199999986,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902246,239503.00
07/14/2015 15:30,2,7.201,ACTIVE,221.64,365.19,59.965,1436902203,"201051344000648","174011321042388",27.57,42.00,0,336.34,412.08,201.2,192.2,0.924,173866.1,173866.1,6441,0,0,0,L,1122011218,0,124.49,128.56,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902247,239504.00
07/14/2015 15:30,2,7.217,ACTIVE,220.97,365.49,59.912,1436902203,"201051344001093","174011321042388",28.05,36.50,0,335.44,412.08,205.1,196.0,0.919,176398.0,176398.0,6431,0,0,0,L,1122011218,0,124.72,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902247,239505.00
07/14/2015 15:30,2,7.389,ACTIVE,221.64,363.69,59.944,1436902203,"201051344000645","174011321042388",26.98,44.80,0,336.04,411.48,201.8,192.8,0.902,174501.5,174501.5,6447,0,0,0,L,1122011218,0,125.17,128.11,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902248,239506.00
07/14/2015 15:30,2,7.023,ACTIVE,219.39,354.67,59.949,1436902203,"274151322000085","174011321042388",27.67,46.40,0,337.54,397.35,196.6,187.8,0.747,456671.4,456671.4,7716,0,0,0,L,1151911521,0,126.75,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902249,239507.00
07/14/2015 15:30,2,7.365,ACTIVE,221.42,364.59,59.938,1436902203,"201051344000651","174011321042388",27.95,38.60,0,335.44,412.38,208.4,199.2,0.924,173859.7,173859.7,6426,0,0,0,L,1122011218,0,125.40,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902250,239508.00
07/14/2015 15:30,2,7.395,ACTIVE,220.97,362.79,59.954,1436902203,"201051344000867","174011321042388",27.21,43.40,0,336.94,412.38,203.8,194.7,0.928,166322.9,166322.9,6447,0,0,0,L,1122011218,0,124.94,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902251,239509.00
07/14/2015 15:30,1,6.734,ACTIVE,219.5,334.78,60.00,1436902203,"040051121000095","174011321042388",22.79,30,0.674,319.63,385.08,152.7,147.4,0.669,45784,45821.300000012,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902252,239510.00
07/14/2015 15:30,2,7.211,ACTIVE,219.84,363.39,59.959,1436902203,"201051344001230","174011321042388",28.53,34.80,0,336.94,412.68,208.3,199.2,0.968,177416.7,177416.7,6449,0,0,0,L,1122011218,0,124.49,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902253,239511.00
07/14/2015 15:30,2,7.289,ACTIVE,222.10,367.30,59.959,1436902203,"201051344000576","174011321042388",27.19,43.80,0,336.04,411.18,200.8,191.8,0.910,173716.2,173716.2,6453,0,0,0,L,1122011218,0,125.40,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902254,239512.00
07/14/2015 15:30,2,7.324,ACTIVE,222.32,366.10,59.981,1436902203,"201051344000579","174011321042388",27.95,39.00,0,337.24,412.68,207.2,198.1,0.955,180302.3,180302.3,6432,0,0,0,L,1122011218,0,125.40,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436902255,239513.00
07/14/2015 15:45,2,6.963,ACTIVE,218.93,362.19,59.996,1436903103,"201051344000955","174011321042388",28.01,37.50,0,337.24,412.08,197.4,188.7,0.924,179375.3,179375.3,6437,0,0,0,L,1122011218,0,124.04,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903104,239514.00
07/14/2015 15:45,1,6.616,ACTIVE,217.6,326.95,60.03,1436903103,"040051121000195","174011321042388",25.24,30,0.735,317.18,384.36,166.2,159.1,0.728,49598.1,49638.6,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903106,239515.00
07/14/2015 15:45,2,7.125,ACTIVE,218.26,354.37,59.970,1436903103,"274151322000095","174011321042388",28.21,48.00,0,333.93,398.86,203.7,194.7,0.769,478832.4,478832.4,7340,0,0,0,L,1151911521,0,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903107,239516.00
07/14/2015 15:45,2,7.018,ACTIVE,219.61,361.59,59.991,1436903103,"201051344000868","174011321042388",27.41,40.00,0,336.64,410.58,194.7,186.0,0.875,165749.6,165749.6,6441,0,0,0,L,1122011218,0,124.49,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903108,239517.00
07/14/2015 15:45,2,7.102,ACTIVE,221.42,363.09,60.007,1436903103,"201051344000853","174011321042388",27.31,40.40,0,336.34,412.68,196.5,187.7,0.910,172053.3,172053.3,6439,0,0,0,L,1122011218,0,125.62,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903109,239518.00
07/14/2015 15:45,2,6.990,ACTIVE,220.29,362.19,59.970,1436903103,"201051344000582","174011321042388",27.75,39.50,0,336.04,411.48,196.5,187.8,0.902,172075.9,172075.9,6425,0,0,0,L,1122011218,0,124.72,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903110,239519.00
07/14/2015 15:45,1,6.503,ACTIVE,218.7,323.44,60.03,1436903103,"040051121000097","174011321042388",25.62,30,0.734,317.77,384.79,165.8,159.7,0.727,47830.400000036,47871.100000024,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903111,239520.00
07/14/2015 15:45,2,6.947,ACTIVE,220.97,362.79,59.970,1436903103,"201051344000469","174011321042388",27.63,38.60,0,335.44,410.28,194.3,185.6,0.919,167326.8,167326.8,6437,0,0,0,L,1122011218,0,124.72,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903112,239521.00
07/14/2015 15:45,2,7.066,ACTIVE,221.19,365.19,59.975,1436903103,"201051344000988","174011321042388",27.06,40.40,0,335.44,410.28,193.5,184.8,0.879,166810.6,166810.6,6433,0,0,0,L,1122011218,0,125.17,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903113,239522.00
07/14/2015 15:45,2,7.033,ACTIVE,221.19,364.89,59.986,1436903103,"201051344001158","174011321042388",27.14,39.80,0,336.34,409.98,193.3,184.6,0.888,172814.8,172814.8,6431,0,0,0,L,1122011218,0,124.94,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903114,239523.00
07/14/2015 15:45,2,7.146,ACTIVE,219.84,362.19,59.975,1436903103,"201051344001025","174011321042388",27.51,39.00,0,336.34,412.38,199.0,190.2,0.888,176503.7,176503.7,6423,0,0,0,L,1122011218,0,124.49,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903114,239524.00
07/14/2015 15:45,1,4.753,ACTIVE,218.4,367.02,60.03,1436903103,"033051125000118","174011321042388",39.27,31,0.825,310.56,393.09,185.7,179.2,0.807,53293.900000012,53339.499999976,115,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903116,239525.00
07/14/2015 15:45,2,7.023,ACTIVE,220.74,364.59,59.975,1436903103,"201051344000569","174011321042388",27.67,40.20,0,335.44,409.08,196.8,188.0,0.902,179907.8,179907.8,6439,0,0,0,L,1122011218,0,124.72,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903117,239526.00
07/14/2015 15:45,2,4.625,ACTIVE,218.03,406.97,59.975,1436903103,"274151322000094","174011321042388",37.53,44.80,0,390.14,460.17,176.2,168.1,0.676,362342.9,362342.9,7823,0,0,0,L,1151911521,0,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903117,239527.00
07/14/2015 15:45,1,6.526,ACTIVE,218.4,356.57,60.03,1436903103,"040051121000068","174011321042388",22.97,32,0.661,316.72,379.74,149.1,143.7,0.663,45450.4,45486.9,79,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903119,239528.00
07/14/2015 15:45,2,6.955,ACTIVE,220.97,363.39,59.996,1436903103,"201051344000458","174011321042388",27.75,42.00,0,336.64,409.38,195.5,186.8,0.928,175707.5,175707.5,6433,0,0,0,L,1122011218,0,125.17,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903120,239529.00
07/14/2015 15:45,2,6.750,ACTIVE,218.03,356.78,59.981,1436903103,"274151322000087","174011321042388",25.72,82.30,0,334.84,391.94,175.9,167.9,0.667,433249.2,433249.2,7306,0,0,0,L,1151911521,0,125.17,124.27,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903121,239530.00
07/14/2015 15:45,2,6.754,ACTIVE,218.26,354.07,59.975,1436903103,"274151322000052","174011321042388",27.99,44.80,0,336.64,396.15,191.3,182.8,0.720,463268.8,463268.8,7709,0,0,0,L,1151911521,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903122,239531.00
07/14/2015 15:45,2,6.977,ACTIVE,218.93,361.89,59.970,1436903103,"201051344001145","174011321042388",28.59,35.60,0,336.04,412.68,202.0,193.0,0.910,180880.6,180880.6,6443,0,0,0,L,1122011218,0,124.27,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903122,239532.00
07/14/2015 15:45,2,7.070,ACTIVE,218.71,362.49,59.975,1436903103,"201051344000685","174011321042388",28.09,36.30,0,337.24,412.98,201.1,192.1,0.968,179857.4,179857.4,6446,0,0,0,L,1122011218,0,124.72,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903124,239533.00
07/14/2015 15:45,2,6.680,ACTIVE,217.80,371.81,59.981,1436903103,"274151322000088","174011321042388",27.41,43.40,0,337.24,394.95,185.4,177.0,0.689,444040.1,444040.1,7320,0,0,0,L,1151911521,0,125.62,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903125,239534.00
07/14/2015 15:45,2,6.949,ACTIVE,219.39,362.19,59.975,1436903103,"201051344000438","174011321042388",28.25,37.30,0,336.64,412.68,198.9,190.0,0.919,179963.2,179963.2,6425,0,0,0,L,1122011218,0,124.72,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903125,239535.00
07/14/2015 15:45,2,6.910,ACTIVE,219.61,362.19,59.975,1436903103,"201051344001135","174011321042388",28.03,39.00,0,336.04,411.48,196.1,187.3,0.888,171313.7,171313.7,6409,0,0,0,L,1122011218,0,124.72,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903126,239536.00
07/14/2015 15:45,2,6.779,ACTIVE,219.16,360.69,59.981,1436903103,"201051344000417","174011321042388",28.27,36.80,0,336.94,411.18,194.0,185.3,0.915,175489.6,175489.6,6427,0,0,0,L,1122011218,0,124.04,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903128,239537.00
07/14/2015 15:45,2,7.062,ACTIVE,218.71,361.89,59.981,1436903103,"201051344000594","174011321042388",27.67,41.80,0,336.64,412.38,197.9,189.1,0.910,176191.3,176191.3,6434,0,0,0,L,1122011218,0,124.27,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903128,239538.00
07/14/2015 15:45,2,6.803,ACTIVE,217.80,357.38,59.970,1436903103,"274151322000083","174011321042388",27.83,47.80,0,335.14,395.85,191.6,183.0,0.765,459344.5,459344.5,7734,0,0,0,L,1151911521,0,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903129,239539.00
07/14/2015 15:45,2,7.221,ACTIVE,220.06,362.49,59.981,1436903103,"201051344000585","174011321042388",27.43,36.80,0,335.14,410.58,200.6,191.7,0.910,175285.6,175285.6,6425,0,0,0,L,1122011218,0,124.27,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903130,239540.00
07/14/2015 15:45,2,6.732,ACTIVE,217.80,366.10,59.975,1436903103,"274151322000054","174011321042388",27.49,46.40,0,331.83,395.85,187.3,178.9,0.703,454360.8,454360.8,7309,0,0,0,L,1151911521,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903131,239541.00
07/14/2015 15:45,2,7.006,ACTIVE,220.06,362.19,59.981,1436903103,"201051344001203","174011321042388",27.89,39.00,0,336.64,411.48,197.8,189.0,0.924,176399.7,176399.7,6430,0,0,0,L,1122011218,0,125.17,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903132,239542.00
07/14/2015 15:45,2,7.023,ACTIVE,218.71,361.29,59.996,1436903103,"201051344000646","174011321042388",27.83,35.20,0,336.34,413.29,198.0,189.2,0.924,173416.7,173416.7,6420,0,0,0,L,1122011218,0,124.27,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903133,239543.00
07/14/2015 15:45,2,4.555,ACTIVE,219.16,430.12,59.965,1436903103,"274151322000068","174011321042388",38.27,43.40,0,393.75,461.68,177.5,169.4,0.672,361474.1,361474.1,7431,0,0,0,L,1151911521,0,125.85,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903134,239544.00
07/14/2015 15:45,2,7.033,ACTIVE,218.93,354.67,59.959,1436903103,"274151322000076","174011321042388",28.63,46.00,0,336.64,398.56,203.8,194.8,0.787,484740.1,484740.1,7709,0,0,0,L,1151911521,0,125.62,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903135,239545.00
07/14/2015 15:45,1,4.124,ACTIVE,218.6,329.01,60.03,1436903103,"033051125000132","174011321042388",34.24,29,0.619,297.22,436.75,140.5,134.6,0.614,39973.200000024,40009.100000024,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903136,239546.00
07/14/2015 15:45,1,4.703,ACTIVE,218.2,338.38,60.03,1436903103,"033051125000150","174011321042388",39.64,30,0.826,275.81,445.77,185.5,179.5,0.814,53397.200000012,53442.900000012,132,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903137,239547.00
07/14/2015 15:45,2,7.016,ACTIVE,218.71,359.78,60.002,1436903103,"201051344000890","174011321042388",27.89,37.30,0,337.54,411.78,198.1,189.3,0.906,177782.0,177782.0,6430,0,0,0,L,1122011218,0,124.27,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903138,239548.00
07/14/2015 15:45,2,7.035,ACTIVE,220.29,363.69,59.970,1436903103,"201051344000900","174011321042388",27.95,40.60,0,335.44,409.68,199.2,190.3,0.897,178159.1,178159.1,6444,0,0,0,L,1122011218,0,124.94,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903139,239549.00
07/14/2015 15:45,2,7.043,ACTIVE,219.84,362.49,59.981,1436903103,"201051344000633","174011321042388",27.31,41.50,0,335.74,409.68,194.7,186.0,0.906,167642.1,167642.1,6448,0,0,0,L,1122011218,0,124.94,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903140,239550.00
07/14/2015 15:45,1,6.489,ACTIVE,218.5,345.59,60.00,1436903103,"040051121000185","174011321042388",25.52,30,0.731,312.71,400.43,164.8,158.6,0.725,46898.700000023,46939.099999999,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903141,239551.00
07/14/2015 15:45,2,7.025,ACTIVE,220.74,363.09,59.970,1436903103,"201051344000983","174011321042388",27.55,41.00,0,335.14,409.68,195.9,187.1,0.915,175115.4,175115.4,6443,0,0,0,L,1122011218,0,125.17,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903142,239552.00
07/14/2015 15:45,2,6.975,ACTIVE,219.84,363.09,59.975,1436903103,"201051344000917","174011321042388",28.27,39.00,0,335.14,411.18,199.6,190.7,0.937,178251.3,178251.3,6448,0,0,0,L,1122011218,0,124.49,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903143,239553.00
07/14/2015 15:45,1,6.411,ACTIVE,217.4,370.70,60.03,1436903103,"040051121000116","174011321042388",25.57,28,0.726,316.27,383.43,163.1,156.2,0.717,46988.900000036,47028.700000048,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903145,239554.00
07/14/2015 15:45,1,4.085,ACTIVE,218.4,346.29,60.00,1436903103,"033051125000135","174011321042388",34.07,30,0.612,312.02,383.34,138.5,133.0,0.609,39779.199999986,39813.100000022,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903146,239555.00
07/14/2015 15:45,2,6.949,ACTIVE,220.52,363.39,59.981,1436903103,"201051344000648","174011321042388",27.41,42.00,0,334.54,409.68,192.9,184.2,0.902,173913.1,173913.1,6442,0,0,0,L,1122011218,0,124.49,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903147,239556.00
07/14/2015 15:45,2,6.854,ACTIVE,219.84,363.99,59.944,1436903103,"201051344001093","174011321042388",28.17,36.80,0,335.44,409.98,195.4,186.7,0.884,176445.8,176445.8,6432,0,0,0,L,1122011218,0,124.49,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903148,239557.00
07/14/2015 15:45,2,7.000,ACTIVE,220.74,363.99,59.965,1436903103,"201051344000645","174011321042388",27.41,43.80,0,336.64,408.78,194.2,185.5,0.879,174548.7,174548.7,6448,0,0,0,L,1122011218,0,125.40,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903148,239558.00
07/14/2015 15:45,2,6.768,ACTIVE,218.26,362.49,59.991,1436903103,"274151322000085","174011321042388",27.55,46.80,0,337.24,395.55,188.9,180.4,0.716,456717.4,456717.4,7717,0,0,0,L,1151911521,0,125.85,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903149,239559.00
07/14/2015 15:45,2,7.045,ACTIVE,220.29,362.79,59.975,1436903103,"201051344000651","174011321042388",27.73,39.80,0,335.14,410.28,197.8,189.0,0.888,173908.2,173908.2,6427,0,0,0,L,1122011218,0,125.40,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903150,239560.00
07/14/2015 15:45,2,7.021,ACTIVE,219.61,361.89,59.970,1436903103,"201051344000867","174011321042388",27.39,43.60,0,336.94,410.88,194.8,186.1,0.884,166370.4,166370.4,6448,0,0,0,L,1122011218,0,124.94,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903151,239561.00
07/14/2015 15:45,1,6.475,ALERT,218.4,325.47,60.03,1436903103,"040051121000095","174011321042388",22.85,30,0.655,317.91,379.44,147.2,142.2,0.650,45821.300000012,45857.199999988,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436903153,239562.00
07/14/2015 15:45,2,6.949,ACTIVE,218.71,360.08,59.970,1436903103,"201051344001230","174011321042388",28.27,35.60,0,332.43,411.18,199.0,190.1,0.915,177465.3,177465.3,6450,0,0,0,L,1122011218,0,124.49,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903154,239563.00
07/14/2015 15:45,2,6.947,ACTIVE,220.97,363.69,59.975,1436903103,"201051344000576","174011321042388",27.59,42.50,0,336.04,410.28,194.1,185.4,0.897,173763.3,173763.3,6454,0,0,0,L,1122011218,0,125.40,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903155,239564.00
07/14/2015 15:45,2,6.980,ACTIVE,221.19,363.39,59.970,1436903103,"201051344000579","174011321042388",27.91,40.40,0,336.64,411.48,197.2,188.4,0.915,180350.6,180350.6,6433,0,0,0,L,1122011218,0,125.17,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436903156,239565.00
07/14/2015 16:00,2,6.693,ACTIVE,218.93,360.99,60.002,1436904003,"201051344000955","174011321042388",28.49,37.00,0,335.44,407.57,193.0,184.3,0.902,179421.8,179421.8,6438,0,0,0,L,1122011218,0,124.04,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904004,239566.00
07/14/2015 16:00,1,6.299,ACTIVE,218.5,370.91,60.03,1436904003,"040051121000195","174011321042388",25.59,29,0.708,318.52,381.59,160.4,153.7,0.706,49638.6,49677.7,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904006,239567.00
07/14/2015 16:00,2,6.777,ACTIVE,218.26,353.47,59.996,1436904003,"274151322000095","174011321042388",28.78,47.30,0,334.24,396.15,197.0,188.2,0.738,478880.3,478880.3,7341,0,0,0,L,1151911521,0,125.62,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904006,239568.00
07/14/2015 16:00,2,6.783,ACTIVE,219.61,360.99,59.996,1436904003,"201051344000868","174011321042388",27.43,40.00,0,337.54,406.67,188.4,179.9,0.844,165795.2,165795.2,6442,0,0,0,L,1122011218,0,124.49,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904007,239569.00
07/14/2015 16:00,2,6.688,ACTIVE,221.42,362.79,60.002,1436904003,"201051344000853","174011321042388",27.75,40.20,0,336.34,407.87,187.9,179.4,0.875,172099.1,172099.1,6440,0,0,0,L,1122011218,0,125.62,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904008,239570.00
07/14/2015 16:00,2,6.730,ACTIVE,220.29,363.69,59.996,1436904003,"201051344000582","174011321042388",28.03,39.00,0,336.04,409.08,191.1,182.5,0.871,172122.1,172122.1,6426,0,0,0,L,1122011218,0,124.72,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904009,239571.00
07/14/2015 16:00,1,6.213,ACTIVE,218.7,361.34,60.03,1436904003,"040051121000097","174011321042388",25.94,30,0.711,319.07,382.40,160.3,154.5,0.704,47871.100000024,47910.300000012,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904010,239572.00
07/14/2015 16:00,2,6.725,ACTIVE,220.97,362.79,60.002,1436904003,"201051344000469","174011321042388",27.59,38.20,0,336.04,408.18,187.8,179.4,0.875,167372.2,167372.2,6438,0,0,0,L,1122011218,0,124.72,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904011,239573.00
07/14/2015 16:00,2,6.812,ACTIVE,220.97,364.29,60.002,1436904003,"201051344000988","174011321042388",27.23,40.40,0,335.44,406.97,187.8,179.4,0.849,166855.9,166855.9,6434,0,0,0,L,1122011218,0,124.94,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904012,239574.00
07/14/2015 16:00,2,6.732,ACTIVE,220.97,363.99,59.996,1436904003,"201051344001158","174011321042388",27.61,40.20,0,336.34,406.97,188.2,179.7,0.862,172860.0,172860.0,6432,0,0,0,L,1122011218,0,124.94,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904013,239575.00
07/14/2015 16:00,2,6.852,ACTIVE,219.84,363.09,59.975,1436904003,"201051344001025","174011321042388",28.01,38.20,0,337.54,408.78,194.2,185.5,0.866,176550.5,176550.5,6424,0,0,0,L,1122011218,0,124.49,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904014,239576.00
07/14/2015 16:00,1,4.569,ACTIVE,218.4,350.10,60.03,1436904003,"033051125000118","174011321042388",39.37,30,0.795,313.89,389.12,179.0,171.6,0.784,53339.499999976,53383.200000024,117,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904015,239577.00
07/14/2015 16:00,2,6.699,ACTIVE,220.52,361.89,60.007,1436904003,"201051344000569","174011321042388",27.51,40.00,0,335.44,408.48,186.6,178.1,0.857,179953.3,179953.3,6440,0,0,0,L,1122011218,0,124.49,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904016,239578.00
07/14/2015 16:00,2,4.262,ACTIVE,218.48,423.50,59.996,1436904003,"274151322000094","174011321042388",39.40,43.60,0,393.45,458.37,170.4,162.6,0.658,362384.2,362384.2,7824,0,0,0,L,1151911521,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904017,239579.00
07/14/2015 16:00,1,6.276,ACTIVE,218.7,335.17,60.03,1436904003,"040051121000068","174011321042388",23.08,32,0.638,319.91,377.21,144.1,138.3,0.639,45486.9,45523.699999976,81,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904019,239580.00
07/14/2015 16:00,2,6.699,ACTIVE,220.97,363.09,60.002,1436904003,"201051344000458","174011321042388",27.87,42.30,0,336.94,408.48,188.9,180.4,0.893,175753.1,175753.1,6434,0,0,0,L,1122011218,0,125.17,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904020,239581.00
07/14/2015 16:00,2,6.443,ACTIVE,218.26,371.81,60.002,1436904003,"274151322000087","174011321042388",26.22,83.00,0,332.43,389.84,171.0,163.1,0.636,433290.6,433290.6,7307,0,0,0,L,1151911521,0,125.62,124.49,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904021,239582.00
07/14/2015 16:00,2,6.441,ACTIVE,218.71,359.78,59.991,1436904003,"274151322000052","174011321042388",28.27,44.30,0,337.24,393.75,184.4,176.0,0.694,463313.7,463313.7,7710,0,0,0,L,1151911521,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904022,239583.00
07/14/2015 16:00,2,6.758,ACTIVE,219.16,361.89,59.991,1436904003,"201051344001145","174011321042388",28.59,35.40,0,337.24,409.38,195.6,186.9,0.893,180928.1,180928.1,6444,0,0,0,L,1122011218,0,124.27,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904023,239584.00
07/14/2015 16:00,2,6.703,ACTIVE,218.71,361.29,60.018,1436904003,"201051344000685","174011321042388",28.77,36.00,0,333.03,408.48,195.1,186.4,0.937,179904.6,179904.6,6447,0,0,0,L,1122011218,0,124.72,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904024,239585.00
07/14/2015 16:00,2,6.408,ACTIVE,218.26,363.39,60.002,1436904003,"274151322000088","174011321042388",27.69,43.00,0,337.24,392.55,179.8,171.6,0.676,444083.7,444083.7,7321,0,0,0,L,1151911521,0,126.30,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904025,239586.00
07/14/2015 16:00,2,6.658,ACTIVE,220.06,362.19,60.007,1436904003,"201051344000438","174011321042388",28.73,36.80,0,337.24,409.08,193.7,185.0,0.888,180010.0,180010.0,6426,0,0,0,L,1122011218,0,124.94,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904026,239587.00
07/14/2015 16:00,2,6.623,ACTIVE,220.29,361.59,59.991,1436904003,"201051344001135","174011321042388",28.65,38.60,0,337.24,407.57,192.1,183.5,0.862,171359.9,171359.9,6410,0,0,0,L,1122011218,0,124.94,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904027,239588.00
07/14/2015 16:00,2,6.592,ACTIVE,219.61,361.29,59.996,1436904003,"201051344000417","174011321042388",28.45,36.00,0,337.84,407.87,189.9,181.4,0.893,175535.4,175535.4,6428,0,0,0,L,1122011218,0,124.27,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904028,239589.00
07/14/2015 16:00,2,6.777,ACTIVE,219.16,362.49,60.002,1436904003,"201051344000594","174011321042388",28.37,41.50,0,331.23,408.48,194.6,185.9,0.893,176237.9,176237.9,6435,0,0,0,L,1122011218,0,124.49,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904028,239590.00
07/14/2015 16:00,2,6.471,ACTIVE,218.03,352.27,59.996,1436904003,"274151322000083","174011321042388",28.29,48.00,0,333.93,393.45,185.2,176.9,0.729,459389.5,459389.5,7735,0,0,0,L,1151911521,0,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904029,239591.00
07/14/2015 16:00,2,6.846,ACTIVE,220.52,364.29,60.007,1436904003,"201051344000585","174011321042388",28.39,36.50,0,335.74,408.78,196.8,188.1,0.884,175332.9,175332.9,6426,0,0,0,L,1122011218,0,124.72,127.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904030,239592.00
07/14/2015 16:00,2,6.416,ACTIVE,218.71,373.61,59.991,1436904003,"274151322000054","174011321042388",27.87,45.50,0,334.54,394.05,181.1,172.8,0.689,454404.8,454404.8,7310,0,0,0,L,1151911521,0,125.85,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904031,239593.00
07/14/2015 16:00,2,6.725,ACTIVE,220.29,362.19,59.996,1436904003,"201051344001203","174011321042388",28.25,38.40,0,337.54,408.78,192.4,183.7,0.910,176446.3,176446.3,6431,0,0,0,L,1122011218,0,125.40,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904032,239594.00
07/14/2015 16:00,2,6.770,ACTIVE,219.16,363.09,59.996,1436904003,"201051344000646","174011321042388",28.17,34.50,0,333.03,408.48,193.0,184.4,0.888,173463.3,173463.3,6421,0,0,0,L,1122011218,0,124.72,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904033,239595.00
07/14/2015 16:00,2,4.344,ACTIVE,219.39,418.70,59.991,1436904003,"274151322000068","174011321042388",39.00,42.30,0,391.64,462.58,171.1,163.3,0.623,361515.6,361515.6,7432,0,0,0,L,1151911521,0,126.07,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904034,239596.00
07/14/2015 16:00,2,6.770,ACTIVE,219.16,368.50,59.996,1436904003,"274151322000076","174011321042388",28.77,45.50,0,336.34,397.66,197.2,188.4,0.734,484788.0,484788.0,7710,0,0,0,L,1151911521,0,125.85,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904035,239597.00
07/14/2015 16:00,1,3.940,ACTIVE,219.1,332.06,60.03,1436904003,"033051125000132","174011321042388",34.53,29,0.593,318.00,375.07,135.4,129.0,0.601,40009.100000024,40041.900000036,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904036,239598.00
07/14/2015 16:00,1,4.534,ACTIVE,219.2,345.20,60.03,1436904003,"033051125000150","174011321042388",39.55,30,0.795,315.89,388.31,178.4,173.1,0.781,53442.900000012,53486.800000012,134,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904037,239599.00
07/14/2015 16:00,2,6.789,ACTIVE,219.16,360.99,60.002,1436904003,"201051344000890","174011321042388",27.95,36.00,0,332.43,407.57,192.2,183.6,0.875,177828.5,177828.5,6431,0,0,0,L,1122011218,0,124.72,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904038,239600.00
07/14/2015 16:00,2,6.701,ACTIVE,220.74,363.69,59.991,1436904003,"201051344000900","174011321042388",27.97,40.60,0,336.34,408.78,189.7,181.1,0.857,178205.5,178205.5,6445,0,0,0,L,1122011218,0,125.17,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904039,239601.00
07/14/2015 16:00,2,6.723,ACTIVE,220.06,364.89,59.996,1436904003,"201051344000633","174011321042388",27.91,41.50,0,336.34,407.57,190.0,181.5,0.879,167687.8,167687.8,6449,0,0,0,L,1122011218,0,125.17,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904040,239602.00
07/14/2015 16:00,1,6.275,ACTIVE,219.3,352.84,60.03,1436904003,"040051121000185","174011321042388",25.40,30,0.699,318.07,382.23,158.6,152.3,0.697,46939.099999999,46977.900000011,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904041,239603.00
07/14/2015 16:00,2,6.723,ACTIVE,221.19,361.89,59.996,1436904003,"201051344000983","174011321042388",27.65,41.00,0,336.04,408.78,188.1,179.6,0.893,175161.2,175161.2,6444,0,0,0,L,1122011218,0,125.40,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904042,239604.00
07/14/2015 16:00,2,6.715,ACTIVE,220.29,362.79,60.002,1436904003,"201051344000917","174011321042388",28.47,38.60,0,336.64,408.48,193.6,185.0,0.906,178298.2,178298.2,6449,0,0,0,L,1122011218,0,124.72,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904043,239605.00
07/14/2015 16:00,1,6.199,ACTIVE,218.0,369.68,60.03,1436904003,"040051121000116","174011321042388",25.45,28,0.694,318.18,381.04,156.9,150.2,0.693,47028.700000048,47066.900000036,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904044,239606.00
07/14/2015 16:00,1,3.911,ACTIVE,219.2,328.42,60.03,1436904003,"033051125000135","174011321042388",34.27,30,0.588,318.85,375.25,133.4,128.0,0.591,39813.100000022,39845.80000001,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904046,239607.00
07/14/2015 16:00,2,6.584,ACTIVE,220.74,363.69,60.002,1436904003,"201051344000648","174011321042388",28.07,41.30,0,336.94,408.18,187.1,178.7,0.853,173958.2,173958.2,6443,0,0,0,L,1122011218,0,124.72,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904047,239608.00
