ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2015 16:00,2,6.523,ACTIVE,220.52,362.19,59.996,1436904003,"201051344001093","174011321042388",28.59,36.50,0,335.74,407.57,188.9,180.4,0.835,176491.6,176491.6,6433,0,0,0,L,1122011218,0,124.94,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904048,239609.00
07/14/2015 16:00,2,6.670,ACTIVE,220.97,363.69,59.996,1436904003,"201051344000645","174011321042388",27.73,43.60,0,336.64,407.27,187.4,178.9,0.844,174594.1,174594.1,6449,0,0,0,L,1122011218,0,125.62,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904049,239610.00
07/14/2015 16:00,2,6.447,ACTIVE,218.93,374.21,59.996,1436904003,"274151322000085","174011321042388",27.85,46.20,0,337.24,393.15,181.7,173.4,0.689,456761.6,456761.6,7718,0,0,0,L,1151911521,0,126.07,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904050,239611.00
07/14/2015 16:00,2,6.699,ACTIVE,220.52,363.99,59.996,1436904003,"201051344000651","174011321042388",28.35,39.00,0,336.04,408.78,192.2,183.6,0.840,173954.7,173954.7,6428,0,0,0,L,1122011218,0,125.40,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904051,239612.00
07/14/2015 16:00,2,6.672,ACTIVE,220.06,361.89,59.996,1436904003,"201051344000867","174011321042388",27.95,43.40,0,337.84,406.07,188.8,180.3,0.857,166416.0,166416.0,6449,0,0,0,L,1122011218,0,125.17,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904052,239613.00
07/14/2015 16:00,1,6.159,ACTIVE,218.8,354.66,60.03,1436904003,"040051121000095","174011321042388",23.15,30,0.628,318.77,377.20,141.8,136.4,0.627,45857.199999988,45892,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904053,239614.00
07/14/2015 16:00,2,6.670,ACTIVE,218.93,360.99,60.028,1436904003,"201051344001230","174011321042388",28.41,35.00,0,331.23,407.57,191.9,183.3,0.893,177511.8,177511.8,6451,0,0,0,L,1122011218,0,124.49,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904054,239615.00
07/14/2015 16:00,2,6.695,ACTIVE,220.97,364.89,59.991,1436904003,"201051344000576","174011321042388",27.43,42.50,0,336.64,407.57,186.0,177.6,0.849,173808.6,173808.6,6455,0,0,0,L,1122011218,0,125.17,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904055,239616.00
07/14/2015 16:00,2,6.654,ACTIVE,221.19,364.29,59.996,1436904003,"201051344000579","174011321042388",28.51,40.40,0,337.24,408.18,192.2,183.6,0.893,180396.9,180396.9,6434,0,0,0,L,1122011218,0,125.17,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904056,239617.00
07/14/2015 16:15,2,6.246,ACTIVE,219.39,360.99,59.959,1436904903,"201051344000955","174011321042388",28.88,36.00,0,337.84,406.07,182.7,174.4,0.857,179466.6,179466.6,6439,0,0,0,L,1122011218,0,124.27,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904904,239618.00
07/14/2015 16:15,1,5.984,ACTIVE,219.1,327.67,60.00,1436904903,"040051121000195","174011321042388",25.52,29,0.672,319.63,380.16,151.9,146.2,0.667,49677.7,49714.9,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904905,239619.00
07/14/2015 16:15,2,6.521,ACTIVE,218.71,365.49,59.981,1436904903,"274151322000095","174011321042388",28.43,46.20,0,336.94,394.65,187.6,179.1,0.694,478926.2,478926.2,7342,0,0,0,L,1151911521,0,125.85,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904906,239620.00
07/14/2015 16:15,2,6.395,ACTIVE,220.06,361.29,59.965,1436904903,"201051344000868","174011321042388",27.57,39.80,0,338.14,405.77,178.6,170.4,0.804,165839.0,165839.0,6443,0,0,0,L,1122011218,0,124.72,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904907,239621.00
07/14/2015 16:15,2,6.316,ALERT,221.64,363.69,59.959,1436904903,"201051344000853","174011321042388",27.71,40.40,0,303.28,404.57,177.2,169.2,0.826,172142.5,172142.5,6441,0,0,0,L,1122011218,0,125.85,127.65,0002,39,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904909,239622.00
07/14/2015 16:15,1,5.919,ACTIVE,219.4,364.76,60.03,1436904903,"040051121000097","174011321042388",25.77,30,0.671,319.73,381.02,151.8,146.8,0.665,47910.300000012,47947.699999988,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904912,239623.00
07/14/2015 16:15,2,6.377,ACTIVE,220.97,361.89,59.959,1436904903,"201051344000469","174011321042388",27.57,38.20,0,336.64,406.07,178.0,169.8,0.826,167415.9,167415.9,6439,0,0,0,L,1122011218,0,124.72,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904912,239624.00
07/14/2015 16:15,2,6.445,ACTIVE,220.97,364.29,59.991,1436904903,"201051344000988","174011321042388",27.25,39.50,0,335.14,405.17,178.0,169.8,0.813,166899.7,166899.7,6435,0,0,0,L,1122011218,0,124.94,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904913,239625.00
07/14/2015 16:15,2,6.346,ACTIVE,220.97,362.79,59.954,1436904903,"201051344001158","174011321042388",27.79,38.80,0,336.64,405.17,178.6,170.5,0.849,172903.9,172903.9,6433,0,0,0,L,1122011218,0,124.94,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904914,239626.00
07/14/2015 16:15,2,6.514,ACTIVE,220.06,363.09,59.965,1436904903,"201051344001025","174011321042388",27.95,38.00,0,330.93,408.78,184.4,176.1,0.818,176595.8,176595.8,6425,0,0,0,L,1122011218,0,124.49,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904915,239627.00
07/14/2015 16:15,1,4.317,ACTIVE,218.7,373.50,60.00,1436904903,"033051125000118","174011321042388",39.46,30,0.750,315.88,387.51,169.5,163.2,0.735,53383.200000024,53425.1,119,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904916,239628.00
07/14/2015 16:15,2,6.301,ALERT,220.52,360.99,59.970,1436904903,"201051344000569","174011321042388",27.59,40.20,0,305.38,405.17,176.1,168.1,0.791,179996.5,179996.5,6441,0,0,0,L,1122011218,0,124.27,127.43,0002,36,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904918,239629.00
07/14/2015 16:15,2,4.094,ACTIVE,218.48,428.01,59.949,1436904903,"274151322000094","174011321042388",38.78,43.60,0,396.15,457.47,162.0,154.5,0.619,362423.7,362423.7,7825,0,0,0,L,1151911521,0,125.40,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904919,239630.00
07/14/2015 16:15,1,5.913,ACTIVE,219.2,347.65,60.00,1436904903,"040051121000068","174011321042388",23.24,32,0.603,319.40,375.92,136.7,131.5,0.608,45523.699999976,45557.199999976,83,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904920,239631.00
07/14/2015 16:15,2,6.332,ACTIVE,220.97,361.59,59.954,1436904903,"201051344000458","174011321042388",27.93,41.30,0,337.24,405.47,179.1,170.9,0.849,175797.1,175797.1,6435,0,0,0,L,1122011218,0,125.17,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904921,239632.00
07/14/2015 16:15,2,6.109,ACTIVE,218.48,372.11,59.944,1436904903,"274151322000087","174011321042388",26.40,81.50,0,337.54,388.04,163.3,155.7,0.605,433330.4,433330.4,7308,0,0,0,L,1151911521,0,125.62,124.49,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904922,239633.00
07/14/2015 16:15,2,6.146,ACTIVE,218.48,353.17,59.954,1436904903,"274151322000052","174011321042388",28.17,44.00,0,337.54,392.55,175.3,167.3,0.663,463356.6,463356.6,7711,0,0,0,L,1151911521,0,125.17,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904923,239634.00
07/14/2015 16:15,2,6.393,ACTIVE,219.16,360.69,59.954,1436904903,"201051344001145","174011321042388",28.63,35.40,0,337.84,407.57,185.3,176.9,0.835,180973.5,180973.5,6445,0,0,0,L,1122011218,0,124.27,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904924,239635.00
07/14/2015 16:15,2,6.389,ACTIVE,218.93,360.99,59.954,1436904903,"201051344000685","174011321042388",28.57,35.40,0,337.84,405.77,184.8,176.4,0.893,179950.0,179950.0,6448,0,0,0,L,1122011218,0,124.94,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904925,239636.00
07/14/2015 16:15,2,6.055,ACTIVE,218.48,369.70,59.970,1436904903,"274151322000088","174011321042388",27.85,41.80,0,337.84,391.04,170.7,162.8,0.641,444125.5,444125.5,7322,0,0,0,L,1151911521,0,126.07,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904926,239637.00
07/14/2015 16:15,2,6.318,ACTIVE,219.84,362.19,59.959,1436904903,"201051344000438","174011321042388",28.67,35.60,0,338.14,407.57,183.5,175.2,0.849,180055.0,180055.0,6427,0,0,0,L,1122011218,0,124.94,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904928,239638.00
07/14/2015 16:15,2,6.330,ACTIVE,220.06,359.78,59.954,1436904903,"201051344001135","174011321042388",28.47,37.80,0,311.39,467.39,182.3,174.1,0.818,171404.8,171404.8,6411,0,0,0,L,1122011218,0,124.94,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904929,239639.00
07/14/2015 16:15,2,6.301,ACTIVE,219.39,361.59,59.954,1436904903,"201051344000417","174011321042388",28.25,35.60,0,337.84,406.37,180.3,172.1,0.844,175579.7,175579.7,6429,0,0,0,L,1122011218,0,124.27,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904929,239640.00
07/14/2015 16:15,2,6.377,ACTIVE,219.39,360.69,59.959,1436904903,"201051344000594","174011321042388",28.61,40.40,0,336.64,405.77,184.7,176.3,0.853,176283.2,176283.2,6436,0,0,0,L,1122011218,0,124.49,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904930,239641.00
07/14/2015 16:15,2,6.176,ACTIVE,218.48,362.79,59.965,1436904903,"274151322000083","174011321042388",28.29,46.60,0,337.54,391.34,176.8,168.8,0.689,459432.7,459432.7,7736,0,0,0,L,1151911521,0,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904931,239642.00
07/14/2015 16:15,2,6.535,ALERT,220.52,362.19,59.959,1436904903,"201051344000585","174011321042388",28.27,35.60,0,286.74,409.68,187.1,178.7,0.853,175378.7,175378.7,6427,0,0,0,L,1122011218,0,124.49,127.43,0002,30,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904933,239643.00
07/14/2015 16:15,2,6.156,ACTIVE,218.48,361.89,59.949,1436904903,"274151322000054","174011321042388",27.69,44.80,0,337.84,391.94,172.7,164.7,0.654,454447.0,454447.0,7311,0,0,0,L,1151911521,0,125.62,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904934,239644.00
07/14/2015 16:15,2,6.381,ALERT,220.52,361.89,59.938,1436904903,"201051344001203","174011321042388",28.23,38.20,0,307.78,406.97,182.4,174.1,0.862,176490.9,176490.9,6432,0,0,0,L,1122011218,0,125.40,126.98,0002,33,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904936,239645.00
07/14/2015 16:15,2,6.369,ACTIVE,219.16,360.99,59.954,1436904903,"201051344000646","174011321042388",28.39,33.80,0,332.13,406.37,183.1,174.8,0.853,173508.4,173508.4,6422,0,0,0,L,1122011218,0,124.49,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904937,239646.00
07/14/2015 16:15,2,4.213,ACTIVE,219.39,409.08,59.949,1436904903,"274151322000068","174011321042388",38.05,42.30,0,391.94,460.17,162.3,154.7,0.605,361555.5,361555.5,7433,0,0,0,L,1151911521,0,126.07,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904938,239647.00
07/14/2015 16:15,2,6.398,ACTIVE,218.93,353.47,59.954,1436904903,"274151322000076","174011321042388",28.94,44.80,0,337.24,395.85,187.4,179.0,0.712,484834.1,484834.1,7711,0,0,0,L,1151911521,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904939,239648.00
07/14/2015 16:15,1,3.728,ACTIVE,218.7,330.15,60.00,1436904903,"033051125000132","174011321042388",34.61,29,0.561,302.49,411.28,128.4,122.2,0.571,40041.900000036,40073.400000036,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904940,239649.00
07/14/2015 16:15,1,4.308,ACTIVE,219.3,355.09,60.00,1436904903,"033051125000150","174011321042388",39.45,30,0.753,316.75,387.10,169.1,164.1,0.747,53486.800000012,53529.000000012,136,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904942,239650.00
07/14/2015 16:15,2,6.418,ACTIVE,218.93,360.08,59.959,1436904903,"201051344000890","174011321042388",28.09,35.80,0,337.24,405.47,182.4,174.1,0.835,177873.5,177873.5,6432,0,0,0,L,1122011218,0,124.72,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904943,239651.00
07/14/2015 16:15,2,6.383,ALERT,220.52,362.19,59.954,1436904903,"201051344000900","174011321042388",27.79,40.80,0,305.98,406.07,179.7,171.5,0.818,178249.5,178249.5,6446,0,0,0,L,1122011218,0,125.17,126.98,0002,37,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904944,239652.00
07/14/2015 16:15,2,6.328,ACTIVE,220.06,363.69,59.965,1436904903,"201051344000633","174011321042388",28.19,41.00,0,336.94,406.67,180.8,172.6,0.840,167732.3,167732.3,6450,0,0,0,L,1122011218,0,124.94,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904945,239653.00
07/14/2015 16:15,1,5.927,ALERT,219.1,338.54,60.00,1436904903,"040051121000185","174011321042388",25.51,29,0.663,319.78,380.67,150.5,144.8,0.661,46977.900000011,47015.200000023,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436904947,239654.00
07/14/2015 16:15,2,6.379,ACTIVE,221.19,363.39,59.970,1436904903,"201051344000983","174011321042388",27.67,40.80,0,336.34,405.47,178.8,170.6,0.835,175205.2,175205.2,6445,0,0,0,L,1122011218,0,125.40,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904948,239655.00
07/14/2015 16:15,2,6.326,ACTIVE,220.29,360.38,59.965,1436904903,"201051344000917","174011321042388",28.67,38.60,0,323.11,418.09,183.6,175.3,0.840,178343.4,178343.4,6450,0,0,0,L,1122011218,0,124.72,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904949,239656.00
07/14/2015 16:15,1,5.810,ACTIVE,218.0,359.24,60.00,1436904903,"040051121000116","174011321042388",25.82,28,0.660,317.37,379.48,149.3,143.2,0.662,47066.900000036,47103.700000048,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904950,239657.00
07/14/2015 16:15,1,3.709,ACTIVE,219.1,364.28,60.03,1436904903,"033051125000135","174011321042388",34.24,29,0.556,299.94,397.44,126.4,121.2,0.560,39845.80000001,39876.999999998,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904951,239658.00
07/14/2015 16:15,2,6.258,ACTIVE,220.74,363.09,59.965,1436904903,"201051344000648","174011321042388",28.03,41.00,0,336.94,406.07,177.6,169.5,0.826,174002.0,174002.0,6444,0,0,0,L,1122011218,0,124.72,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904952,239659.00
07/14/2015 16:15,2,6.117,ACTIVE,220.29,362.49,59.954,1436904903,"201051344001093","174011321042388",28.84,35.80,0,321.01,438.83,178.5,170.4,0.809,176535.7,176535.7,6434,0,0,0,L,1122011218,0,124.94,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904953,239660.00
07/14/2015 16:15,2,6.355,ACTIVE,220.74,360.69,59.944,1436904903,"201051344000645","174011321042388",27.61,43.60,0,337.24,404.87,177.7,169.6,0.791,174637.9,174637.9,6450,0,0,0,L,1122011218,0,125.17,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904954,239661.00
07/14/2015 16:15,2,6.160,ACTIVE,218.71,356.48,59.975,1436904903,"274151322000085","174011321042388",27.73,45.50,0,338.74,391.64,172.9,165.0,0.654,456804.2,456804.2,7719,0,0,0,L,1151911521,0,126.07,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904955,239662.00
07/14/2015 16:15,2,6.336,ALERT,220.52,362.49,59.991,1436904903,"201051344000651","174011321042388",28.45,38.20,0,296.06,406.97,182.5,174.2,0.831,173999.6,173999.6,6429,0,0,0,L,1122011218,0,125.40,126.98,0002,33,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904957,239663.00
07/14/2015 16:15,2,6.355,ACTIVE,220.06,358.88,59.954,1436904903,"201051344000867","174011321042388",27.83,43.20,0,338.14,404.87,179.1,170.9,0.813,166460.2,166460.2,6450,0,0,0,L,1122011218,0,124.94,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904957,239664.00
07/14/2015 16:15,1,5.872,ACTIVE,219.1,360.93,60.00,1436904903,"040051121000095","174011321042388",23.12,30,0.596,303.37,405.18,135.1,130.0,0.595,45892,45925.5,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904959,239665.00
07/14/2015 16:15,2,6.307,ALERT,218.93,359.48,59.975,1436904903,"201051344001230","174011321042388",28.49,34.30,0,304.78,402.77,182.0,173.7,0.849,177556.6,177556.6,6452,0,0,0,L,1122011218,0,124.49,126.30,0002,30,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904961,239666.00
07/14/2015 16:15,2,6.293,ALERT,220.97,364.89,59.959,1436904903,"201051344000576","174011321042388",27.59,42.80,0,305.68,404.27,175.9,167.9,0.809,173851.8,173851.8,6456,0,0,0,L,1122011218,0,125.17,127.20,0002,38,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904962,239667.00
07/14/2015 16:15,2,6.385,ACTIVE,221.19,363.39,59.970,1436904903,"201051344000579","174011321042388",28.31,38.60,0,336.94,405.77,182.9,174.7,0.849,180442.0,180442.0,6435,0,0,0,L,1122011218,0,125.17,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904963,239668.00
07/14/2015 16:15,2,6.234,ALERT,220.52,362.49,59.959,1436904903,"201051344000582","174011321042388",28.59,38.40,0,279.53,407.57,180.3,172.1,0.835,172169.1,172169.1,6427,0,0,0,L,1122011218,1,124.94,127.20,0002,33,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436904965,239669.00
07/14/2015 16:30,2,5.896,ACTIVE,218.71,359.78,59.944,1436905803,"201051344000955","174011321042388",28.77,35.60,0,337.24,402.77,171.8,163.9,0.813,179509.0,179509.0,6440,0,0,0,L,1122011218,0,124.04,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905804,239670.00
07/14/2015 16:30,1,5.587,ALERT,217.8,325.22,60.00,1436905803,"040051121000195","174011321042388",25.89,28,0.637,318.09,378.24,143.9,138.2,0.637,49714.9,49750.3,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436905806,239671.00
07/14/2015 16:30,2,6.189,ACTIVE,217.80,359.18,59.922,1436905803,"274151322000095","174011321042388",28.49,44.80,0,337.84,391.94,178.6,170.5,0.667,478970.1,478970.1,7343,0,0,0,L,1151911521,0,125.85,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905807,239672.00
07/14/2015 16:30,2,5.951,ACTIVE,218.93,358.58,59.959,1436905803,"201051344000868","174011321042388",27.83,39.80,0,338.14,402.16,167.8,160.1,0.765,165880.3,165880.3,6444,0,0,0,L,1122011218,0,124.27,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905808,239673.00
07/14/2015 16:30,2,5.988,ACTIVE,220.52,361.29,59.959,1436905803,"201051344000853","174011321042388",27.71,40.00,0,337.84,401.86,167.9,160.2,0.778,172183.7,172183.7,6443,0,0,0,L,1122011218,0,125.17,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905809,239674.00
07/14/2015 16:30,2,5.963,ACTIVE,219.84,359.48,59.954,1436905803,"201051344000582","174011321042388",28.35,37.80,0,337.54,404.87,171.1,163.3,0.787,172208.5,172208.5,6429,0,0,0,L,1122011218,0,124.72,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905810,239675.00
07/14/2015 16:30,1,5.557,ACTIVE,218.6,359.79,60.00,1436905803,"040051121000097","174011321042388",26.08,29,0.639,319.94,378.40,144.2,139.1,0.637,47947.699999988,47983.300000012,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905811,239676.00
07/14/2015 16:30,2,5.953,ALERT,220.29,360.69,59.970,1436905803,"201051344000469","174011321042388",27.81,37.30,0,301.17,403.07,167.7,159.9,0.795,167457.0,167457.0,6440,0,0,0,L,1122011218,0,124.72,127.65,0002,34,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905813,239677.00
07/14/2015 16:30,2,6.002,ACTIVE,220.52,360.99,59.959,1436905803,"201051344000988","174011321042388",27.63,39.00,0,324.02,422.90,168.0,160.2,0.778,166941.0,166941.0,6436,0,0,0,L,1122011218,0,124.94,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905814,239678.00
07/14/2015 16:30,2,5.939,ACTIVE,220.29,359.48,59.949,1436905803,"201051344001158","174011321042388",27.95,38.60,0,336.94,402.46,168.2,160.4,0.782,172945.3,172945.3,6434,0,0,0,L,1122011218,0,124.72,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905814,239679.00
07/14/2015 16:30,2,6.021,ACTIVE,219.61,360.08,59.965,1436905803,"201051344001025","174011321042388",28.51,37.00,0,338.14,404.87,173.8,165.9,0.778,176638.6,176638.6,6426,0,0,0,L,1122011218,0,124.49,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905815,239680.00
07/14/2015 16:30,1,4.034,ACTIVE,218.1,327.51,60.03,1436905803,"033051125000118","174011321042388",39.92,29,0.711,316.63,384.42,160.2,154.4,0.704,53425.1,53464.799999988,121,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905817,239681.00
07/14/2015 16:30,2,5.973,ACTIVE,220.06,360.38,59.965,1436905803,"201051344000569","174011321042388",27.63,40.00,0,337.24,402.46,167.1,159.4,0.778,180037.4,180037.4,6443,0,0,0,L,1122011218,0,124.49,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905817,239682.00
07/14/2015 16:30,2,3.854,ACTIVE,218.26,420.20,59.970,1436905803,"274151322000094","174011321042388",39.20,42.50,0,390.14,456.27,150.8,143.7,0.575,362461.2,362461.2,7826,0,0,0,L,1151911521,0,125.40,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905818,239683.00
07/14/2015 16:30,1,5.508,ACTIVE,218.1,332.14,60.00,1436905803,"040051121000068","174011321042388",23.69,30,0.573,320.63,373.90,129.8,124.4,0.582,45557.199999976,45589.199999976,85,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905820,239684.00
07/14/2015 16:30,2,6.002,ACTIVE,220.29,360.08,59.959,1436905803,"201051344000458","174011321042388",27.71,41.00,0,315.60,422.60,168.2,160.5,0.800,175838.5,175838.5,6436,0,0,0,L,1122011218,0,125.17,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905821,239685.00
07/14/2015 16:30,2,5.734,ACTIVE,217.80,356.48,59.959,1436905803,"274151322000087","174011321042388",26.78,79.30,0,337.54,385.93,155.4,148.1,0.575,433368.4,433368.4,7309,0,0,0,L,1151911521,0,125.62,124.49,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905821,239686.00
07/14/2015 16:30,2,5.775,ACTIVE,218.48,370.30,59.959,1436905803,"274151322000052","174011321042388",28.39,42.00,0,337.54,390.14,166.0,158.3,0.636,463397.3,463397.3,7712,0,0,0,L,1151911521,0,125.40,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905822,239687.00
07/14/2015 16:30,2,6.059,ACTIVE,218.71,360.08,59.981,1436905803,"201051344001145","174011321042388",28.57,34.00,0,338.14,405.17,175.2,167.2,0.791,181016.7,181016.7,6446,0,0,0,L,1122011218,0,124.27,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905823,239688.00
07/14/2015 16:30,2,5.988,ACTIVE,218.48,359.18,59.954,1436905803,"201051344000685","174011321042388",28.73,34.80,0,337.54,402.46,174.2,166.2,0.849,179992.9,179992.9,6449,0,0,0,L,1122011218,0,124.72,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905824,239689.00
07/14/2015 16:30,2,5.695,ACTIVE,218.26,365.49,59.959,1436905803,"274151322000088","174011321042388",27.99,40.40,0,337.84,388.94,161.3,153.7,0.605,444165.1,444165.1,7323,0,0,0,L,1151911521,0,126.30,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905825,239690.00
07/14/2015 16:30,2,5.895,ACTIVE,219.39,359.48,59.965,1436905803,"201051344000438","174011321042388",28.94,35.20,0,338.14,404.57,172.8,164.9,0.804,180097.5,180097.5,6428,0,0,0,L,1122011218,0,124.72,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905826,239691.00
07/14/2015 16:30,2,5.998,ACTIVE,219.39,359.78,59.991,1436905803,"201051344001135","174011321042388",28.09,37.00,0,338.44,403.67,170.7,162.8,0.782,171446.8,171446.8,6412,0,0,0,L,1122011218,0,124.49,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905827,239692.00
07/14/2015 16:30,2,5.939,ACTIVE,219.16,359.78,59.959,1436905803,"201051344000417","174011321042388",28.19,34.80,0,338.14,403.67,169.5,161.7,0.795,175621.4,175621.4,6430,0,0,0,L,1122011218,0,124.27,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905828,239693.00
07/14/2015 16:30,2,5.963,ACTIVE,218.71,358.28,59.965,1436905803,"201051344000594","174011321042388",28.55,39.50,0,318.00,419.30,172.3,164.4,0.800,176325.7,176325.7,6437,0,0,0,L,1122011218,0,124.27,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905829,239694.00
07/14/2015 16:30,2,5.834,ACTIVE,218.03,369.70,59.959,1436905803,"274151322000083","174011321042388",28.35,44.80,0,334.54,389.24,167.4,159.7,0.663,459473.8,459473.8,7737,0,0,0,L,1151911521,0,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905830,239695.00
07/14/2015 16:30,2,6.127,ACTIVE,220.06,361.89,59.928,1436905803,"201051344000585","174011321042388",28.31,35.20,0,337.24,404.57,175.8,167.7,0.809,175421.9,175421.9,6429,0,0,0,L,1122011218,0,124.49,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905831,239696.00
07/14/2015 16:30,2,5.705,ACTIVE,218.48,351.37,59.954,1436905803,"274151322000054","174011321042388",28.23,43.60,0,337.84,390.44,163.2,155.6,0.623,454487.0,454487.0,7312,0,0,0,L,1151911521,0,125.85,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905832,239697.00
07/14/2015 16:30,2,5.949,ACTIVE,219.84,358.88,59.981,1436905803,"201051344001203","174011321042388",28.47,37.00,0,337.54,404.57,171.5,163.6,0.800,176533.1,176533.1,6434,0,0,0,L,1122011218,0,125.17,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905833,239698.00
07/14/2015 16:30,2,5.961,ACTIVE,218.93,359.48,59.938,1436905803,"201051344000646","174011321042388",28.47,33.50,0,336.94,403.97,171.8,163.9,0.800,173550.7,173550.7,6423,0,0,0,L,1122011218,0,124.72,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905834,239699.00
07/14/2015 16:30,2,3.762,ACTIVE,219.39,439.43,59.959,1436905803,"274151322000068","174011321042388",40.20,40.60,0,397.66,462.28,151.5,144.3,0.557,361593.0,361593.0,7434,0,0,0,L,1151911521,0,126.30,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905835,239700.00
07/14/2015 16:30,2,6.041,ACTIVE,219.16,374.51,59.954,1436905803,"274151322000076","174011321042388",29.00,43.00,0,338.44,393.15,177.4,169.3,0.681,484877.7,484877.7,7712,0,0,0,L,1151911521,0,125.85,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905836,239701.00
07/14/2015 16:30,1,3.513,ACTIVE,219.0,354.72,60.00,1436905803,"033051125000132","174011321042388",34.72,28,0.532,320.92,371.59,121.4,116.0,0.540,40073.400000036,40103,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905837,239702.00
07/14/2015 16:30,1,4.054,ACTIVE,219.2,338.35,60.00,1436905803,"033051125000150","174011321042388",39.55,29,0.709,308.26,406.10,159.6,154.5,0.704,53529.000000012,53568.600000012,138,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905838,239703.00
07/14/2015 16:30,2,5.953,ACTIVE,218.93,359.18,59.965,1436905803,"201051344000890","174011321042388",28.53,34.80,0,334.24,402.46,172.1,164.1,0.787,177915.6,177915.6,6433,0,0,0,L,1122011218,0,124.72,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905839,239704.00
07/14/2015 16:30,2,6.031,ACTIVE,220.29,360.38,59.965,1436905803,"201051344000900","174011321042388",27.77,40.40,0,337.84,404.87,169.6,161.8,0.769,178291.0,178291.0,6448,0,0,0,L,1122011218,0,125.17,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905840,239705.00
07/14/2015 16:30,2,6.031,ACTIVE,219.61,359.78,59.954,1436905803,"201051344000633","174011321042388",27.67,40.00,0,315.90,423.81,169.1,161.2,0.795,167773.8,167773.8,6451,0,0,0,L,1122011218,0,124.94,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905841,239706.00
07/14/2015 16:30,1,5.550,ACTIVE,218.9,332.57,60.00,1436905803,"040051121000185","174011321042388",25.72,28,0.626,300.79,422.00,142.0,136.5,0.629,47015.200000023,47050.200000023,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905842,239707.00
07/14/2015 16:30,2,5.984,ACTIVE,220.74,360.99,59.981,1436905803,"201051344000983","174011321042388",27.77,41.00,0,337.54,403.07,168.3,160.5,0.787,175246.3,175246.3,6446,0,0,0,L,1122011218,0,125.40,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905843,239708.00
07/14/2015 16:30,2,5.955,ACTIVE,220.06,359.78,59.965,1436905803,"201051344000917","174011321042388",28.75,37.50,0,337.54,405.17,173.3,165.4,0.818,178385.9,178385.9,6451,0,0,0,L,1122011218,0,124.72,127.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905844,239709.00
07/14/2015 16:30,1,5.472,ACTIVE,218.5,364.16,60.03,1436905803,"040051121000116","174011321042388",26.02,27,0.626,314.30,381.27,141.7,135.8,0.630,47103.700000048,47138.400000036,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905845,239710.00
07/14/2015 16:30,1,3.460,ACTIVE,219.0,327.14,60.00,1436905803,"033051125000135","174011321042388",34.75,29,0.527,275.15,428.87,119.6,114.8,0.537,39876.999999998,39906.400000034,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905846,239711.00
07/14/2015 16:30,2,5.883,ACTIVE,219.84,359.18,59.965,1436905803,"201051344000648","174011321042388",27.87,40.60,0,337.24,403.67,166.1,158.4,0.773,174042.6,174042.6,6445,0,0,0,L,1122011218,0,124.27,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905847,239712.00
07/14/2015 16:30,2,5.775,ACTIVE,219.61,359.18,59.981,1436905803,"201051344001093","174011321042388",28.77,35.20,0,337.24,403.07,168.2,160.4,0.765,176576.9,176576.9,6435,0,0,0,L,1122011218,0,124.72,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905848,239713.00
07/14/2015 16:30,2,5.973,ACTIVE,220.29,358.58,59.965,1436905803,"201051344000645","174011321042388",27.53,43.20,0,337.84,401.86,166.6,158.8,0.751,174678.6,174678.6,6451,0,0,0,L,1122011218,0,125.40,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905849,239714.00
07/14/2015 16:30,2,5.758,ACTIVE,218.26,363.99,59.949,1436905803,"274151322000085","174011321042388",28.09,43.40,0,338.74,388.94,163.7,156.1,0.628,456844.2,456844.2,7720,0,0,0,L,1151911521,0,125.85,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905850,239715.00
07/14/2015 16:30,2,5.969,ACTIVE,219.84,359.18,59.970,1436905803,"201051344000651","174011321042388",28.47,38.20,0,337.24,404.27,171.9,164.0,0.773,174041.7,174041.7,6431,0,0,0,L,1122011218,0,125.17,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905851,239716.00
07/14/2015 16:30,2,5.916,ACTIVE,219.39,357.08,59.959,1436905803,"201051344000867","174011321042388",28.09,42.00,0,318.61,413.89,168.3,160.5,0.765,166501.4,166501.4,6451,0,0,0,L,1122011218,0,124.72,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905852,239717.00
07/14/2015 16:30,1,5.515,ACTIVE,218.4,326.80,60.00,1436905803,"040051121000095","174011321042388",23.32,29,0.567,319.76,373.39,127.9,122.9,0.567,45925.5,45957,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905853,239718.00
07/14/2015 16:30,2,5.928,ACTIVE,218.26,356.18,59.970,1436905803,"201051344001230","174011321042388",28.61,33.80,0,332.73,402.16,171.7,163.8,0.795,177598.5,177598.5,6454,0,0,0,L,1122011218,0,124.27,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905854,239719.00
07/14/2015 16:30,2,5.816,ACTIVE,220.29,360.08,59.981,1436905803,"201051344000576","174011321042388",28.05,42.50,0,336.94,401.56,165.4,157.7,0.734,173892.2,173892.2,6458,0,0,0,L,1122011218,0,124.94,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905855,239720.00
07/14/2015 16:30,2,5.969,ACTIVE,220.29,359.18,59.975,1436905803,"201051344000579","174011321042388",28.33,38.60,0,337.54,403.97,171.3,163.4,0.804,180483.9,180483.9,6436,0,0,0,L,1122011218,0,124.94,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436905856,239721.00
07/14/2015 16:45,2,5.541,ACTIVE,217.80,353.77,59.954,1436906703,"201051344000955","174011321042388",28.73,34.50,0,330.03,396.15,161.2,153.7,0.765,179548.8,179548.8,6441,0,0,0,L,1122011218,0,123.59,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906704,239722.00
07/14/2015 16:45,1,5.202,ACTIVE,217.7,338.67,60.03,1436906703,"040051121000195","174011321042388",25.98,27,0.595,317.89,375.42,134.5,128.9,0.602,49750.3,49783.6,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906705,239723.00
07/14/2015 16:45,2,5.777,ACTIVE,216.90,351.07,59.933,1436906703,"274151322000095","174011321042388",28.73,43.00,0,330.93,385.93,168.1,160.3,0.636,479011.4,479011.4,7344,0,0,0,L,1151911521,0,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906706,239724.00
07/14/2015 16:45,2,5.490,ACTIVE,218.26,353.47,59.981,1436906703,"201051344000868","174011321042388",28.37,38.40,0,331.83,395.55,157.8,150.4,0.729,165919.3,165919.3,6445,0,0,0,L,1122011218,0,123.81,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906707,239725.00
07/14/2015 16:45,2,5.520,ACTIVE,219.84,357.98,59.928,1436906703,"201051344000853","174011321042388",28.27,38.80,0,336.04,400.36,157.9,150.5,0.738,172222.6,172222.6,6444,0,0,0,L,1122011218,0,125.17,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906708,239726.00
07/14/2015 16:45,2,5.529,ACTIVE,218.93,357.68,59.917,1436906703,"201051344000582","174011321042388",28.71,36.80,0,331.53,400.66,160.8,153.3,0.738,172248.1,172248.1,6430,0,0,0,L,1122011218,0,124.27,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906709,239727.00
07/14/2015 16:45,1,5.200,ACTIVE,217.5,341.68,60.03,1436906703,"040051121000097","174011321042388",26.13,28,0.599,317.69,375.66,135.2,129.7,0.604,47983.300000012,48016.800000012,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906710,239728.00
07/14/2015 16:45,2,5.572,ACTIVE,219.39,357.98,59.981,1436906703,"201051344000469","174011321042388",27.89,36.50,0,332.73,400.96,157.4,150.0,0.760,167495.9,167495.9,6442,0,0,0,L,1122011218,0,124.27,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906711,239729.00
07/14/2015 16:45,2,5.613,ACTIVE,219.16,358.58,59.986,1436906703,"201051344000988","174011321042388",27.81,38.20,0,334.24,400.66,158.0,150.6,0.738,166980.0,166980.0,6437,0,0,0,L,1122011218,0,124.49,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906712,239730.00
07/14/2015 16:45,2,5.523,ACTIVE,219.39,357.08,59.991,1436906703,"201051344001158","174011321042388",28.29,37.30,0,334.84,399.76,158.1,150.7,0.742,172984.4,172984.4,6435,0,0,0,L,1122011218,0,124.49,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906713,239731.00
07/14/2015 16:45,2,5.732,ACTIVE,218.71,356.78,59.986,1436906703,"201051344001025","174011321042388",28.23,35.80,0,331.83,397.35,163.9,156.3,0.725,176679.0,176679.0,6427,0,0,0,L,1122011218,0,124.04,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906714,239732.00
07/14/2015 16:45,1,3.810,ACTIVE,217.5,367.64,60.00,1436906703,"033051125000118","174011321042388",39.44,28,0.664,315.27,381.77,149.5,143.7,0.666,53464.799999988,53501.900000012,123,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906715,239733.00
07/14/2015 16:45,2,5.539,ACTIVE,219.16,356.78,59.922,1436906703,"201051344000569","174011321042388",27.95,39.30,0,331.83,399.16,156.7,149.3,0.734,180076.0,180076.0,6444,0,0,0,L,1122011218,0,124.04,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906716,239734.00
07/14/2015 16:45,2,3.531,ACTIVE,217.35,432.22,59.901,1436906703,"274151322000094","174011321042388",39.46,40.80,0,392.85,455.06,143.1,136.2,0.552,362496.3,362496.3,7827,0,0,0,L,1151911521,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906717,239735.00
07/14/2015 16:45,1,5.234,ACTIVE,217.8,344.76,60.00,1436906703,"040051121000068","174011321042388",23.43,30,0.539,318.62,371.60,122.0,116.6,0.551,45589.199999976,45619.3,87,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906718,239736.00
07/14/2015 16:45,2,5.570,ACTIVE,219.39,356.48,59.991,1436906703,"201051344000458","174011321042388",28.11,40.40,0,333.33,400.36,158.5,151.0,0.760,175877.6,175877.6,6437,0,0,0,L,1122011218,0,124.72,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906719,239737.00
07/14/2015 16:45,2,5.369,ACTIVE,217.35,366.10,59.981,1436906703,"274151322000087","174011321042388",26.96,76.00,0,332.13,380.82,146.6,139.6,0.548,433404.3,433404.3,7310,0,0,0,L,1151911521,0,125.17,124.04,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906720,239738.00
07/14/2015 16:45,2,5.363,ACTIVE,217.35,352.87,59.975,1436906703,"274151322000052","174011321042388",28.71,41.30,0,331.53,383.53,155.9,148.5,0.605,463435.7,463435.7,7713,0,0,0,L,1151911521,0,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906721,239739.00
07/14/2015 16:45,2,5.621,ACTIVE,218.03,355.28,59.981,1436906703,"201051344001145","174011321042388",29.00,33.50,0,331.23,397.96,165.1,157.4,0.751,181057.3,181057.3,6447,0,0,0,L,1122011218,0,124.04,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906722,239740.00
07/14/2015 16:45,2,5.549,ACTIVE,217.80,354.37,59.965,1436906703,"201051344000685","174011321042388",29.14,33.50,0,331.23,396.75,163.7,156.1,0.791,180033.2,180033.2,6450,0,0,0,L,1122011218,0,124.49,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906723,239741.00
07/14/2015 16:45,2,5.332,ACTIVE,217.35,360.99,59.922,1436906703,"274151322000088","174011321042388",27.97,39.80,0,331.53,382.63,151.0,143.8,0.566,444202.3,444202.3,7324,0,0,0,L,1151911521,0,125.62,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906724,239742.00
07/14/2015 16:45,2,5.490,ACTIVE,218.26,356.48,59.954,1436906703,"201051344000438","174011321042388",29.22,34.30,0,331.83,398.56,162.4,154.8,0.760,180137.5,180137.5,6429,0,0,0,L,1122011218,0,124.27,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906725,239743.00
07/14/2015 16:45,2,5.562,ACTIVE,218.48,356.18,59.933,1436906703,"201051344001135","174011321042388",28.53,36.30,0,331.83,396.45,160.7,153.2,0.734,171486.5,171486.5,6413,0,0,0,L,1122011218,0,124.27,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906726,239744.00
07/14/2015 16:45,2,5.529,ACTIVE,218.03,356.78,59.975,1436906703,"201051344000417","174011321042388",28.49,33.50,0,331.83,396.15,159.6,152.1,0.756,175660.7,175660.7,6431,0,0,0,L,1122011218,0,123.81,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906727,239745.00
07/14/2015 16:45,2,5.627,ACTIVE,217.80,354.97,59.928,1436906703,"201051344000594","174011321042388",28.53,38.60,0,330.93,397.05,162.7,155.1,0.760,176365.8,176365.8,6438,0,0,0,L,1122011218,0,124.04,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906728,239746.00
07/14/2015 16:45,2,5.471,ACTIVE,217.35,367.00,59.928,1436906703,"274151322000083","174011321042388",28.45,43.40,0,331.53,383.53,157.5,150.1,0.632,459512.6,459512.6,7738,0,0,0,L,1151911521,0,124.94,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906729,239747.00
07/14/2015 16:45,2,5.732,ACTIVE,219.16,356.78,59.991,1436906703,"201051344000585","174011321042388",28.57,34.00,0,332.13,401.26,165.9,158.2,0.760,175462.8,175462.8,6430,0,0,0,L,1122011218,0,124.04,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906730,239748.00
07/14/2015 16:45,2,5.320,ACTIVE,217.35,357.68,59.975,1436906703,"274151322000054","174011321042388",28.49,41.80,0,331.53,383.53,153.3,146.1,0.592,454524.7,454524.7,7313,0,0,0,L,1151911521,0,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906731,239749.00
07/14/2015 16:45,2,5.584,ACTIVE,218.93,356.78,59.959,1436906703,"201051344001203","174011321042388",28.53,36.00,0,331.83,399.16,161.2,153.7,0.760,176572.8,176572.8,6435,0,0,0,L,1122011218,0,124.94,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906732,239750.00
07/14/2015 16:45,2,5.543,ACTIVE,217.80,357.08,59.949,1436906703,"201051344000646","174011321042388",28.88,32.60,0,331.23,396.75,162.1,154.5,0.751,173590.7,173590.7,6424,0,0,0,L,1122011218,0,124.27,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906733,239751.00
07/14/2015 16:45,2,3.645,ACTIVE,218.71,421.10,59.933,1436906703,"274151322000068","174011321042388",39.20,40.00,0,396.75,461.38,144.2,137.2,0.535,361628.4,361628.4,7435,0,0,0,L,1151911521,0,125.62,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906733,239752.00
