ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2015 16:45,2,5.652,ACTIVE,218.48,356.18,59.981,1436906703,"274151322000076","174011321042388",29.10,41.80,0,331.53,388.64,166.7,158.9,0.641,484918.7,484918.7,7713,0,0,0,L,1151911521,0,125.62,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906735,239753.00
07/14/2015 16:45,1,3.229,ACTIVE,218.3,356.30,60.03,1436906703,"033051125000132","174011321042388",35.45,27,0.498,319.55,370.15,113.9,108.1,0.514,40103,40131,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906736,239754.00
07/14/2015 16:45,1,3.780,ACTIVE,217.9,370.88,60.03,1436906703,"033051125000150","174011321042388",39.76,28,0.665,314.89,381.20,149.5,144.7,0.663,53568.600000012,53605.900000012,140,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906737,239755.00
07/14/2015 16:45,2,5.557,ACTIVE,218.03,354.07,59.996,1436906703,"201051344000890","174011321042388",28.77,33.80,0,330.33,396.75,161.9,154.4,0.756,177955.5,177955.5,6434,0,0,0,L,1122011218,0,124.27,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906738,239756.00
07/14/2015 16:45,2,5.584,ACTIVE,219.16,357.38,59.954,1436906703,"201051344000900","174011321042388",28.19,39.80,0,331.23,399.76,159.3,151.9,0.725,178330.2,178330.2,6449,0,0,0,L,1122011218,0,124.72,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906739,239757.00
07/14/2015 16:45,2,5.598,ACTIVE,218.71,356.78,59.965,1436906703,"201051344000633","174011321042388",28.11,38.20,0,331.53,398.56,159.2,151.8,0.751,167813.1,167813.1,6452,0,0,0,L,1122011218,0,124.72,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906740,239758.00
07/14/2015 16:45,1,5.170,ACTIVE,218.1,337.24,60.00,1436906703,"040051121000185","174011321042388",25.87,28,0.587,318.98,375.52,133.1,127.7,0.595,47050.200000023,47083.200000023,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906741,239759.00
07/14/2015 16:45,2,5.588,ACTIVE,219.61,356.18,59.986,1436906703,"201051344000983","174011321042388",28.01,39.80,0,331.83,399.46,158.6,151.1,0.742,175285.4,175285.4,6447,0,0,0,L,1122011218,0,124.72,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906742,239760.00
07/14/2015 16:45,2,5.559,ACTIVE,218.93,356.78,59.986,1436906703,"201051344000917","174011321042388",28.98,36.30,0,331.53,397.66,163.1,155.5,0.760,178426.1,178426.1,6452,0,0,0,L,1122011218,0,124.49,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906743,239761.00
07/14/2015 16:45,1,5.132,ACTIVE,217.2,328.96,60.03,1436906703,"040051121000116","174011321042388",26.03,26,0.590,316.74,376.96,132.9,127.4,0.594,47138.400000036,47171,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906744,239762.00
07/14/2015 16:45,1,3.237,ACTIVE,218.0,330.45,60.00,1436906703,"033051125000135","174011321042388",34.87,28,0.492,319.57,369.69,112.3,106.9,0.505,39906.400000034,39934.100000022,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906746,239763.00
07/14/2015 16:45,2,5.402,ACTIVE,219.39,356.18,59.991,1436906703,"201051344000648","174011321042388",28.53,39.50,0,333.63,399.16,156.2,148.9,0.734,174081.3,174081.3,6446,0,0,0,L,1122011218,0,124.27,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906747,239764.00
07/14/2015 16:45,2,5.369,ACTIVE,218.93,355.88,59.991,1436906703,"201051344001093","174011321042388",29.04,34.30,0,330.93,395.85,157.8,150.4,0.720,176615.9,176615.9,6436,0,0,0,L,1122011218,0,124.49,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906747,239765.00
07/14/2015 16:45,2,5.543,ACTIVE,219.39,357.68,59.975,1436906703,"201051344000645","174011321042388",27.97,42.30,0,333.03,395.55,157.0,149.6,0.712,174717.4,174717.4,6452,0,0,0,L,1122011218,0,125.17,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906748,239766.00
07/14/2015 16:45,2,5.354,ACTIVE,217.80,347.76,59.954,1436906703,"274151322000085","174011321042388",28.33,42.50,0,331.83,382.93,153.4,146.2,0.579,456882.0,456882.0,7721,0,0,0,L,1151911521,0,125.62,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906749,239767.00
07/14/2015 16:45,2,5.570,ACTIVE,219.16,357.68,59.928,1436906703,"201051344000651","174011321042388",28.69,36.80,0,332.43,399.46,161.8,154.2,0.734,174081.6,174081.6,6432,0,0,0,L,1122011218,0,125.17,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906750,239768.00
07/14/2015 16:45,2,5.486,ACTIVE,218.71,354.67,59.933,1436906703,"201051344000867","174011321042388",28.43,40.60,0,332.13,395.25,158.0,150.6,0.720,166540.5,166540.5,6452,0,0,0,L,1122011218,0,124.49,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906751,239769.00
07/14/2015 16:45,1,5.133,ALERT,217.5,360.64,60.00,1436906703,"040051121000095","174011321042388",23.58,28,0.533,318.45,370.92,120.4,115.4,0.538,45957,45986.600000024,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1436906753,239770.00
07/14/2015 16:45,2,5.461,ACTIVE,218.03,354.67,59.959,1436906703,"201051344001230","174011321042388",29.16,32.40,0,330.93,396.15,161.3,153.8,0.756,177638.3,177638.3,6455,0,0,0,L,1122011218,0,124.49,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906754,239771.00
07/14/2015 16:45,2,5.521,ACTIVE,219.84,357.38,59.986,1436906703,"201051344000576","174011321042388",27.81,41.30,0,332.43,399.46,155.5,148.2,0.720,173930.6,173930.6,6459,0,0,0,L,1122011218,0,124.94,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906754,239772.00
07/14/2015 16:45,2,5.598,ACTIVE,219.84,357.98,59.944,1436906703,"201051344000579","174011321042388",28.43,37.00,0,333.93,401.26,161.2,153.7,0.751,180523.8,180523.8,6437,0,0,0,L,1122011218,0,124.94,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436906755,239773.00
07/14/2015 17:00,2,5.076,ACTIVE,218.26,353.77,59.970,1436907603,"201051344000955","174011321042388",29.02,34.00,0,332.73,392.85,149.3,142.2,0.703,179585.6,179585.6,6442,0,0,0,L,1122011218,0,123.81,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907605,239774.00
07/14/2015 17:00,1,4.851,ACTIVE,218.1,346.12,60.00,1436907603,"040051121000195","174011321042388",25.65,27,0.547,319.55,371.26,123.8,118.4,0.553,49783.6,49814.3,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907606,239775.00
07/14/2015 17:00,2,5.328,ACTIVE,217.80,360.69,59.986,1436907603,"274151322000095","174011321042388",28.88,41.80,0,331.23,383.53,155.9,148.5,0.588,479049.9,479049.9,7345,0,0,0,L,1151911521,0,125.62,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907607,239776.00
07/14/2015 17:00,2,5.189,ACTIVE,218.71,355.28,59.991,1436907603,"201051344000868","174011321042388",27.83,38.00,0,331.83,391.64,146.3,139.3,0.663,165955.4,165955.4,6446,0,0,0,L,1122011218,0,124.27,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907608,239777.00
07/14/2015 17:00,2,5.174,ACTIVE,220.29,357.68,59.986,1436907603,"201051344000853","174011321042388",27.89,38.60,0,333.93,392.55,146.2,139.2,0.681,172258.8,172258.8,6445,0,0,0,L,1122011218,0,125.40,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907608,239778.00
07/14/2015 17:00,2,5.127,ACTIVE,219.39,355.28,59.965,1436907603,"201051344000582","174011321042388",28.71,36.00,0,331.53,393.15,149.0,141.9,0.685,172284.9,172284.9,6431,0,0,0,L,1122011218,0,124.49,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907609,239779.00
07/14/2015 17:00,1,4.807,ACTIVE,218.4,359.84,60.03,1436907603,"040051121000097","174011321042388",26.10,28,0.552,319.52,372.74,124.8,119.9,0.558,48016.800000012,48047.900000036,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907611,239780.00
07/14/2015 17:00,2,5.082,ACTIVE,219.84,356.78,59.991,1436907603,"201051344000469","174011321042388",28.35,36.30,0,332.13,391.94,145.9,138.9,0.694,167531.9,167531.9,6443,0,0,0,L,1122011218,0,124.49,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907612,239781.00
07/14/2015 17:00,2,5.184,ACTIVE,219.84,357.98,59.944,1436907603,"201051344000988","174011321042388",27.89,37.80,0,331.83,392.55,146.4,139.4,0.685,167016.1,167016.1,6438,0,0,0,L,1122011218,0,124.72,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907612,239782.00
07/14/2015 17:00,2,5.227,ACTIVE,219.84,355.88,59.991,1436907603,"201051344001158","174011321042388",27.69,36.80,0,331.83,391.94,146.6,139.6,0.689,173020.6,173020.6,6436,0,0,0,L,1122011218,0,124.72,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907613,239783.00
07/14/2015 17:00,2,5.262,ACTIVE,218.93,356.18,59.991,1436907603,"201051344001025","174011321042388",28.57,35.00,0,330.33,400.96,152.3,145.1,0.681,176716.5,176716.5,6428,0,0,0,L,1122011218,0,124.27,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907614,239784.00
07/14/2015 17:00,1,3.490,ACTIVE,218.6,356.92,60.03,1436907603,"033051125000118","174011321042388",39.81,28,0.613,316.22,378.04,138.2,133.3,0.616,53501.900000012,53536.200000024,125,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907615,239785.00
07/14/2015 17:00,2,5.113,ACTIVE,219.39,354.97,59.975,1436907603,"201051344000569","174011321042388",28.03,38.80,0,332.13,391.64,145.3,138.3,0.672,180111.9,180111.9,6445,0,0,0,L,1122011218,0,124.27,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907616,239786.00
07/14/2015 17:00,2,3.291,ACTIVE,218.03,430.12,59.991,1436907603,"274151322000094","174011321042388",39.72,40.40,0,395.55,452.66,132.4,125.9,0.504,362528.9,362528.9,7828,0,0,0,L,1151911521,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907617,239787.00
07/14/2015 17:00,1,4.782,ACTIVE,218.3,328.68,60.03,1436907603,"040051121000068","174011321042388",23.74,30,0.499,319.41,368.73,113.0,108.1,0.505,45619.3,45647.199999976,89,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907618,239788.00
07/14/2015 17:00,2,5.150,ACTIVE,219.61,356.18,59.981,1436907603,"201051344000458","174011321042388",28.23,39.80,0,326.72,395.25,147.2,140.2,0.703,175913.8,175913.8,6438,0,0,0,L,1122011218,0,124.94,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907619,239789.00
07/14/2015 17:00,2,4.955,ACTIVE,217.80,363.39,59.965,1436907603,"274151322000087","174011321042388",27.12,74.30,0,332.13,378.72,136.1,129.4,0.508,433437.8,433437.8,7311,0,0,0,L,1151911521,0,125.17,124.49,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907620,239790.00
07/14/2015 17:00,2,5.021,ACTIVE,218.03,344.76,59.986,1436907603,"274151322000052","174011321042388",28.37,40.00,0,332.43,380.22,144.1,137.2,0.539,463471.3,463471.3,7714,0,0,0,L,1151911521,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907621,239791.00
07/14/2015 17:00,2,5.201,ACTIVE,218.48,355.28,59.996,1436907603,"201051344001145","174011321042388",29.06,33.00,0,331.53,393.15,153.2,145.9,0.694,181095.0,181095.0,6448,0,0,0,L,1122011218,0,124.27,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907622,239792.00
07/14/2015 17:00,2,5.139,ACTIVE,218.26,356.48,59.991,1436907603,"201051344000685","174011321042388",29.16,33.30,0,332.13,393.75,151.7,144.5,0.729,180070.6,180070.6,6451,0,0,0,L,1122011218,0,124.72,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907623,239793.00
07/14/2015 17:00,2,4.896,ACTIVE,217.58,350.77,59.959,1436907603,"274151322000088","174011321042388",28.21,38.60,0,331.83,379.32,139.8,133.1,0.526,444236.9,444236.9,7325,0,0,0,L,1151911521,0,125.62,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907624,239794.00
07/14/2015 17:00,2,5.078,ACTIVE,218.71,356.18,59.959,1436907603,"201051344000438","174011321042388",29.24,33.80,0,332.43,393.15,150.4,143.3,0.698,180174.6,180174.6,6430,0,0,0,L,1122011218,0,124.49,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907625,239795.00
07/14/2015 17:00,2,5.168,ACTIVE,218.71,354.67,59.970,1436907603,"201051344001135","174011321042388",28.55,35.80,0,332.43,391.94,149.5,142.3,0.685,171523.3,171523.3,6414,0,0,0,L,1122011218,0,124.49,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907626,239796.00
07/14/2015 17:00,2,5.150,ACTIVE,218.48,355.28,59.954,1436907603,"201051344000417","174011321042388",28.37,33.30,0,331.53,391.64,148.0,140.9,0.694,175697.2,175697.2,6432,0,0,0,L,1122011218,0,124.04,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907627,239797.00
07/14/2015 17:00,2,5.236,ACTIVE,218.03,357.08,60.002,1436907603,"201051344000594","174011321042388",28.43,37.80,0,332.43,394.05,150.8,143.6,0.703,176402.9,176402.9,6439,0,0,0,L,1122011218,0,124.27,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907628,239798.00
07/14/2015 17:00,2,5.049,ACTIVE,217.35,348.06,59.991,1436907603,"274151322000083","174011321042388",28.65,43.00,0,332.43,380.82,146.4,139.4,0.592,459548.7,459548.7,7739,0,0,0,L,1151911521,0,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907629,239799.00
07/14/2015 17:00,2,5.342,ACTIVE,219.39,356.48,59.965,1436907603,"201051344000585","174011321042388",28.67,33.80,0,331.83,392.85,155.0,147.7,0.716,175500.9,175500.9,6431,0,0,0,L,1122011218,0,124.27,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907630,239800.00
07/14/2015 17:00,2,4.969,ACTIVE,218.03,349.56,60.002,1436907603,"274151322000054","174011321042388",28.23,40.80,0,331.83,379.92,141.9,135.1,0.544,454559.7,454559.7,7314,0,0,0,L,1151911521,0,125.62,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907631,239801.00
07/14/2015 17:00,2,5.137,ACTIVE,219.16,355.28,59.991,1436907603,"201051344001203","174011321042388",28.80,35.40,0,332.73,392.25,149.9,142.7,0.703,176609.7,176609.7,6436,0,0,0,L,1122011218,0,124.94,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907632,239802.00
07/14/2015 17:00,2,5.203,ACTIVE,218.26,356.18,59.986,1436907603,"201051344000646","174011321042388",28.57,32.20,0,332.13,394.05,150.4,143.3,0.707,173627.7,173627.7,6425,0,0,0,L,1122011218,0,124.49,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907633,239803.00
07/14/2015 17:00,2,3.365,ACTIVE,218.93,431.92,59.996,1436907603,"274151322000068","174011321042388",39.02,39.50,0,397.66,453.26,132.8,126.2,0.491,361661.2,361661.2,7436,0,0,0,L,1151911521,0,125.85,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907634,239804.00
07/14/2015 17:00,2,5.242,ACTIVE,218.71,353.17,59.981,1436907603,"274151322000076","174011321042388",29.12,40.60,0,332.43,382.33,154.6,147.3,0.592,484956.8,484956.8,7714,0,0,0,L,1151911521,0,125.85,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907634,239805.00
07/14/2015 17:00,1,3.017,ACTIVE,218.7,339.79,60.00,1436907603,"033051125000132","174011321042388",35.04,27,0.458,320.86,366.04,105.2,99.7,0.477,40131,40156.700000048,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907636,239806.00
07/14/2015 17:00,1,3.503,ACTIVE,218.9,332.24,60.03,1436907603,"033051125000150","174011321042388",39.60,28,0.614,315.73,377.26,138.0,133.6,0.619,53605.900000012,53640.600000012,142,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907637,239807.00
07/14/2015 17:00,2,5.143,ACTIVE,218.26,353.47,60.002,1436907603,"201051344000890","174011321042388",28.86,33.30,0,317.70,396.15,150.2,143.1,0.689,177992.6,177992.6,6435,0,0,0,L,1122011218,0,124.27,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907638,239808.00
07/14/2015 17:00,2,5.148,ACTIVE,219.39,355.88,59.959,1436907603,"201051344000900","174011321042388",28.29,40.00,0,332.13,391.34,147.4,140.4,0.676,178366.7,178366.7,6450,0,0,0,L,1122011218,0,124.94,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907639,239809.00
07/14/2015 17:00,2,5.107,ACTIVE,218.93,356.18,59.975,1436907603,"201051344000633","174011321042388",28.63,38.00,0,331.53,391.94,148.0,140.9,0.685,167849.5,167849.5,6453,0,0,0,L,1122011218,0,124.49,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907640,239810.00
07/14/2015 17:00,1,4.796,ACTIVE,218.5,327.29,60.03,1436907603,"040051121000185","174011321042388",25.76,27,0.541,319.77,371.75,122.9,117.6,0.553,47083.200000023,47113.700000023,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907641,239811.00
07/14/2015 17:00,2,5.195,ACTIVE,219.61,355.58,59.959,1436907603,"201051344000983","174011321042388",27.99,39.80,0,332.13,392.25,147.2,140.2,0.681,175321.7,175321.7,6448,0,0,0,L,1122011218,0,124.94,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907642,239812.00
07/14/2015 17:00,2,5.152,ACTIVE,218.93,355.58,59.959,1436907603,"201051344000917","174011321042388",29.00,36.00,0,331.83,392.55,151.3,144.1,0.707,178463.4,178463.4,6453,0,0,0,L,1122011218,0,124.27,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907643,239813.00
07/14/2015 17:00,1,4.763,ACTIVE,218.0,363.01,60.03,1436907603,"040051121000116","174011321042388",25.99,26,0.543,319.02,372.13,123.2,117.6,0.552,47171,47201.600000024,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907644,239814.00
07/14/2015 17:00,1,2.984,ACTIVE,218.3,348.47,60.00,1436907603,"033051125000135","174011321042388",34.99,28,0.455,320.45,366.85,103.9,98.6,0.467,39934.100000022,39959.600000022,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907645,239815.00
07/14/2015 17:00,2,5.090,ACTIVE,219.39,356.18,59.959,1436907603,"201051344000648","174011321042388",28.17,38.80,0,332.73,392.25,145.2,138.3,0.681,174116.9,174116.9,6447,0,0,0,L,1122011218,0,124.27,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907646,239816.00
07/14/2015 17:00,2,5.016,ACTIVE,218.93,357.08,59.991,1436907603,"201051344001093","174011321042388",28.80,33.50,0,332.43,391.34,146.4,139.4,0.672,176651.9,176651.9,6437,0,0,0,L,1122011218,0,124.49,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907647,239817.00
07/14/2015 17:00,2,5.193,ACTIVE,219.61,355.28,60.018,1436907603,"201051344000645","174011321042388",27.67,41.50,0,324.62,391.94,145.6,138.6,0.667,174753.2,174753.2,6453,0,0,0,L,1122011218,0,124.94,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907648,239818.00
07/14/2015 17:00,2,4.973,ACTIVE,217.80,357.08,59.944,1436907603,"274151322000085","174011321042388",28.25,41.30,0,332.43,379.02,142.2,135.4,0.539,456917.1,456917.1,7722,0,0,0,L,1151911521,0,125.62,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907649,239819.00
07/14/2015 17:00,2,5.209,ACTIVE,219.16,355.58,59.922,1436907603,"201051344000651","174011321042388",28.47,36.30,0,332.13,396.15,150.2,143.1,0.681,174118.5,174118.5,6433,0,0,0,L,1122011218,0,124.72,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907650,239820.00
07/14/2015 17:00,2,5.172,ACTIVE,218.71,354.67,59.975,1436907603,"201051344000867","174011321042388",28.07,40.40,0,332.73,391.34,147.0,139.9,0.672,166576.6,166576.6,6453,0,0,0,L,1122011218,0,124.49,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907651,239821.00
07/14/2015 17:00,1,4.765,ACTIVE,218.1,334.45,60.03,1436907603,"040051121000095","174011321042388",23.58,28,0.492,320.05,368.63,111.8,106.8,0.502,45986.600000024,46014.199999988,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907652,239822.00
07/14/2015 17:00,2,5.119,ACTIVE,217.80,353.47,59.965,1436907603,"201051344001230","174011321042388",28.82,32.20,0,332.13,392.85,149.4,142.3,0.703,177675.2,177675.2,6456,0,0,0,L,1122011218,0,124.27,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907653,239823.00
07/14/2015 17:00,2,5.062,ACTIVE,219.61,356.48,59.981,1436907603,"201051344000576","174011321042388",28.09,40.80,0,332.43,391.94,144.0,137.1,0.658,173966.1,173966.1,6460,0,0,0,L,1122011218,0,124.72,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907654,239824.00
07/14/2015 17:00,2,5.176,ACTIVE,219.61,356.78,60.002,1436907603,"201051344000579","174011321042388",28.61,36.80,0,333.03,392.85,150.0,142.9,0.707,180560.6,180560.6,6438,0,0,0,L,1122011218,0,124.72,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436907655,239825.00
07/14/2015 17:15,2,4.555,ACTIVE,216.45,352.27,59.965,1436908504,"201051344000955","174011321042388",29.46,33.80,0,317.70,391.04,135.9,129.2,0.641,179619.6,179619.6,6443,0,0,0,L,1122011218,0,123.14,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908505,239826.00
07/14/2015 17:15,1,4.397,ACTIVE,216.2,357.81,60.03,1436908504,"040051121000195","174011321042388",25.88,27,0.501,305.29,370.32,113.2,107.9,0.517,49814.3,49842.7,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908507,239827.00
07/14/2015 17:15,2,4.854,ACTIVE,216.22,353.47,59.938,1436908504,"274151322000095","174011321042388",29.20,40.40,0,321.91,380.82,143.4,136.5,0.548,479085.6,479085.6,7346,0,0,0,L,1151911521,0,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908507,239828.00
07/14/2015 17:15,2,4.693,ACTIVE,216.90,352.27,59.959,1436908504,"201051344000868","174011321042388",28.23,37.30,0,323.41,388.04,134.2,127.6,0.614,165988.8,165988.8,6447,0,0,0,L,1122011218,0,123.59,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908508,239829.00
07/14/2015 17:15,2,4.691,ACTIVE,218.48,354.97,60.002,1436908504,"201051344000853","174011321042388",28.35,37.80,0,322.21,392.25,134.7,128.1,0.632,172292.2,172292.2,6446,0,0,0,L,1122011218,0,124.72,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908509,239830.00
07/14/2015 17:15,2,4.695,ACTIVE,217.58,353.47,59.970,1436908504,"201051344000582","174011321042388",28.65,35.40,0,321.91,394.05,136.3,129.6,0.636,172318.9,172318.9,6432,0,0,0,L,1122011218,0,124.04,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908510,239831.00
07/14/2015 17:15,1,4.384,ACTIVE,217.4,328.31,60.03,1436908504,"040051121000097","174011321042388",26.21,27,0.507,305.88,372.19,114.3,109.6,0.514,48047.900000036,48076.5,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908511,239832.00
07/14/2015 17:15,2,4.719,ACTIVE,218.03,354.07,59.954,1436908504,"201051344000469","174011321042388",27.99,35.60,0,321.91,392.85,133.8,127.2,0.650,167565.3,167565.3,6444,0,0,0,L,1122011218,0,123.81,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908512,239833.00
07/14/2015 17:15,2,4.682,ACTIVE,217.80,354.67,59.981,1436908504,"201051344000988","174011321042388",28.31,36.80,0,321.61,391.94,134.2,127.6,0.623,167049.6,167049.6,6439,0,0,0,L,1122011218,0,123.81,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908513,239834.00
07/14/2015 17:15,2,4.678,ACTIVE,217.80,351.37,59.975,1436908504,"201051344001158","174011321042388",28.37,36.30,0,320.71,393.15,134.5,127.9,0.636,173054.1,173054.1,6437,0,0,0,L,1122011218,0,123.81,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908514,239835.00
07/14/2015 17:15,2,4.799,ACTIVE,217.13,353.47,59.996,1436908504,"201051344001025","174011321042388",28.63,34.80,0,322.51,394.65,139.2,132.5,0.632,176751.3,176751.3,6429,0,0,0,L,1122011218,0,123.59,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908515,239836.00
07/14/2015 17:15,1,3.201,ACTIVE,217.1,330.71,60.00,1436908504,"033051125000118","174011321042388",39.59,28,0.561,306.03,374.32,126.1,121.3,0.569,53536.200000024,53567.999999976,127,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908516,239837.00
07/14/2015 17:15,2,4.654,ACTIVE,217.80,352.57,59.991,1436908504,"201051344000569","174011321042388",28.35,38.00,0,321.01,391.64,133.6,127.1,0.610,180145.0,180145.0,6446,0,0,0,L,1122011218,0,123.36,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908517,239838.00
07/14/2015 17:15,2,3.045,ACTIVE,216.45,428.91,59.986,1436908504,"274151322000094","174011321042388",39.10,39.80,0,395.25,448.45,120.2,114.1,0.460,362558.9,362558.9,7829,0,0,0,L,1151911521,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908518,239839.00
07/14/2015 17:15,1,4.382,ACTIVE,217.3,353.83,60.03,1436908504,"040051121000068","174011321042388",23.70,29,0.457,305.57,365.94,103.3,98.9,0.475,45647.199999976,45672.999999988,91,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908519,239840.00
07/14/2015 17:15,2,4.758,ACTIVE,217.80,353.47,59.965,1436908504,"201051344000458","174011321042388",27.97,38.80,0,322.21,388.64,134.8,128.2,0.663,175947.4,175947.4,6439,0,0,0,L,1122011218,0,124.27,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908520,239841.00
07/14/2015 17:15,2,4.516,ACTIVE,216.45,345.66,59.959,1436908504,"274151322000087","174011321042388",27.41,71.30,0,320.71,378.72,125.4,119.1,0.455,433468.9,433468.9,7312,0,0,0,L,1151911521,0,124.72,124.04,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908521,239842.00
07/14/2015 17:15,2,4.523,ACTIVE,216.45,352.87,59.954,1436908504,"274151322000052","174011321042388",28.84,39.00,0,321.01,378.12,132.0,125.5,0.508,463504.1,463504.1,7715,0,0,0,L,1151911521,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908522,239843.00
07/14/2015 17:15,2,4.699,ACTIVE,216.90,354.07,59.959,1436908504,"201051344001145","174011321042388",29.36,32.20,0,323.41,390.44,139.7,132.9,0.654,181129.9,181129.9,6449,0,0,0,L,1122011218,0,123.59,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908523,239844.00
07/14/2015 17:15,2,4.707,ACTIVE,216.67,351.97,59.965,1436908504,"201051344000685","174011321042388",29.04,32.60,0,322.81,390.44,138.5,131.7,0.672,180105.2,180105.2,6452,0,0,0,L,1122011218,0,124.27,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908524,239845.00
07/14/2015 17:15,2,4.445,ACTIVE,216.45,363.09,59.959,1436908504,"274151322000088","174011321042388",28.33,37.50,0,321.91,377.22,127.5,121.2,0.477,444268.7,444268.7,7326,0,0,0,L,1151911521,0,125.17,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908525,239846.00
07/14/2015 17:15,2,4.631,ACTIVE,217.13,352.87,59.959,1436908504,"201051344000438","174011321042388",29.22,33.30,0,321.91,390.44,137.1,130.4,0.641,180208.9,180208.9,6431,0,0,0,L,1122011218,0,124.04,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908527,239847.00
07/14/2015 17:15,2,4.689,ACTIVE,217.13,351.97,59.970,1436908504,"201051344001135","174011321042388",28.65,35.40,0,323.11,390.14,136.0,129.3,0.623,171557.3,171557.3,6415,0,0,0,L,1122011218,0,123.81,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908528,239848.00
07/14/2015 17:15,2,4.648,ACTIVE,217.13,351.97,59.970,1436908504,"201051344000417","174011321042388",28.63,32.60,0,323.11,390.74,134.7,128.1,0.636,175730.9,175730.9,6433,0,0,0,L,1122011218,0,123.59,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908528,239849.00
07/14/2015 17:15,2,4.670,ACTIVE,216.45,352.27,59.965,1436908504,"201051344000594","174011321042388",29.08,36.80,0,318.00,391.94,137.5,130.8,0.645,176437.4,176437.4,6440,0,0,0,L,1122011218,0,123.36,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908529,239850.00
07/14/2015 17:15,2,4.602,ACTIVE,216.00,362.49,59.986,1436908504,"274151322000083","174011321042388",28.78,40.80,0,322.81,378.72,134.0,127.4,0.530,459582.1,459582.1,7740,0,0,0,L,1151911521,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908530,239851.00
07/14/2015 17:15,2,4.930,ACTIVE,217.58,354.37,59.975,1436908504,"201051344000585","174011321042388",28.33,33.30,0,322.21,390.74,141.4,134.5,0.636,175536.3,175536.3,6432,0,0,0,L,1122011218,0,123.59,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908531,239852.00
07/14/2015 17:15,2,4.461,ACTIVE,216.45,362.79,59.965,1436908504,"274151322000054","174011321042388",28.71,40.00,0,322.51,377.82,129.6,123.1,0.504,454592.0,454592.0,7315,0,0,0,L,1151911521,0,124.72,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908532,239853.00
07/14/2015 17:15,2,4.693,ACTIVE,217.35,351.97,59.986,1436908504,"201051344001203","174011321042388",28.67,34.50,0,322.81,389.84,136.2,129.5,0.632,176643.9,176643.9,6437,0,0,0,L,1122011218,0,124.27,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908533,239854.00
07/14/2015 17:15,2,4.723,ACTIVE,216.22,352.27,59.938,1436908504,"201051344000646","174011321042388",28.59,31.30,0,322.21,392.25,136.7,130.0,0.654,173662.0,173662.0,6426,0,0,0,L,1122011218,0,123.81,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908534,239855.00
07/14/2015 17:15,2,3.064,ACTIVE,217.13,428.91,59.959,1436908504,"274151322000068","174011321042388",39.08,39.50,0,397.05,454.16,121.0,114.8,0.460,361691.5,361691.5,7437,0,0,0,L,1151911521,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908535,239856.00
07/14/2015 17:15,2,4.738,ACTIVE,216.90,348.96,59.959,1436908504,"274151322000076","174011321042388",29.46,39.00,0,319.51,382.93,141.3,134.4,0.535,484992.1,484992.1,7715,0,0,0,L,1151911521,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908536,239857.00
07/14/2015 17:15,1,2.718,ACTIVE,216.9,330.53,60.03,1436908504,"033051125000132","174011321042388",35.33,27,0.419,308.97,363.68,95.5,90.5,0.437,40156.700000048,40180.5,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908537,239858.00
07/14/2015 17:15,1,3.171,ACTIVE,217.2,343.92,60.00,1436908504,"033051125000150","174011321042388",39.78,28,0.562,302.73,375.27,125.5,121.6,0.567,53640.600000012,53672.500000012,144,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908539,239859.00
07/14/2015 17:15,2,4.711,ACTIVE,216.45,351.37,59.965,1436908504,"201051344000890","174011321042388",28.71,32.60,0,323.11,390.44,137.1,130.4,0.636,178026.8,178026.8,6436,0,0,0,L,1122011218,0,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908539,239860.00
07/14/2015 17:15,2,4.705,ACTIVE,217.58,353.77,59.965,1436908504,"201051344000900","174011321042388",28.39,38.40,0,322.81,388.34,135.3,128.7,0.619,178400.3,178400.3,6451,0,0,0,L,1122011218,0,124.27,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908540,239861.00
07/14/2015 17:15,2,4.707,ACTIVE,217.35,354.97,59.954,1436908504,"201051344000633","174011321042388",28.35,37.30,0,321.91,393.15,135.2,128.6,0.641,167883.2,167883.2,6454,0,0,0,L,1122011218,0,124.04,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908541,239862.00
07/14/2015 17:15,1,4.317,ACTIVE,216.9,329.19,60.00,1436908504,"040051121000185","174011321042388",26.05,27,0.495,307.16,370.16,111.9,106.7,0.508,47113.700000023,47141.700000023,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908542,239863.00
07/14/2015 17:15,2,4.705,ACTIVE,217.80,353.47,59.975,1436908504,"201051344000983","174011321042388",28.31,38.40,0,322.51,392.55,134.8,128.2,0.641,175355.3,175355.3,6449,0,0,0,L,1122011218,0,124.27,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908543,239864.00
07/14/2015 17:15,2,4.678,ACTIVE,217.13,354.07,59.959,1436908504,"201051344000917","174011321042388",29.12,35.20,0,321.61,390.44,137.8,131.1,0.667,178497.9,178497.9,6454,0,0,0,L,1122011218,0,123.59,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908544,239865.00
07/14/2015 17:15,1,4.324,ACTIVE,216.5,350.65,60.00,1436908504,"040051121000116","174011321042388",26.16,26,0.499,304.72,369.78,112.6,107.4,0.513,47201.600000024,47229.5,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908546,239866.00
07/14/2015 17:15,1,2.741,ACTIVE,216.9,324.84,60.00,1436908504,"033051125000135","174011321042388",34.60,27,0.414,308.15,364.46,94.4,89.7,0.431,39959.600000022,39983.199999986,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908547,239867.00
07/14/2015 17:15,2,4.633,ACTIVE,217.58,352.27,59.965,1436908504,"201051344000648","174011321042388",28.29,38.20,0,322.51,388.34,132.8,126.2,0.623,174150.1,174150.1,6448,0,0,0,L,1122011218,0,123.59,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908548,239868.00
07/14/2015 17:15,2,4.578,ACTIVE,217.13,352.87,59.959,1436908504,"201051344001093","174011321042388",28.65,32.80,0,321.61,388.64,132.8,126.3,0.610,176685.2,176685.2,6438,0,0,0,L,1122011218,0,123.81,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908549,239869.00
07/14/2015 17:15,2,4.684,ACTIVE,217.58,352.87,59.965,1436908504,"201051344000645","174011321042388",28.13,40.40,0,322.21,391.34,133.5,127.0,0.610,174786.5,174786.5,6454,0,0,0,L,1122011218,0,124.27,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908550,239870.00
07/14/2015 17:15,2,4.518,ACTIVE,216.45,363.39,59.954,1436908504,"274151322000085","174011321042388",28.45,40.20,0,321.61,380.52,130.2,123.7,0.495,456949.5,456949.5,7723,0,0,0,L,1151911521,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908551,239871.00
07/14/2015 17:15,2,4.693,ACTIVE,217.58,353.47,59.965,1436908504,"201051344000651","174011321042388",28.80,35.60,0,321.61,393.45,137.0,130.3,0.632,174152.8,174152.8,6434,0,0,0,L,1122011218,0,124.49,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908551,239872.00
07/14/2015 17:15,2,4.670,ACTIVE,217.13,351.07,59.944,1436908504,"201051344000867","174011321042388",28.45,39.00,0,321.91,388.94,134.6,128.0,0.619,166610.2,166610.2,6454,0,0,0,L,1122011218,0,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908552,239873.00
07/14/2015 17:15,1,4.331,ACTIVE,216.9,327.00,60.00,1436908504,"040051121000095","174011321042388",23.73,28,0.449,305.74,365.69,102.3,97.2,0.464,46014.199999988,46039.699999988,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908554,239874.00
07/14/2015 17:15,2,4.639,ACTIVE,216.45,351.37,59.954,1436908504,"201051344001230","174011321042388",28.94,31.80,0,318.00,389.54,135.9,129.3,0.650,177709.2,177709.2,6457,0,0,0,L,1122011218,0,123.59,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908555,239875.00
07/14/2015 17:15,2,4.582,ACTIVE,218.03,354.97,59.928,1436908504,"201051344000576","174011321042388",28.43,39.80,0,322.21,390.14,132.0,125.4,0.610,173999.0,173999.0,6461,0,0,0,L,1122011218,0,124.27,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908555,239876.00
07/14/2015 17:15,2,4.740,ACTIVE,218.03,354.37,59.933,1436908504,"201051344000579","174011321042388",28.47,36.00,0,322.21,389.24,136.7,130.0,0.658,180594.8,180594.8,6439,0,0,0,L,1122011218,0,124.04,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436908556,239877.00
07/14/2015 17:30,2,4.139,ACTIVE,215.77,349.26,59.965,1436909403,"201051344000955","174011321042388",29.02,33.00,0,333.03,384.43,121.6,115.5,0.579,179650.3,179650.3,6444,0,0,0,L,1122011218,0,122.91,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909404,239878.00
07/14/2015 17:30,1,3.921,ACTIVE,215.7,348.92,60.00,1436909403,"040051121000195","174011321042388",25.88,26,0.448,318.63,363.67,101.0,96.2,0.464,49842.7,49867.9,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909405,239879.00
07/14/2015 17:30,2,4.379,ACTIVE,215.54,359.78,59.991,1436909403,"274151322000095","174011321042388",29.18,39.30,0,332.13,377.82,129.3,122.9,0.491,479118.0,479118.0,7347,0,0,0,L,1151911521,0,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909406,239880.00
07/14/2015 17:30,2,4.180,ACTIVE,216.22,349.86,59.975,1436909403,"201051344000868","174011321042388",28.63,35.60,0,333.63,384.73,121.2,115.1,0.557,166019.2,166019.2,6448,0,0,0,L,1122011218,0,123.36,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909407,239881.00
07/14/2015 17:30,2,4.201,ACTIVE,217.58,350.77,59.991,1436909403,"201051344000853","174011321042388",28.69,36.30,0,333.33,384.13,122.0,115.8,0.579,172322.6,172322.6,6447,0,0,0,L,1122011218,0,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909408,239882.00
07/14/2015 17:30,2,4.195,ACTIVE,216.90,351.07,60.007,1436909403,"201051344000582","174011321042388",28.75,34.80,0,332.73,385.63,122.1,115.9,0.570,172349.6,172349.6,6433,0,0,0,L,1122011218,0,123.81,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909409,239883.00
07/14/2015 17:30,1,3.906,ACTIVE,216.3,351.71,60.03,1436909403,"040051121000097","174011321042388",26.30,27,0.453,318.15,364.66,102.2,97.5,0.465,48076.5,48102.400000036,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909410,239884.00
07/14/2015 17:30,2,4.199,ACTIVE,216.90,351.67,59.991,1436909403,"201051344000469","174011321042388",28.41,34.30,0,332.13,384.13,120.8,114.7,0.588,167595.6,167595.6,6445,0,0,0,L,1122011218,0,123.36,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909411,239885.00
07/14/2015 17:30,2,4.209,ACTIVE,217.13,352.27,59.954,1436909403,"201051344000988","174011321042388",28.41,35.40,0,331.83,384.43,121.2,115.0,0.570,167080.0,167080.0,6440,0,0,0,L,1122011218,0,123.81,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909412,239886.00
07/14/2015 17:30,2,4.219,ACTIVE,217.13,350.47,60.012,1436909403,"201051344001158","174011321042388",28.31,35.20,0,331.83,383.53,120.8,114.7,0.575,173084.5,173084.5,6438,0,0,0,L,1122011218,0,123.59,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909413,239887.00
07/14/2015 17:30,2,4.287,ACTIVE,216.67,350.47,59.996,1436909403,"201051344001025","174011321042388",28.88,33.80,0,333.03,385.63,125.5,119.2,0.570,176782.8,176782.8,6430,0,0,0,L,1122011218,0,123.59,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909414,239888.00
07/14/2015 17:30,1,2.865,ACTIVE,215.8,325.67,60.03,1436909403,"033051125000118","174011321042388",39.52,27,0.502,315.80,369.80,112.6,107.7,0.515,53567.999999976,53596.400000012,129,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909415,239889.00
07/14/2015 17:30,2,4.166,ACTIVE,217.13,351.07,59.970,1436909403,"201051344000569","174011321042388",28.67,36.80,0,332.43,384.43,120.9,114.8,0.566,180175.1,180175.1,6447,0,0,0,L,1122011218,0,123.59,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909416,239890.00
07/14/2015 17:30,2,2.717,ACTIVE,216.00,420.50,59.970,1436909403,"274151322000094","174011321042388",39.12,39.00,0,398.86,450.26,107.7,102.0,0.415,362585.9,362585.9,7830,0,0,0,L,1151911521,0,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909417,239891.00
07/14/2015 17:30,1,3.924,ACTIVE,216.6,330.09,60.00,1436909403,"040051121000068","174011321042388",23.75,29,0.409,316.50,362.09,92.7,88.1,0.426,45672.999999988,45696.400000024,93,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909418,239892.00
07/14/2015 17:30,2,4.232,ACTIVE,217.13,349.26,59.975,1436909403,"201051344000458","174011321042388",28.45,37.50,0,333.33,384.13,122.0,115.8,0.597,175978.0,175978.0,6440,0,0,0,L,1122011218,0,124.04,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909419,239893.00
07/14/2015 17:30,2,4.029,ACTIVE,215.77,355.88,59.986,1436909403,"274151322000087","174011321042388",27.69,69.30,0,333.03,373.31,113.0,107.1,0.433,433497.2,433497.2,7313,0,0,0,L,1151911521,0,124.27,123.81,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909420,239894.00
07/14/2015 17:30,2,4.062,ACTIVE,216.00,357.98,59.965,1436909403,"274151322000052","174011321042388",28.75,38.00,0,332.73,374.81,118.2,112.1,0.451,463533.8,463533.8,7716,0,0,0,L,1151911521,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909421,239895.00
07/14/2015 17:30,2,4.289,ACTIVE,216.22,349.86,59.986,1436909403,"201051344001145","174011321042388",28.88,32.00,0,333.33,386.23,125.5,119.2,0.570,181161.5,181161.5,6450,0,0,0,L,1122011218,0,123.36,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909422,239896.00
