ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2015 17:30,2,4.223,ACTIVE,216.00,350.47,59.975,1436909403,"201051344000685","174011321042388",28.94,32.60,0,333.03,385.93,123.7,117.5,0.605,180136.4,180136.4,6453,0,0,0,L,1122011218,0,124.04,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909423,239897.00
07/14/2015 17:30,2,3.977,ACTIVE,216.00,357.68,59.975,1436909403,"274151322000088","174011321042388",28.37,36.80,0,331.53,373.61,114.3,108.4,0.429,444297.3,444297.3,7327,0,0,0,L,1151911521,0,124.94,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909424,239898.00
07/14/2015 17:30,2,4.123,ACTIVE,216.67,350.17,59.991,1436909403,"201051344000438","174011321042388",29.34,32.80,0,333.33,385.93,122.6,116.4,0.579,180239.7,180239.7,6432,0,0,0,L,1122011218,0,123.81,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909425,239899.00
07/14/2015 17:30,2,4.232,ACTIVE,216.22,349.26,59.975,1436909403,"201051344001135","174011321042388",28.49,34.30,0,333.33,385.33,122.1,115.9,0.557,171588.1,171588.1,6416,0,0,0,L,1122011218,0,123.59,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909426,239900.00
07/14/2015 17:30,2,4.205,ACTIVE,216.45,350.17,59.965,1436909403,"201051344000417","174011321042388",28.39,32.20,0,333.33,385.03,121.0,114.8,0.575,175761.3,175761.3,6434,0,0,0,L,1122011218,0,123.36,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909427,239901.00
07/14/2015 17:30,2,4.248,ACTIVE,216.00,349.26,59.991,1436909403,"201051344000594","174011321042388",28.75,35.80,0,332.13,385.03,123.8,117.5,0.579,176468.5,176468.5,6441,0,0,0,L,1122011218,0,123.36,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909428,239902.00
07/14/2015 17:30,2,4.141,ACTIVE,215.77,345.06,59.965,1436909403,"274151322000083","174011321042388",28.82,39.80,0,332.13,375.41,120.8,114.7,0.482,459612.3,459612.3,7741,0,0,0,L,1151911521,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909429,239903.00
07/14/2015 17:30,2,4.395,ACTIVE,216.90,351.07,59.970,1436909403,"201051344000585","174011321042388",28.73,32.40,0,332.43,385.93,127.8,121.5,0.597,175568.4,175568.4,6433,0,0,0,L,1122011218,0,123.36,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909430,239904.00
07/14/2015 17:30,2,4.033,ACTIVE,216.22,345.36,60.007,1436909403,"274151322000054","174011321042388",28.45,38.80,0,332.43,374.51,116.3,110.3,0.446,454621.2,454621.2,7316,0,0,0,L,1151911521,0,124.72,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909431,239905.00
07/14/2015 17:30,2,4.232,ACTIVE,216.90,349.26,59.954,1436909403,"201051344001203","174011321042388",28.49,34.50,0,333.33,385.33,122.2,116.0,0.575,176674.6,176674.6,6438,0,0,0,L,1122011218,0,124.27,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909432,239906.00
07/14/2015 17:30,2,4.164,ACTIVE,216.00,350.77,59.986,1436909403,"201051344000646","174011321042388",29.06,31.00,0,332.13,385.63,122.6,116.4,0.579,173692.9,173692.9,6427,0,0,0,L,1122011218,0,123.81,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909433,239907.00
07/14/2015 17:30,2,2.619,ACTIVE,216.90,429.82,59.975,1436909403,"274151322000068","174011321042388",40.55,38.20,0,399.46,450.26,107.7,102.0,0.393,361718.6,361718.6,7438,0,0,0,L,1151911521,0,124.72,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909434,239908.00
07/14/2015 17:30,2,4.291,ACTIVE,216.67,363.39,59.970,1436909403,"274151322000076","174011321042388",29.18,38.60,0,332.13,375.71,126.8,120.5,0.499,485023.9,485023.9,7716,0,0,0,L,1151911521,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909434,239909.00
07/14/2015 17:30,1,2.422,ACTIVE,216.7,344.30,60.03,1436909403,"033051125000132","174011321042388",35.45,26,0.372,319.76,358.75,85.4,80.3,0.397,40180.5,40201.700000048,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909436,239910.00
07/14/2015 17:30,1,2.842,ACTIVE,216.8,356.75,60.00,1436909403,"033051125000150","174011321042388",39.75,27,0.502,316.48,369.20,112.4,108.3,0.518,53672.500000012,53701.100000012,146,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909437,239911.00
07/14/2015 17:30,2,4.215,ACTIVE,215.77,348.66,59.981,1436909403,"201051344000890","174011321042388",28.75,32.20,0,333.33,385.03,122.8,116.6,0.566,178057.7,178057.7,6437,0,0,0,L,1122011218,0,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909438,239912.00
07/14/2015 17:30,2,4.195,ACTIVE,216.90,350.77,59.986,1436909403,"201051344000900","174011321042388",28.82,37.00,0,332.43,384.73,122.5,116.3,0.566,178430.8,178430.8,6452,0,0,0,L,1122011218,0,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909439,239913.00
07/14/2015 17:30,2,4.193,ACTIVE,216.67,351.07,59.975,1436909403,"201051344000633","174011321042388",28.65,35.80,0,331.53,384.43,121.7,115.5,0.579,167913.8,167913.8,6455,0,0,0,L,1122011218,0,123.81,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909440,239914.00
07/14/2015 17:30,1,3.861,ACTIVE,216.7,354.58,60.03,1436909403,"040051121000185","174011321042388",25.96,27,0.441,317.68,363.92,99.7,95.2,0.453,47141.700000023,47166.799999987,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909441,239915.00
07/14/2015 17:30,2,4.127,ACTIVE,217.35,350.17,59.954,1436909403,"201051344000983","174011321042388",29.20,37.00,0,332.73,385.03,122.0,115.9,0.588,175385.8,175385.8,6450,0,0,0,L,1122011218,0,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909442,239916.00
07/14/2015 17:30,2,4.244,ACTIVE,216.67,350.77,59.938,1436909403,"201051344000917","174011321042388",28.84,35.20,0,332.73,385.33,124.0,117.8,0.583,178529.0,178529.0,6455,0,0,0,L,1122011218,0,123.59,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909443,239917.00
07/14/2015 17:30,1,3.890,ACTIVE,215.9,335.52,60.00,1436909403,"040051121000116","174011321042388",26.10,26,0.446,317.75,366.12,101.0,95.8,0.461,47229.5,47254.900000036,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909444,239918.00
07/14/2015 17:30,1,2.395,ACTIVE,216.8,345.38,60.03,1436909403,"033051125000135","174011321042388",35.41,27,0.371,319.31,359.74,84.4,80.1,0.391,39983.199999986,40004.30000001,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909445,239919.00
07/14/2015 17:30,2,4.096,ACTIVE,217.13,350.77,59.991,1436909403,"201051344000648","174011321042388",28.86,36.80,0,332.13,383.83,119.8,113.7,0.579,174180.1,174180.1,6449,0,0,0,L,1122011218,0,123.59,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909446,239920.00
07/14/2015 17:30,2,4.031,ACTIVE,216.67,350.47,59.986,1436909403,"201051344001093","174011321042388",29.06,32.60,0,332.13,385.03,118.5,112.5,0.544,176715.1,176715.1,6439,0,0,0,L,1122011218,0,123.59,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909447,239921.00
07/14/2015 17:30,2,4.178,ACTIVE,217.13,350.47,59.975,1436909403,"201051344000645","174011321042388",28.51,38.80,0,333.33,383.23,120.6,114.5,0.557,174816.6,174816.6,6455,0,0,0,L,1122011218,0,124.04,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909448,239922.00
07/14/2015 17:30,2,4.051,ACTIVE,216.00,359.78,59.970,1436909403,"274151322000085","174011321042388",28.41,39.00,0,331.83,373.31,116.5,110.5,0.451,456978.7,456978.7,7724,0,0,0,L,1151911521,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909449,239923.00
07/14/2015 17:30,2,4.238,ACTIVE,216.90,350.47,59.986,1436909403,"201051344000651","174011321042388",28.53,34.80,0,332.73,384.73,122.5,116.3,0.566,174183.7,174183.7,6435,0,0,0,L,1122011218,0,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909450,239924.00
07/14/2015 17:30,2,4.170,ACTIVE,216.67,348.66,59.970,1436909403,"201051344000867","174011321042388",28.67,37.50,0,333.03,384.43,121.1,115.0,0.566,166640.6,166640.6,6455,0,0,0,L,1122011218,0,123.81,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909451,239925.00
07/14/2015 17:30,1,3.904,ACTIVE,216.1,353.29,60.00,1436909403,"040051121000095","174011321042388",23.62,27,0.402,318.79,360.42,91.7,86.6,0.420,46039.699999988,46062.699999988,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909452,239926.00
07/14/2015 17:30,2,4.137,ACTIVE,215.77,347.76,59.949,1436909403,"201051344001230","174011321042388",29.02,31.00,0,330.93,381.73,121.7,115.5,0.579,177739.8,177739.8,6458,0,0,0,L,1122011218,0,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909453,239927.00
07/14/2015 17:30,2,4.166,ACTIVE,217.35,352.57,59.954,1436909403,"201051344000576","174011321042388",28.27,37.50,0,332.43,384.13,119.3,113.2,0.544,174028.8,174028.8,6462,0,0,0,L,1122011218,0,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909454,239928.00
07/14/2015 17:30,2,4.189,ACTIVE,217.35,351.07,59.949,1436909403,"201051344000579","174011321042388",28.96,35.00,0,333.03,384.73,123.0,116.8,0.592,180625.8,180625.8,6440,0,0,0,L,1122011218,0,123.81,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436909455,239929.00
07/14/2015 17:45,2,3.658,ACTIVE,215.32,346.86,59.975,1436910304,"201051344000955","174011321042388",28.98,33.50,0,328.52,376.62,107.4,101.7,0.517,179677.4,179677.4,6445,0,0,0,L,1122011218,0,122.91,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910305,239930.00
07/14/2015 17:45,1,3.435,ACTIVE,216.3,343.41,60.03,1436910304,"040051121000195","174011321042388",25.99,27,0.392,318.80,359.71,88.8,84.5,0.413,49867.9,49890.3,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910306,239931.00
07/14/2015 17:45,2,3.893,ACTIVE,215.54,342.35,59.944,1436910304,"274151322000095","174011321042388",29.22,38.80,0,332.43,373.91,115.2,109.2,0.438,479146.9,479146.9,7348,0,0,0,L,1151911521,0,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910307,239932.00
07/14/2015 17:45,2,3.723,ACTIVE,215.77,348.06,59.954,1436910304,"201051344000868","174011321042388",28.39,35.00,0,332.43,378.12,106.9,101.3,0.495,166046.2,166046.2,6449,0,0,0,L,1122011218,0,123.36,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910308,239933.00
07/14/2015 17:45,2,3.742,ACTIVE,217.13,349.86,59.991,1436910304,"201051344000853","174011321042388",28.51,35.20,0,333.33,380.82,108.1,102.4,0.504,172349.9,172349.9,6448,0,0,0,L,1122011218,0,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910309,239934.00
07/14/2015 17:45,2,3.662,ACTIVE,216.45,347.76,59.996,1436910304,"201051344000582","174011321042388",29.08,35.00,0,332.43,382.03,107.8,102.1,0.508,172376.8,172376.8,6434,0,0,0,L,1122011218,0,123.59,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910310,239935.00
07/14/2015 17:45,1,3.444,ACTIVE,216.4,334.42,60.03,1436910304,"040051121000097","174011321042388",26.46,27,0.401,316.30,361.05,90.6,86.4,0.419,48102.400000036,48125.199999988,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910311,239936.00
07/14/2015 17:45,2,3.674,ACTIVE,216.45,348.66,59.959,1436910304,"201051344000469","174011321042388",28.71,34.00,0,332.73,381.42,106.8,101.2,0.517,167622.5,167622.5,6446,0,0,0,L,1122011218,0,123.36,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910312,239937.00
07/14/2015 17:45,2,3.709,ACTIVE,216.45,349.26,59.965,1436910304,"201051344000988","174011321042388",28.49,35.60,0,332.73,381.42,107.0,101.4,0.499,167107.0,167107.0,6441,0,0,0,L,1122011218,0,123.59,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910313,239938.00
07/14/2015 17:45,2,3.723,ACTIVE,216.45,348.36,59.991,1436910304,"201051344001158","174011321042388",28.39,35.20,0,333.33,380.52,107.1,101.4,0.508,173111.5,173111.5,6439,0,0,0,L,1122011218,0,123.59,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910313,239939.00
07/14/2015 17:45,2,3.793,ACTIVE,216.00,347.16,59.986,1436910304,"201051344001025","174011321042388",28.88,33.50,0,332.73,380.52,110.8,105.0,0.508,176810.7,176810.7,6431,0,0,0,L,1122011218,0,123.14,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910314,239940.00
07/14/2015 17:45,1,2.509,ALERT,216.4,329.00,60.03,1436910304,"033051125000118","174011321042388",39.89,27,0.442,315.90,364.51,99.5,95.3,0.457,53596.400000012,53621.6,131,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436910316,239941.00
07/14/2015 17:45,2,3.678,ACTIVE,216.45,347.76,59.975,1436910304,"201051344000569","174011321042388",28.77,35.40,0,333.03,381.12,107.1,101.4,0.504,180202.3,180202.3,6448,0,0,0,L,1122011218,0,123.36,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910317,239942.00
07/14/2015 17:45,2,2.406,ACTIVE,215.54,427.11,59.938,1436910304,"274151322000094","174011321042388",39.22,39.30,0,397.05,444.85,95.6,90.4,0.367,362609.9,362609.9,7831,0,0,0,L,1151911521,0,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910318,239943.00
07/14/2015 17:45,1,3.431,ACTIVE,216.7,336.27,60.03,1436910304,"040051121000068","174011321042388",24.05,29,0.360,318.69,358.05,82.1,77.6,0.386,45696.400000024,45717.100000012,95,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910320,239944.00
07/14/2015 17:45,2,3.711,ACTIVE,216.22,347.46,59.954,1436910304,"201051344000458","174011321042388",28.75,36.30,0,333.33,380.52,108.0,102.3,0.526,176005.3,176005.3,6441,0,0,0,L,1122011218,0,123.81,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910321,239945.00
07/14/2015 17:45,2,3.594,ACTIVE,215.32,351.67,59.986,1436910304,"274151322000087","174011321042388",27.53,66.30,0,332.13,370.00,100.1,94.7,0.371,433522.4,433522.4,7314,0,0,0,L,1151911521,0,124.27,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910322,239946.00
07/14/2015 17:45,2,3.588,ACTIVE,215.32,356.18,59.954,1436910304,"274151322000052","174011321042388",28.82,37.80,0,332.43,371.21,104.8,99.2,0.398,463560.2,463560.2,7717,0,0,0,L,1151911521,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910323,239947.00
07/14/2015 17:45,2,3.773,ACTIVE,215.54,347.46,59.975,1436910304,"201051344001145","174011321042388",29.20,32.20,0,332.73,382.63,111.7,105.8,0.513,181189.6,181189.6,6451,0,0,0,L,1122011218,0,123.36,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910324,239948.00
07/14/2015 17:45,2,3.688,ACTIVE,215.32,346.86,59.981,1436910304,"201051344000685","174011321042388",29.30,32.60,0,329.73,378.12,109.5,103.7,0.544,180164.1,180164.1,6454,0,0,0,L,1122011218,0,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910325,239949.00
07/14/2015 17:45,2,3.471,ACTIVE,215.32,354.37,59.949,1436910304,"274151322000088","174011321042388",28.67,36.30,0,332.73,370.60,100.8,95.3,0.380,444322.8,444322.8,7328,0,0,0,L,1151911521,0,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910326,239950.00
07/14/2015 17:45,2,3.623,ACTIVE,215.77,347.46,59.986,1436910304,"201051344000438","174011321042388",29.48,33.00,0,330.63,380.52,108.2,102.5,0.513,180267.1,180267.1,6433,0,0,0,L,1122011218,0,123.59,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910327,239951.00
07/14/2015 17:45,2,3.705,ACTIVE,215.54,346.26,59.970,1436910304,"201051344001135","174011321042388",28.73,35.00,0,330.03,377.52,107.8,102.1,0.499,171615.3,171615.3,6417,0,0,0,L,1122011218,0,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910328,239952.00
07/14/2015 17:45,2,3.668,ACTIVE,215.54,347.46,60.002,1436910304,"201051344000417","174011321042388",28.77,32.40,0,332.13,379.02,107.0,101.3,0.504,175788.3,175788.3,6435,0,0,0,L,1122011218,0,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910329,239953.00
07/14/2015 17:45,2,3.713,ACTIVE,215.32,346.86,59.970,1436910304,"201051344000594","174011321042388",29.02,35.80,0,327.62,377.82,109.2,103.4,0.517,176496.1,176496.1,6442,0,0,0,L,1122011218,0,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910330,239954.00
07/14/2015 17:45,2,3.689,ACTIVE,215.09,342.05,59.975,1436910304,"274151322000083","174011321042388",28.75,39.50,0,332.43,372.11,107.4,101.7,0.429,459639.4,459639.4,7742,0,0,0,L,1151911521,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910331,239955.00
07/14/2015 17:45,2,3.938,ACTIVE,216.22,349.26,59.975,1436910304,"201051344000585","174011321042388",28.51,32.80,0,332.73,382.63,113.8,107.9,0.530,175597.0,175597.0,6434,0,0,0,L,1122011218,0,123.14,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910332,239956.00
07/14/2015 17:45,2,3.543,ACTIVE,215.54,355.28,60.002,1436910304,"274151322000054","174011321042388",28.67,38.00,0,332.13,370.90,102.9,97.4,0.398,454647.2,454647.2,7317,0,0,0,L,1151911521,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910333,239957.00
07/14/2015 17:45,2,3.717,ACTIVE,216.00,347.46,59.965,1436910304,"201051344001203","174011321042388",28.69,33.80,0,332.43,380.52,107.9,102.2,0.513,176701.8,176701.8,6439,0,0,0,L,1122011218,0,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910334,239958.00
07/14/2015 17:45,2,3.725,ACTIVE,215.32,346.86,59.970,1436910304,"201051344000646","174011321042388",28.73,31.00,0,328.22,377.52,108.3,102.6,0.513,173720.3,173720.3,6428,0,0,0,L,1122011218,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910334,239959.00
07/14/2015 17:45,2,2.416,ACTIVE,216.00,419.00,59.986,1436910304,"274151322000068","174011321042388",39.14,38.20,0,398.26,453.56,96.0,90.8,0.354,361742.8,361742.8,7439,0,0,0,L,1151911521,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910335,239960.00
07/14/2015 17:45,2,3.814,ACTIVE,216.00,348.06,59.981,1436910304,"274151322000076","174011321042388",29.12,38.00,0,333.93,373.31,112.5,106.6,0.433,485052.4,485052.4,7717,0,0,0,L,1151911521,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910336,239961.00
07/14/2015 17:45,1,2.145,ACTIVE,216.3,332.27,60.00,1436910304,"033051125000132","174011321042388",35.35,26,0.327,319.65,356.21,75.4,70.4,0.354,40201.700000048,40220.5,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910338,239962.00
07/14/2015 17:45,1,2.515,ACTIVE,216.5,357.27,60.00,1436910304,"033051125000150","174011321042388",39.65,27,0.442,316.89,364.64,99.2,95.6,0.461,53701.100000012,53726.500000012,148,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910339,239963.00
07/14/2015 17:45,2,3.701,ACTIVE,215.32,346.56,59.949,1436910304,"201051344000890","174011321042388",29.00,32.00,0,329.13,377.52,108.7,103.0,0.504,178085.1,178085.1,6438,0,0,0,L,1122011218,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910340,239964.00
07/14/2015 17:45,2,3.711,ACTIVE,216.22,347.76,59.944,1436910304,"201051344000900","174011321042388",28.86,34.80,0,332.43,380.52,108.5,102.8,0.504,178458.2,178458.2,6453,0,0,0,L,1122011218,0,123.81,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910341,239965.00
07/14/2015 17:45,2,3.699,ACTIVE,216.00,348.96,59.944,1436910304,"201051344000633","174011321042388",28.71,35.20,0,332.13,380.82,107.5,101.9,0.517,167941.0,167941.0,6456,0,0,0,L,1122011218,0,123.81,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910341,239966.00
07/14/2015 17:45,1,3.395,ACTIVE,216.2,325.60,60.00,1436910304,"040051121000185","174011321042388",26.00,27,0.386,319.47,359.97,87.8,83.3,0.405,47166.799999987,47188.999999975,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910343,239967.00
07/14/2015 17:45,2,3.709,ACTIVE,216.45,347.76,59.944,1436910304,"201051344000983","174011321042388",28.94,35.40,0,332.43,380.22,108.7,103.0,0.517,175413.3,175413.3,6451,0,0,0,L,1122011218,0,123.81,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910344,239968.00
07/14/2015 17:45,2,3.770,ACTIVE,216.00,347.76,59.975,1436910304,"201051344000917","174011321042388",28.77,35.20,0,331.53,381.73,109.8,104.1,0.530,178556.7,178556.7,6456,0,0,0,L,1122011218,0,123.14,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910344,239969.00
07/14/2015 17:45,1,3.437,ACTIVE,215.4,351.21,60.00,1436910304,"040051121000116","174011321042388",26.17,26,0.395,316.88,360.42,89.5,84.6,0.415,47254.900000036,47277.400000036,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910346,239970.00
07/14/2015 17:45,1,2.158,ACTIVE,215.9,330.38,60.00,1436910304,"033051125000135","174011321042388",34.62,27,0.325,319.47,355.94,74.3,69.8,0.349,40004.30000001,40022.900000034,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910347,239971.00
07/14/2015 17:45,2,3.617,ACTIVE,216.22,347.46,59.970,1436910304,"201051344000648","174011321042388",28.86,35.40,0,333.63,380.82,105.8,100.2,0.499,174206.9,174206.9,6450,0,0,0,L,1122011218,0,123.14,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910348,239972.00
07/14/2015 17:45,2,3.547,ACTIVE,216.00,347.46,59.975,1436910304,"201051344001093","174011321042388",29.04,32.80,0,332.73,380.52,104.4,98.9,0.477,176741.5,176741.5,6440,0,0,0,L,1122011218,0,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910349,239973.00
07/14/2015 17:45,2,3.736,ACTIVE,216.45,347.76,60.002,1436910304,"201051344000645","174011321042388",28.27,37.30,0,333.03,380.22,106.9,101.3,0.499,174843.7,174843.7,6456,0,0,0,L,1122011218,0,123.81,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910350,239974.00
07/14/2015 17:45,2,3.549,ACTIVE,215.54,351.67,59.975,1436910304,"274151322000085","174011321042388",28.69,38.60,0,333.63,370.90,103.0,97.5,0.393,457004.7,457004.7,7725,0,0,0,L,1151911521,0,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910351,239975.00
07/14/2015 17:45,2,3.703,ACTIVE,216.00,347.46,59.970,1436910304,"201051344000651","174011321042388",28.84,35.40,0,333.33,381.12,108.2,102.5,0.499,174211.0,174211.0,6436,0,0,0,L,1122011218,0,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910351,239976.00
07/14/2015 17:45,2,3.682,ACTIVE,215.77,345.96,60.002,1436910304,"201051344000867","174011321042388",28.75,36.80,0,330.03,376.92,107.1,101.5,0.495,166667.7,166667.7,6456,0,0,0,L,1122011218,0,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910352,239977.00
07/14/2015 17:45,1,3.444,ACTIVE,215.8,349.09,60.00,1436910304,"040051121000095","174011321042388",23.77,28,0.355,316.44,356.85,81.4,76.4,0.377,46062.699999988,46082.899999976,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910354,239978.00
07/14/2015 17:45,2,3.686,ACTIVE,215.09,345.36,59.944,1436910304,"201051344001230","174011321042388",28.84,31.00,0,327.92,376.01,107.6,101.9,0.513,177767.0,177767.0,6459,0,0,0,L,1122011218,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910354,239979.00
07/14/2015 17:45,2,3.617,ACTIVE,216.45,348.96,59.949,1436910304,"201051344000576","174011321042388",28.84,35.40,0,333.03,380.82,105.7,100.1,0.495,174055.5,174055.5,6463,0,0,0,L,1122011218,0,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910355,239980.00
07/14/2015 17:45,2,3.709,ACTIVE,216.67,348.06,59.981,1436910304,"201051344000579","174011321042388",28.92,35.40,0,333.63,381.12,108.6,102.9,0.517,180653.2,180653.2,6441,0,0,0,L,1122011218,0,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436910356,239981.00
07/14/2015 18:00,2,3.133,ACTIVE,214.64,345.96,59.986,1436911203,"201051344000955","174011321042388",29.16,33.50,0,328.82,371.21,92.5,87.4,0.442,179700.9,179700.9,6446,0,0,0,L,1122011218,0,122.46,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911204,239982.00
07/14/2015 18:00,1,2.957,ALERT,215.3,326.18,60.03,1436911203,"040051121000195","174011321042388",25.92,26,0.335,317.85,355.24,76.2,71.7,0.360,49890.3,49909.9,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436911206,239983.00
07/14/2015 18:00,2,3.398,ACTIVE,215.09,354.07,59.981,1436911203,"274151322000095","174011321042388",29.18,38.40,0,330.63,366.70,100.4,95.0,0.380,479172.4,479172.4,7349,0,0,0,L,1151911521,0,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911207,239984.00
07/14/2015 18:00,2,3.215,ACTIVE,215.32,346.56,60.012,1436911203,"201051344000868","174011321042388",28.45,34.30,0,329.13,372.11,92.6,87.4,0.420,166069.8,166069.8,6450,0,0,0,L,1122011218,0,122.91,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911208,239985.00
07/14/2015 18:00,2,3.232,ACTIVE,216.45,348.96,59.986,1436911203,"201051344000853","174011321042388",28.77,34.00,0,333.63,376.92,94.2,89.0,0.446,172373.8,172373.8,6449,0,0,0,L,1122011218,0,124.04,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911209,239986.00
07/14/2015 18:00,2,3.189,ACTIVE,215.77,348.06,59.991,1436911203,"201051344000582","174011321042388",28.88,35.40,0,329.73,373.61,93.2,88.1,0.438,172400.6,172400.6,6435,0,0,0,L,1122011218,0,123.14,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911210,239987.00
07/14/2015 18:00,1,2.973,ACTIVE,215.6,336.83,60.03,1436911203,"040051121000097","174011321042388",26.45,27,0.344,318.58,356.35,78.2,73.8,0.368,48125.199999988,48145.199999988,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911211,239988.00
07/14/2015 18:00,2,3.186,ACTIVE,216.22,347.46,59.991,1436911203,"201051344000469","174011321042388",28.71,33.80,0,329.73,373.01,92.6,87.5,0.446,167646.1,167646.1,6447,0,0,0,L,1122011218,0,122.91,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911212,239989.00
07/14/2015 18:00,2,3.225,ACTIVE,216.00,348.66,59.991,1436911203,"201051344000988","174011321042388",28.45,35.20,0,329.43,374.21,92.9,87.8,0.438,167130.7,167130.7,6442,0,0,0,L,1122011218,0,123.14,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911213,239990.00
07/14/2015 18:00,2,3.195,ACTIVE,216.00,347.46,59.986,1436911203,"201051344001158","174011321042388",28.61,35.00,0,330.63,373.91,92.6,87.5,0.442,173135.1,173135.1,6440,0,0,0,L,1122011218,0,123.14,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911214,239991.00
07/14/2015 18:00,2,3.318,ACTIVE,215.32,346.86,59.996,1436911203,"201051344001025","174011321042388",28.65,33.30,0,328.82,373.61,96.3,91.0,0.438,176835.1,176835.1,6432,0,0,0,L,1122011218,0,122.91,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911215,239992.00
07/14/2015 18:00,1,2.166,ACTIVE,216.2,327.20,60.03,1436911203,"033051125000118","174011321042388",39.79,27,0.378,316.15,360.74,85.7,81.4,0.402,53621.6,53643.499999976,134,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911216,239993.00
07/14/2015 18:00,2,3.184,ACTIVE,215.77,348.36,59.996,1436911203,"201051344000569","174011321042388",28.90,34.30,0,330.03,373.01,93.2,88.0,0.438,180225.9,180225.9,6449,0,0,0,L,1122011218,0,122.91,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911217,239994.00
07/14/2015 18:00,2,2.035,ACTIVE,215.32,420.80,59.996,1436911203,"274151322000094","174011321042388",39.64,38.80,0,397.35,449.35,81.4,76.6,0.309,362630.7,362630.7,7832,0,0,0,L,1151911521,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911218,239995.00
07/14/2015 18:00,1,2.971,ACTIVE,216.3,348.04,60.03,1436911203,"040051121000068","174011321042388",24.03,29,0.309,318.41,355.58,71.0,66.8,0.338,45717.100000012,45734.999999988,97,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911219,239996.00
07/14/2015 18:00,2,3.244,ACTIVE,215.77,346.86,59.991,1436911203,"201051344000458","174011321042388",28.61,35.60,0,330.33,373.01,94.0,88.8,0.455,176029.2,176029.2,6442,0,0,0,L,1122011218,0,123.59,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911220,239997.00
07/14/2015 18:00,2,3.102,ACTIVE,215.32,343.85,60.002,1436911203,"274151322000087","174011321042388",27.77,64.30,0,330.33,363.69,87.3,82.3,0.327,433544.5,433544.5,7315,0,0,0,L,1151911521,0,124.04,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911221,239998.00
07/14/2015 18:00,2,3.090,ACTIVE,215.09,347.76,59.991,1436911203,"274151322000052","174011321042388",28.96,37.00,0,329.73,365.19,90.6,85.5,0.345,463583.3,463583.3,7718,0,0,0,L,1151911521,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911222,239999.00
07/14/2015 18:00,2,3.291,ACTIVE,215.32,347.46,59.991,1436911203,"201051344001145","174011321042388",29.06,32.00,0,329.73,373.91,96.9,91.6,0.442,181214.2,181214.2,6452,0,0,0,L,1122011218,0,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911223,240000.00
07/14/2015 18:00,2,3.213,ACTIVE,215.09,347.16,60.002,1436911203,"201051344000685","174011321042388",29.18,33.00,0,329.13,372.41,95.0,89.8,0.468,180188.2,180188.2,6455,0,0,0,L,1122011218,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911224,240001.00
07/14/2015 18:00,2,2.996,ACTIVE,215.09,349.26,59.991,1436911203,"274151322000088","174011321042388",28.63,35.80,0,329.73,363.39,86.8,81.9,0.327,444344.9,444344.9,7329,0,0,0,L,1151911521,0,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911224,240002.00
07/14/2015 18:00,2,3.166,ACTIVE,215.54,346.56,59.986,1436911203,"201051344000438","174011321042388",29.14,33.30,0,329.43,373.01,93.5,88.3,0.438,180290.8,180290.8,6434,0,0,0,L,1122011218,0,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911225,240003.00
07/14/2015 18:00,2,3.186,ACTIVE,215.32,346.26,59.991,1436911203,"201051344001135","174011321042388",28.96,35.00,0,329.13,371.81,93.5,88.3,0.433,171639.0,171639.0,6418,0,0,0,L,1122011218,0,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911226,240004.00
07/14/2015 18:00,2,3.193,ACTIVE,215.32,346.86,59.991,1436911203,"201051344000417","174011321042388",28.61,32.20,0,329.13,372.41,92.6,87.5,0.438,175811.9,175811.9,6436,0,0,0,L,1122011218,0,122.91,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911227,240005.00
07/14/2015 18:00,2,3.229,ACTIVE,215.09,345.96,59.986,1436911203,"201051344000594","174011321042388",28.92,35.60,0,327.92,372.71,94.6,89.4,0.442,176520.2,176520.2,6443,0,0,0,L,1122011218,0,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911228,240006.00
07/14/2015 18:00,2,3.221,ACTIVE,215.32,350.17,59.996,1436911203,"274151322000083","174011321042388",28.67,38.40,0,329.43,365.49,93.4,88.2,0.367,459663.1,459663.1,7743,0,0,0,L,1151911521,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911229,240007.00
07/14/2015 18:00,2,3.393,ACTIVE,216.00,348.06,59.991,1436911203,"201051344000585","174011321042388",28.92,33.00,0,328.82,374.21,99.4,94.0,0.464,175622.2,175622.2,6435,0,0,0,L,1122011218,0,123.14,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911230,240008.00
07/14/2015 18:00,2,3.045,ACTIVE,215.54,344.76,59.986,1436911203,"274151322000054","174011321042388",28.80,37.30,0,329.43,364.29,88.8,83.8,0.331,454669.7,454669.7,7318,0,0,0,L,1151911521,0,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911231,240009.00
07/14/2015 18:00,2,3.199,ACTIVE,215.77,345.96,59.991,1436911203,"201051344001203","174011321042388",28.82,34.00,0,330.03,372.71,93.4,88.2,0.438,176725.6,176725.6,6440,0,0,0,L,1122011218,0,123.81,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911232,240010.00
07/14/2015 18:00,2,3.207,ACTIVE,215.09,346.86,59.996,1436911203,"201051344000646","174011321042388",28.84,31.80,0,327.92,372.41,93.8,88.6,0.446,173744.1,173744.1,6429,0,0,0,L,1122011218,0,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911233,240011.00
07/14/2015 18:00,2,2.105,ACTIVE,216.45,422.00,59.986,1436911203,"274151322000068","174011321042388",38.90,38.00,0,394.95,447.85,83.4,78.6,0.309,361763.8,361763.8,7440,0,0,0,L,1151911521,0,124.72,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911234,240012.00
07/14/2015 18:00,2,3.305,ACTIVE,216.00,347.46,59.986,1436911203,"274151322000076","174011321042388",29.20,37.30,0,329.43,368.20,97.6,92.2,0.376,485077.2,485077.2,7718,0,0,0,L,1151911521,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911235,240013.00
07/14/2015 18:00,1,1.846,ACTIVE,216.1,317.91,60.03,1436911203,"033051125000132","174011321042388",35.27,26,0.378,302.75,447.07,64.8,67.6,0.388,40220.5,40236.600000024,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911236,240014.00
07/14/2015 18:00,1,2.191,ACTIVE,216.8,325.57,60.03,1436911203,"033051125000150","174011321042388",39.23,27,0.379,316.54,359.71,85.5,81.8,0.400,53726.500000012,53748.500000012,150,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911237,240015.00
07/14/2015 18:00,2,3.240,ACTIVE,215.32,346.26,59.986,1436911203,"201051344000890","174011321042388",28.77,32.00,0,329.13,372.41,94.3,89.1,0.433,178109.1,178109.1,6439,0,0,0,L,1122011218,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911238,240016.00
07/14/2015 18:00,2,3.195,ACTIVE,216.00,347.46,59.986,1436911203,"201051344000900","174011321042388",29.06,33.50,0,329.43,372.71,94.1,88.9,0.438,178482.1,178482.1,6454,0,0,0,L,1122011218,0,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911239,240017.00
07/14/2015 18:00,2,3.215,ACTIVE,215.77,347.76,59.986,1436911203,"201051344000633","174011321042388",28.55,34.80,0,328.22,373.61,93.0,87.9,0.442,167964.7,167964.7,6457,0,0,0,L,1122011218,0,123.59,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911240,240018.00
07/14/2015 18:00,1,2.921,ACTIVE,216.3,332.35,60.00,1436911203,"040051121000185","174011321042388",25.80,26,0.328,318.21,355.59,75.0,70.7,0.348,47188.999999975,47208.099999999,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911241,240019.00
07/14/2015 18:00,2,3.244,ACTIVE,216.22,347.76,59.986,1436911203,"201051344000983","174011321042388",28.75,35.00,0,329.73,373.01,94.4,89.2,0.451,175437.3,175437.3,6452,0,0,0,L,1122011218,0,123.59,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911242,240020.00
07/14/2015 18:00,2,3.230,ACTIVE,215.77,347.76,59.986,1436911203,"201051344000917","174011321042388",29.10,35.20,0,322.81,373.91,95.3,90.0,0.455,178580.9,178580.9,6457,0,0,0,L,1122011218,0,123.36,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911243,240021.00
07/14/2015 18:00,1,2.986,ALERT,216.0,324.60,60.03,1436911203,"040051121000116","174011321042388",26.15,26,0.340,317.32,356.83,77.7,72.8,0.364,47277.400000036,47296.900000036,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436911245,240022.00
07/14/2015 18:00,1,1.802,ACTIVE,216.6,389.75,60.03,1436911203,"033051125000135","174011321042388",35.38,27,0.321,302.88,448.98,63.4,72.7,0.178,40022.900000034,40039.100000022,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911246,240023.00
07/14/2015 18:00,2,3.160,ACTIVE,216.22,347.46,59.975,1436911203,"201051344000648","174011321042388",28.67,34.50,0,330.63,374.21,91.7,86.6,0.433,174230.2,174230.2,6451,0,0,0,L,1122011218,0,123.36,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911247,240024.00
07/14/2015 18:00,2,3.055,ACTIVE,216.00,347.16,60.018,1436911203,"201051344001093","174011321042388",29.02,32.60,0,325.22,371.81,89.8,84.8,0.415,176764.4,176764.4,6441,0,0,0,L,1122011218,0,123.36,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911248,240025.00
07/14/2015 18:00,2,3.195,ACTIVE,216.45,346.86,59.981,1436911203,"201051344000645","174011321042388",28.63,35.60,0,330.03,372.71,92.7,87.6,0.429,174867.2,174867.2,6457,0,0,0,L,1122011218,0,123.81,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911249,240026.00
07/14/2015 18:00,2,3.074,ACTIVE,216.00,351.07,59.991,1436911203,"274151322000085","174011321042388",28.63,37.80,0,330.63,365.19,89.2,84.1,0.336,457027.3,457027.3,7726,0,0,0,L,1151911521,0,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911250,240027.00
07/14/2015 18:00,2,3.207,ACTIVE,216.22,347.46,59.996,1436911203,"201051344000651","174011321042388",28.80,35.20,0,330.33,372.71,93.6,88.4,0.429,174234.8,174234.8,6437,0,0,0,L,1122011218,0,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911251,240028.00
07/14/2015 18:00,2,3.178,ACTIVE,215.77,346.26,59.986,1436911203,"201051344000867","174011321042388",28.80,36.00,0,329.13,370.90,92.8,87.6,0.429,166691.2,166691.2,6457,0,0,0,L,1122011218,0,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911251,240029.00
07/14/2015 18:00,1,2.981,ACTIVE,216.1,334.96,60.03,1436911203,"040051121000095","174011321042388",23.82,27,0.304,318.67,353.45,70.6,65.5,0.327,46082.899999976,46100.5,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911253,240030.00
07/14/2015 18:00,2,3.178,ACTIVE,215.32,345.66,59.981,1436911203,"201051344001230","174011321042388",28.96,31.00,0,328.22,372.11,93.3,88.1,0.442,177790.7,177790.7,6460,0,0,0,L,1122011218,0,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911254,240031.00
07/14/2015 18:00,2,3.154,ACTIVE,216.67,349.26,59.959,1436911203,"201051344000576","174011321042388",28.69,34.30,0,332.73,374.81,91.7,86.6,0.424,174078.8,174078.8,6464,0,0,0,L,1122011218,0,123.81,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911255,240032.00
07/14/2015 18:00,2,3.234,ACTIVE,216.45,347.46,59.981,1436911203,"201051344000579","174011321042388",28.80,35.40,0,330.93,373.31,94.4,89.2,0.442,180677.2,180677.2,6442,0,0,0,L,1122011218,0,123.59,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436911256,240033.00
07/14/2015 18:15,2,2.627,ACTIVE,213.74,355.58,59.981,1436912103,"201051344000955","174011321042388",29.06,33.00,0,317.10,386.23,77.4,72.7,0.663,179721.0,179721.0,6447,0,0,0,L,1122011218,0,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912104,240034.00
07/14/2015 18:15,1,2.473,ACTIVE,215.0,339.36,60.00,1436912103,"040051121000195","174011321042388",25.75,26,0.361,301.92,449.62,63.4,72.7,0.346,49909.9,49926.1,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912105,240035.00
07/14/2015 18:15,2,2.875,ACTIVE,214.19,342.95,59.981,1436912103,"274151322000095","174011321042388",29.16,37.50,0,332.43,365.80,85.0,80.1,0.323,479194.3,479194.3,7350,0,0,0,L,1151911521,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912106,240036.00
07/14/2015 18:15,2,2.648,ACTIVE,213.96,345.36,59.986,1436912103,"201051344000868","174011321042388",29.00,33.50,0,329.43,368.20,77.8,73.2,0.354,166089.9,166089.9,6451,0,0,0,L,1122011218,0,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912107,240037.00
07/14/2015 18:15,2,2.693,ACTIVE,215.09,346.86,59.986,1436912103,"201051344000853","174011321042388",28.98,33.30,0,333.03,371.51,79.0,74.3,0.371,172394.2,172394.2,6450,0,0,0,L,1122011218,0,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912108,240038.00
07/14/2015 18:15,2,2.666,ACTIVE,214.41,346.86,59.981,1436912103,"201051344000582","174011321042388",29.04,34.80,0,329.43,370.90,78.4,73.8,0.371,172420.8,172420.8,6436,0,0,0,L,1122011218,0,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912109,240039.00
07/14/2015 18:15,1,2.489,ACTIVE,215.1,334.81,60.03,1436912103,"040051121000097","174011321042388",26.46,27,0.287,318.22,352.87,65.5,61.2,0.316,48145.199999988,48162,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912110,240040.00
