ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2015 18:15,2,2.670,ACTIVE,214.64,346.26,59.975,1436912103,"201051344000469","174011321042388",28.75,33.50,0,329.13,370.60,77.8,73.1,0.380,167666.1,167666.1,6448,0,0,0,L,1122011218,0,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912111,240041.00
07/14/2015 18:15,2,2.695,ACTIVE,214.41,347.16,59.959,1436912103,"201051344000988","174011321042388",28.57,35.00,0,331.53,371.81,78.0,73.3,0.380,167150.8,167150.8,6443,0,0,0,L,1122011218,0,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912112,240042.00
07/14/2015 18:15,2,2.678,ACTIVE,214.41,345.96,59.981,1436912103,"201051344001158","174011321042388",28.75,35.00,0,330.33,370.60,78.0,73.3,0.367,173155.1,173155.1,6441,0,0,0,L,1122011218,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912113,240043.00
07/14/2015 18:15,2,2.762,ACTIVE,214.19,345.06,59.981,1436912103,"201051344001025","174011321042388",29.02,33.00,0,329.43,370.30,81.2,76.5,0.362,176856.1,176856.1,6433,0,0,0,L,1122011218,0,122.46,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912114,240044.00
07/14/2015 18:15,1,1.833,ACTIVE,214.5,346.51,60.03,1436912103,"033051125000118","174011321042388",39.31,27,0.315,316.05,355.97,71.7,67.3,0.344,53643.499999976,53662.1,136,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912115,240045.00
07/14/2015 18:15,2,2.670,ACTIVE,214.41,346.26,59.986,1436912103,"201051344000569","174011321042388",28.98,33.80,0,330.03,370.60,78.4,73.7,0.376,180246.1,180246.1,6450,0,0,0,L,1122011218,0,122.68,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912116,240046.00
07/14/2015 18:15,2,1.764,ACTIVE,214.41,410.88,59.975,1436912103,"274151322000094","174011321042388",38.09,35.20,0,394.95,464.98,67.8,63.5,0.482,362648.3,362648.3,7833,0,0,0,L,1151911521,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912117,240047.00
07/14/2015 18:15,1,2.491,ACTIVE,215.3,414.62,60.03,1436912103,"040051121000068","174011321042388",23.96,29,0.304,302.64,450.24,59.4,67.2,0.107,45734.999999988,45749.400000024,99,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912118,240048.00
07/14/2015 18:15,2,2.707,ACTIVE,214.41,345.66,59.975,1436912103,"201051344000458","174011321042388",28.82,35.20,0,330.33,369.10,79.0,74.4,0.393,176049.5,176049.5,6443,0,0,0,L,1122011218,0,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912119,240049.00
07/14/2015 18:15,2,2.619,ACTIVE,214.19,358.88,59.975,1436912103,"274151322000087","174011321042388",27.77,59.80,0,329.73,377.22,73.7,69.2,0.499,433563.4,433563.4,7316,0,0,0,L,1151911521,0,123.14,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912120,240050.00
07/14/2015 18:15,2,2.594,ACTIVE,213.96,348.06,59.965,1436912103,"274151322000052","174011321042388",28.96,35.00,0,327.92,377.82,76.1,71.5,0.530,463602.9,463602.9,7719,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912121,240051.00
07/14/2015 18:15,2,2.768,ACTIVE,213.96,345.96,59.965,1436912103,"201051344001145","174011321042388",29.12,31.30,0,330.33,371.81,81.6,76.9,0.380,181235.2,181235.2,6453,0,0,0,L,1122011218,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912122,240052.00
07/14/2015 18:15,2,2.709,ACTIVE,213.96,345.36,59.970,1436912103,"201051344000685","174011321042388",29.00,32.00,0,329.13,368.80,79.5,74.8,0.384,180208.7,180208.7,6456,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912123,240053.00
07/14/2015 18:15,2,2.490,ACTIVE,213.74,348.96,59.970,1436912103,"274151322000088","174011321042388",28.71,33.30,0,327.32,376.92,72.3,67.9,0.491,444363.6,444363.6,7330,0,0,0,L,1151911521,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912124,240054.00
07/14/2015 18:15,2,2.664,ACTIVE,213.96,345.36,59.975,1436912103,"201051344000438","174011321042388",29.04,32.60,0,329.13,369.10,78.3,73.7,0.371,180311.1,180311.1,6435,0,0,0,L,1122011218,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912125,240055.00
07/14/2015 18:15,2,2.693,ACTIVE,213.74,345.66,59.986,1436912103,"201051344001135","174011321042388",28.78,34.30,0,329.43,368.80,78.5,73.9,0.358,171659.3,171659.3,6419,0,0,0,L,1122011218,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912126,240056.00
07/14/2015 18:15,2,2.674,ACTIVE,213.96,345.66,59.965,1436912103,"201051344000417","174011321042388",28.75,31.80,0,328.82,369.10,77.8,73.2,0.376,175831.9,175831.9,6437,0,0,0,L,1122011218,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912127,240057.00
07/14/2015 18:15,2,2.715,ACTIVE,213.51,345.96,59.996,1436912103,"201051344000594","174011321042388",28.88,35.40,0,328.82,368.80,79.5,74.8,0.384,176540.6,176540.6,6444,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912128,240058.00
07/14/2015 18:15,2,2.682,ACTIVE,214.19,347.46,59.970,1436912103,"274151322000083","174011321042388",29.06,38.00,0,332.43,364.59,78.9,74.2,0.314,459683.4,459683.4,7744,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912129,240059.00
07/14/2015 18:15,2,2.877,ACTIVE,214.41,347.46,59.981,1436912103,"201051344000585","174011321042388",29.00,32.80,0,329.43,372.41,84.5,79.7,0.398,175643.9,175643.9,6436,0,0,0,L,1122011218,0,122.46,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912130,240060.00
07/14/2015 18:15,2,2.568,ACTIVE,214.41,365.49,59.981,1436912103,"274151322000054","174011321042388",28.59,35.20,0,327.92,378.12,74.3,69.8,0.521,454688.9,454688.9,7319,0,0,0,L,1151911521,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912131,240061.00
07/14/2015 18:15,2,2.689,ACTIVE,214.19,345.66,59.965,1436912103,"201051344001203","174011321042388",28.77,32.80,0,329.13,370.00,78.4,73.7,0.371,176745.8,176745.8,6441,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912132,240062.00
07/14/2015 18:15,2,2.701,ACTIVE,213.29,345.36,59.970,1436912103,"201051344000646","174011321042388",28.78,31.00,0,328.82,368.50,78.8,74.1,0.371,173764.4,173764.4,6430,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912133,240063.00
07/14/2015 18:15,2,1.795,ACTIVE,214.87,415.09,59.970,1436912103,"274151322000068","174011321042388",37.99,34.50,0,388.94,461.38,68.9,64.6,0.473,361781.6,361781.6,7441,0,0,0,L,1151911521,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912134,240064.00
07/14/2015 18:15,2,2.742,ACTIVE,214.87,352.87,59.965,1436912103,"274151322000076","174011321042388",29.54,35.80,0,333.63,365.49,82.0,77.2,0.318,485098.4,485098.4,7719,0,0,0,L,1151911521,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912135,240065.00
07/14/2015 18:15,1,1.554,ACTIVE,215.0,416.42,60.03,1436912103,"033051125000132","174011321042388",33.27,26,0.316,302.85,447.33,51.4,41.3,0.133,40236.600000024,40249.800000012,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912136,240066.00
07/14/2015 18:15,1,1.819,ACTIVE,215.3,344.30,60.00,1436912103,"033051125000150","174011321042388",39.55,27,0.320,317.02,355.55,71.5,68.4,0.342,53748.500000012,53767.200000012,152,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912137,240067.00
07/14/2015 18:15,2,2.699,ACTIVE,213.51,345.96,59.965,1436912103,"201051344000890","174011321042388",29.04,31.50,0,329.43,368.50,79.4,74.7,0.380,178129.5,178129.5,6440,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912138,240068.00
07/14/2015 18:15,2,2.688,ACTIVE,214.19,347.16,59.986,1436912103,"201051344000900","174011321042388",29.00,32.60,0,328.82,369.10,79.0,74.3,0.358,178502.5,178502.5,6455,0,0,0,L,1122011218,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912139,240069.00
07/14/2015 18:15,2,2.719,ACTIVE,213.96,348.36,59.965,1436912103,"201051344000633","174011321042388",28.35,35.00,0,329.43,371.21,78.1,73.5,0.367,167984.8,167984.8,6458,0,0,0,L,1122011218,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912140,240070.00
07/14/2015 18:15,1,2.353,ACTIVE,215.1,388.89,60.03,1436912103,"040051121000185","174011321042388",26.33,26,0.331,301.35,449.45,61.6,68.5,0.168,47208.099999999,47223.999999975,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912141,240071.00
07/14/2015 18:15,2,2.727,ACTIVE,214.41,348.06,59.975,1436912103,"201051344000983","174011321042388",28.80,34.00,0,329.43,369.10,79.6,74.9,0.398,175457.8,175457.8,6453,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912142,240072.00
07/14/2015 18:15,2,2.723,ACTIVE,213.96,347.46,59.981,1436912103,"201051344000917","174011321042388",29.06,35.00,0,328.22,369.10,80.2,75.5,0.389,178601.6,178601.6,6458,0,0,0,L,1122011218,0,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912143,240073.00
07/14/2015 18:15,1,2.496,ACTIVE,214.9,325.32,60.00,1436912103,"040051121000116","174011321042388",26.25,25,0.282,317.88,354.46,65.2,60.4,0.313,47296.900000036,47313.400000036,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912144,240074.00
07/14/2015 18:15,1,1.509,ACTIVE,215.2,400.83,60.03,1436912103,"033051125000135","174011321042388",33.59,26,0.321,304.02,447.03,50.4,38.3,0.279,40039.100000022,40052.199999986,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912146,240075.00
07/14/2015 18:15,2,2.639,ACTIVE,214.41,359.18,59.981,1436912103,"201051344000648","174011321042388",28.75,33.30,0,317.10,390.44,76.9,72.3,0.658,174250.0,174250.0,6452,0,0,0,L,1122011218,0,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912147,240076.00
07/14/2015 18:15,2,2.521,ACTIVE,214.19,356.78,59.970,1436912103,"201051344001093","174011321042388",29.20,31.30,0,318.30,387.44,74.6,70.1,0.619,176783.7,176783.7,6442,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912147,240077.00
07/14/2015 18:15,2,2.699,ACTIVE,214.64,347.46,59.970,1436912103,"201051344000645","174011321042388",28.47,34.50,0,331.53,372.11,77.8,73.2,0.345,174887.2,174887.2,6458,0,0,0,L,1122011218,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912148,240078.00
07/14/2015 18:15,2,2.559,ACTIVE,214.19,360.08,59.975,1436912103,"274151322000085","174011321042388",28.77,35.40,0,330.03,379.02,74.5,70.0,0.517,457046.6,457046.6,7727,0,0,0,L,1151911521,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912149,240079.00
07/14/2015 18:15,2,2.689,ACTIVE,214.19,347.46,59.970,1436912103,"201051344000651","174011321042388",28.82,34.80,0,329.73,370.60,78.5,73.9,0.345,174255.1,174255.1,6438,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912150,240080.00
07/14/2015 18:15,2,2.660,ACTIVE,213.96,346.26,59.986,1436912103,"201051344000867","174011321042388",28.90,35.40,0,329.43,367.90,77.9,73.2,0.362,166711.3,166711.3,6458,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912151,240081.00
07/14/2015 18:15,1,2.659,ACTIVE,214.7,365.07,60.00,1436912103,"040051121000095","174011321042388",20.96,27,0.296,298.97,447.06,55.4,57.1,0.180,46100.5,46114.5,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912152,240082.00
07/14/2015 18:15,2,2.619,ACTIVE,213.51,346.56,59.975,1436912103,"201051344001230","174011321042388",29.42,30.30,0,328.82,367.60,78.1,73.5,0.362,177810.9,177810.9,6461,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912153,240083.00
07/14/2015 18:15,2,2.613,ACTIVE,214.41,359.48,59.970,1436912103,"201051344000576","174011321042388",28.94,32.40,0,318.30,389.84,76.6,72.0,0.636,174098.6,174098.6,6465,0,0,0,L,1122011218,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912154,240084.00
07/14/2015 18:15,2,2.725,ACTIVE,214.41,347.76,59.975,1436912103,"201051344000579","174011321042388",28.75,35.60,0,330.33,371.81,79.3,74.6,0.376,180697.6,180697.6,6443,0,0,0,L,1122011218,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436912155,240085.00
07/14/2015 18:30,2,2.141,ACTIVE,213.06,355.58,59.986,1436913004,"201051344000955","174011321042388",28.92,30.30,0,330.63,391.34,62.7,58.6,0.521,179737.4,179737.4,6448,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913005,240086.00
07/14/2015 18:30,1,1.970,ACTIVE,214.9,435.47,60.03,1436913004,"040051121000195","174011321042388",25.88,26,0.301,301.29,447.89,50.7,41.3,0.123,49926.1,49938.3,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913006,240087.00
07/14/2015 18:30,2,2.340,ACTIVE,213.29,354.97,59.991,1436913004,"274151322000095","174011321042388",29.32,34.00,0,328.52,385.33,69.4,65.0,0.477,479212.4,479212.4,7351,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913007,240088.00
07/14/2015 18:30,2,2.129,ACTIVE,213.29,356.48,59.991,1436913004,"201051344000868","174011321042388",29.06,31.50,0,318.00,394.65,62.7,58.6,0.508,166106.4,166106.4,6452,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913008,240089.00
07/14/2015 18:30,2,2.199,ACTIVE,214.41,359.48,59.991,1436913004,"201051344000853","174011321042388",28.65,31.50,0,318.30,397.66,63.8,59.7,0.539,172411.0,172411.0,6451,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913009,240090.00
07/14/2015 18:30,2,2.156,ACTIVE,214.19,357.38,60.007,1436913004,"201051344000582","174011321042388",29.20,32.00,0,316.20,396.45,63.8,59.6,0.526,172437.5,172437.5,6437,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913010,240091.00
07/14/2015 18:30,1,2.015,ACTIVE,215.6,387.18,60.03,1436913004,"040051121000097","174011321042388",26.37,26,0.334,301.68,451.28,52.8,56.4,0.133,48162,48175.800000012,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913011,240092.00
07/14/2015 18:30,2,2.152,ACTIVE,213.96,359.18,59.991,1436913004,"201051344000469","174011321042388",28.78,31.80,0,317.70,396.15,62.8,58.6,0.544,167682.6,167682.6,6449,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913012,240093.00
07/14/2015 18:30,2,2.201,ACTIVE,213.74,357.98,59.996,1436913004,"201051344000988","174011321042388",28.35,32.40,0,316.50,396.75,63.2,59.1,0.530,167167.3,167167.3,6444,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913013,240094.00
07/14/2015 18:30,2,2.160,ACTIVE,213.74,358.28,59.996,1436913004,"201051344001158","174011321042388",28.90,32.20,0,318.30,396.15,63.3,59.1,0.495,173171.7,173171.7,6442,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913014,240095.00
07/14/2015 18:30,2,2.258,ACTIVE,213.51,357.38,59.991,1436913004,"201051344001025","174011321042388",28.98,30.50,0,317.40,397.05,66.3,62.1,0.535,176873.4,176873.4,6434,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913015,240096.00
07/14/2015 18:30,1,1.536,ACTIVE,215.3,337.47,60.03,1436913004,"033051125000118","174011321042388",35.29,26,0.309,301.12,451.41,53.9,43.7,0.376,53662.1,53676.400000012,138,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913016,240097.00
07/14/2015 18:30,2,2.160,ACTIVE,213.96,356.78,59.986,1436913004,"201051344000569","174011321042388",28.84,31.50,0,320.11,395.25,63.1,59.0,0.517,180262.7,180262.7,6451,0,0,0,L,1122011218,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913017,240098.00
07/14/2015 18:30,2,1.350,ACTIVE,213.51,434.93,59.991,1436913004,"274151322000094","174011321042388",40.02,33.30,0,386.23,455.37,54.5,50.7,0.367,362662.7,362662.7,7834,0,0,0,L,1151911521,0,122.46,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913018,240099.00
07/14/2015 18:30,1,2.016,ACTIVE,215.8,356.32,60.03,1436913004,"040051121000068","174011321042388",23.90,28,0.311,303.60,447.64,47.9,48.5,0.344,45749.400000024,45761.600000012,101,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913019,240100.00
07/14/2015 18:30,2,2.191,ACTIVE,213.96,356.78,59.986,1436913004,"201051344000458","174011321042388",28.90,32.60,0,318.00,396.15,64.1,59.9,0.557,176066.3,176066.3,6444,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913020,240101.00
07/14/2015 18:30,2,2.111,ACTIVE,213.29,348.06,59.986,1436913004,"274151322000087","174011321042388",28.01,55.50,0,334.24,382.63,59.9,55.9,0.411,433579.0,433579.0,7317,0,0,0,L,1151911521,0,122.46,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913021,240102.00
07/14/2015 18:30,2,2.104,ACTIVE,213.51,348.96,59.981,1436913004,"274151322000052","174011321042388",28.88,31.80,0,334.24,384.13,61.5,57.5,0.438,463619.0,463619.0,7720,0,0,0,L,1151911521,0,122.01,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913022,240103.00
07/14/2015 18:30,2,2.244,ACTIVE,213.51,357.68,59.986,1436913004,"201051344001145","174011321042388",29.30,28.50,0,317.70,397.05,66.6,62.4,0.552,181252.6,181252.6,6454,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913023,240104.00
07/14/2015 18:30,2,2.189,ACTIVE,213.51,355.88,59.986,1436913004,"201051344000685","174011321042388",29.14,29.50,0,316.50,394.35,64.6,60.4,0.561,180225.6,180225.6,6457,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913024,240105.00
07/14/2015 18:30,2,2.021,ACTIVE,214.64,354.67,59.975,1436913004,"274151322000088","174011321042388",28.35,31.00,0,334.54,382.63,58.0,54.1,0.393,444378.9,444378.9,7331,0,0,0,L,1151911521,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913024,240106.00
07/14/2015 18:30,2,2.139,ACTIVE,213.51,356.48,59.981,1436913004,"201051344000438","174011321042388",29.34,30.00,0,318.00,394.05,63.6,59.5,0.539,180327.7,180327.7,6436,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913025,240107.00
07/14/2015 18:30,2,2.156,ACTIVE,213.51,354.97,59.975,1436913004,"201051344001135","174011321042388",29.26,31.30,0,317.40,393.45,63.9,59.8,0.517,171676.0,171676.0,6420,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913026,240108.00
07/14/2015 18:30,2,2.160,ACTIVE,213.74,356.48,59.981,1436913004,"201051344000417","174011321042388",28.94,29.00,0,318.91,393.75,63.3,59.2,0.535,175848.5,175848.5,6438,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913027,240109.00
07/14/2015 18:30,2,2.193,ACTIVE,213.29,356.78,59.981,1436913004,"201051344000594","174011321042388",29.04,32.40,0,316.20,393.45,64.5,60.4,0.544,176557.5,176557.5,6445,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913028,240110.00
07/14/2015 18:30,2,2.188,ACTIVE,213.51,351.97,59.991,1436913004,"274151322000083","174011321042388",29.08,33.30,0,330.03,385.33,64.4,60.3,0.486,459700.2,459700.2,7745,0,0,0,L,1151911521,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913029,240111.00
07/14/2015 18:30,2,2.389,ACTIVE,213.96,358.58,59.986,1436913004,"201051344000585","174011321042388",28.78,30.30,0,317.40,397.35,69.7,65.3,0.575,175662.0,175662.0,6437,0,0,0,L,1122011218,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913030,240112.00
07/14/2015 18:30,2,2.059,ACTIVE,213.74,350.17,59.981,1436913004,"274151322000054","174011321042388",28.75,32.40,0,335.14,383.83,60.0,55.9,0.415,454704.6,454704.6,7320,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913031,240113.00
07/14/2015 18:30,2,2.158,ACTIVE,213.74,357.08,59.981,1436913004,"201051344001203","174011321042388",29.04,30.50,0,317.10,395.85,63.5,59.4,0.535,176762.4,176762.4,6442,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913032,240114.00
07/14/2015 18:30,2,2.189,ACTIVE,213.29,355.58,59.981,1436913004,"201051344000646","174011321042388",28.96,28.30,0,314.10,392.55,64.3,60.1,0.539,173781.2,173781.2,6431,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913033,240115.00
07/14/2015 18:30,2,1.471,ACTIVE,215.09,407.27,59.975,1436913004,"274151322000068","174011321042388",37.79,32.60,0,391.94,459.87,56.5,52.6,0.371,361796.2,361796.2,7442,0,0,0,L,1151911521,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913034,240116.00
07/14/2015 18:30,2,2.205,ACTIVE,214.41,354.67,59.986,1436913004,"274151322000076","174011321042388",29.68,32.40,0,329.43,385.93,66.2,62.0,0.446,485115.8,485115.8,7720,0,0,0,L,1151911521,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913035,240117.00
07/14/2015 18:30,1,1.283,ACTIVE,215.9,334.69,60.03,1436913004,"033051125000132","174011321042388",31.76,26,0.244,316.63,439.83,40.5,38.3,0.294,40249.800000012,40259.600000024,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913036,240118.00
07/14/2015 18:30,1,1.537,ACTIVE,215.7,352.25,60.03,1436913004,"033051125000150","174011321042388",34.52,26,0.311,302.89,453.48,52.8,44.7,0.342,53767.200000012,53781.500000012,154,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913037,240119.00
07/14/2015 18:30,2,2.199,ACTIVE,213.29,356.48,59.981,1436913004,"201051344000890","174011321042388",28.98,28.80,0,315.90,392.85,64.6,60.4,0.530,178146.4,178146.4,6441,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913038,240120.00
07/14/2015 18:30,2,2.152,ACTIVE,213.74,357.08,59.991,1436913004,"201051344000900","174011321042388",29.02,30.80,0,317.70,396.15,63.3,59.1,0.521,178519.1,178519.1,6456,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913039,240121.00
07/14/2015 18:30,2,2.178,ACTIVE,213.96,357.08,59.981,1436913004,"201051344000633","174011321042388",28.73,32.00,0,319.21,396.15,63.4,59.3,0.535,168001.4,168001.4,6459,0,0,0,L,1122011218,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913040,240122.00
07/14/2015 18:30,1,1.845,ACTIVE,215.6,387.11,60.03,1436913004,"040051121000185","174011321042388",26.24,25,0.287,302.02,449.02,48.1,37.5,0.311,47223.999999975,47236.200000023,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913041,240123.00
07/14/2015 18:30,2,2.191,ACTIVE,213.96,357.98,59.986,1436913004,"201051344000983","174011321042388",29.00,32.20,0,318.00,396.45,64.3,60.2,0.552,175474.6,175474.6,6454,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913042,240124.00
07/14/2015 18:30,2,2.236,ACTIVE,213.74,357.08,59.986,1436913004,"201051344000917","174011321042388",28.82,32.00,0,318.91,395.55,65.3,61.2,0.544,178618.7,178618.7,6459,0,0,0,L,1122011218,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913043,240125.00
07/14/2015 18:30,1,2.022,ACTIVE,215.1,377.00,60.03,1436913004,"040051121000116","174011321042388",26.22,25,0.333,299.83,450.58,52.7,54.4,0.148,47313.400000036,47326.900000036,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913044,240126.00
07/14/2015 18:30,1,1.156,ACTIVE,215.8,402.97,60.03,1436913004,"033051125000135","174011321042388",33.87,26,0.234,320.42,438.22,38.9,29.7,0.106,40052.199999986,40061.80000001,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913046,240127.00
07/14/2015 18:30,2,2.148,ACTIVE,213.96,355.88,60.018,1436913004,"201051344000648","174011321042388",28.53,31.50,0,333.63,396.75,62.1,58.0,0.513,174266.3,174266.3,6453,0,0,0,L,1122011218,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913046,240128.00
07/14/2015 18:30,2,2.053,ACTIVE,213.74,355.58,59.986,1436913004,"201051344001093","174011321042388",28.86,29.50,0,333.93,392.85,60.0,56.0,0.486,176799.4,176799.4,6443,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913047,240129.00
07/14/2015 18:30,2,2.166,ACTIVE,214.19,356.18,59.991,1436913004,"201051344000645","174011321042388",28.49,32.40,0,318.00,396.15,62.5,58.4,0.517,174903.6,174903.6,6459,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913048,240130.00
07/14/2015 18:30,2,2.031,ACTIVE,214.41,352.87,59.986,1436913004,"274151322000085","174011321042388",29.12,33.00,0,336.04,383.53,60.0,55.9,0.424,457062.3,457062.3,7728,0,0,0,L,1151911521,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913049,240131.00
07/14/2015 18:30,2,2.172,ACTIVE,213.96,356.18,59.991,1436913004,"201051344000651","174011321042388",29.04,32.00,0,318.61,395.85,64.0,59.8,0.521,174271.8,174271.8,6439,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913050,240132.00
07/14/2015 18:30,2,2.172,ACTIVE,212.83,354.37,59.949,1436913004,"201051344000867","174011321042388",28.65,32.60,0,317.10,393.15,63.0,58.9,0.517,166727.8,166727.8,6459,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913051,240133.00
07/14/2015 18:30,1,2.019,ACTIVE,214.6,369.19,60.03,1436913004,"040051121000095","174011321042388",23.96,27,0.308,300.36,446.14,48.1,49.1,0.264,46114.5,46126.399999976,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913052,240134.00
07/14/2015 18:30,2,2.133,ACTIVE,213.06,355.28,59.981,1436913004,"201051344001230","174011321042388",29.26,27.80,0,317.70,388.94,63.2,59.1,0.530,177827.4,177827.4,6462,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913053,240135.00
07/14/2015 18:30,2,2.111,ACTIVE,214.19,356.78,59.975,1436913004,"201051344000576","174011321042388",28.78,31.00,0,333.63,396.15,61.6,57.5,0.504,174114.8,174114.8,6466,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913054,240136.00
07/14/2015 18:30,2,2.191,ACTIVE,213.74,359.48,59.986,1436913004,"201051344000579","174011321042388",29.14,32.20,0,318.30,397.05,64.8,60.6,0.539,180714.5,180714.5,6444,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913055,240137.00
07/14/2015 18:45,2,1.631,ACTIVE,212.61,351.07,59.975,1436913904,"201051344000955","174011321042388",29.30,27.80,0,333.93,384.13,48.4,44.8,0.402,179750.3,179750.3,6449,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913905,240138.00
07/14/2015 18:45,1,1.515,ACTIVE,214.7,337.82,60.03,1436913904,"040051121000195","174011321042388",25.64,25,0.231,309.74,446.65,38.6,39.8,0.280,49938.3,49948.6,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913906,240139.00
07/14/2015 18:45,2,1.801,ACTIVE,214.19,346.26,59.970,1436913904,"274151322000095","174011321042388",29.78,31.30,0,335.44,381.12,54.3,50.5,0.371,479226.9,479226.9,7352,0,0,0,L,1151911521,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913907,240140.00
07/14/2015 18:45,2,1.688,ACTIVE,212.83,350.47,59.954,1436913904,"201051344000868","174011321042388",28.63,29.30,0,333.33,385.93,49.0,45.3,0.407,166119.4,166119.4,6453,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913908,240141.00
07/14/2015 18:45,2,1.703,ACTIVE,213.74,352.27,59.986,1436913904,"201051344000853","174011321042388",28.73,29.50,0,334.84,390.14,49.6,45.9,0.420,172424.1,172424.1,6452,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913909,240142.00
07/14/2015 18:45,2,1.693,ACTIVE,213.51,351.97,59.954,1436913904,"201051344000582","174011321042388",29.02,29.80,0,333.63,387.44,49.8,46.1,0.407,172450.8,172450.8,6438,0,0,0,L,1122011218,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913910,240143.00
07/14/2015 18:45,1,1.548,ACTIVE,215.0,329.12,60.03,1436913904,"040051121000097","174011321042388",26.44,25,0.241,307.19,448.24,40.7,41.3,0.301,48175.800000012,48186.400000036,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913911,240144.00
07/14/2015 18:45,2,1.676,ACTIVE,213.29,352.27,59.986,1436913904,"201051344000469","174011321042388",28.75,29.00,0,335.14,388.34,48.8,45.2,0.424,167695.6,167695.6,6450,0,0,0,L,1122011218,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913912,240145.00
07/14/2015 18:45,2,1.660,ACTIVE,213.06,352.57,59.991,1436913904,"201051344000988","174011321042388",29.12,29.50,0,334.54,389.24,49.0,45.4,0.415,167180.4,167180.4,6445,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913913,240146.00
07/14/2015 18:45,2,1.670,ACTIVE,213.29,351.07,59.986,1436913904,"201051344001158","174011321042388",29.12,29.30,0,335.14,387.74,49.3,45.7,0.415,173184.8,173184.8,6443,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913914,240147.00
07/14/2015 18:45,2,1.770,ACTIVE,212.83,351.07,59.981,1436913904,"201051344001025","174011321042388",29.02,27.80,0,334.84,387.44,52.0,48.3,0.415,176887.2,176887.2,6435,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913915,240148.00
07/14/2015 18:45,1,1.139,ACTIVE,214.8,423.24,60.00,1436913904,"033051125000118","174011321042388",39.48,25,0.271,305.03,449.04,44.7,34.4,0.104,53676.400000012,53687.999999976,140,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913916,240149.00
07/14/2015 18:45,2,1.656,ACTIVE,213.29,351.67,59.986,1436913904,"201051344000569","174011321042388",29.10,30.00,0,335.14,386.23,48.9,45.2,0.402,180275.6,180275.6,6452,0,0,0,L,1122011218,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913917,240150.00
07/14/2015 18:45,2,1.053,ACTIVE,213.74,429.52,59.986,1436913904,"274151322000094","174011321042388",39.70,31.50,0,336.34,450.26,43.1,39.6,0.287,362674.0,362674.0,7835,0,0,0,L,1151911521,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913918,240151.00
07/14/2015 18:45,1,1.537,ACTIVE,215.0,377.26,60.00,1436913904,"040051121000068","174011321042388",24.09,27,0.225,319.17,440.40,36.8,28.4,0.113,45761.600000012,45771.100000012,103,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913919,240152.00
07/14/2015 18:45,2,1.707,ACTIVE,213.29,351.07,59.975,1436913904,"201051344000458","174011321042388",28.90,30.50,0,335.44,387.14,50.0,46.3,0.424,176079.6,176079.6,6445,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913920,240153.00
07/14/2015 18:45,2,1.637,ACTIVE,213.96,350.17,59.975,1436913904,"274151322000087","174011321042388",28.15,52.00,0,335.44,377.52,46.6,43.1,0.309,433591.4,433591.4,7318,0,0,0,L,1151911521,0,122.91,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913921,240154.00
07/14/2015 18:45,2,1.623,ACTIVE,213.29,356.18,59.981,1436913904,"274151322000052","174011321042388",29.04,29.80,0,334.84,376.92,47.8,44.2,0.323,463631.7,463631.7,7721,0,0,0,L,1151911521,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913922,240155.00
07/14/2015 18:45,2,1.754,ACTIVE,213.06,351.37,59.981,1436913904,"201051344001145","174011321042388",29.20,26.50,0,335.14,387.44,51.9,48.2,0.420,181266.4,181266.4,6455,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913923,240156.00
07/14/2015 18:45,2,1.688,ACTIVE,213.06,350.77,60.002,1436913904,"201051344000685","174011321042388",29.32,27.30,0,332.13,385.63,50.1,46.5,0.442,180239.0,180239.0,6458,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913924,240157.00
07/14/2015 18:45,2,1.533,ACTIVE,213.96,349.26,59.970,1436913904,"274151322000088","174011321042388",28.65,29.00,0,335.74,376.01,44.4,41.0,0.296,444390.7,444390.7,7332,0,0,0,L,1151911521,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913925,240158.00
07/14/2015 18:45,2,1.654,ACTIVE,213.06,351.07,59.986,1436913904,"201051344000438","174011321042388",29.42,27.30,0,334.54,385.63,49.3,45.7,0.407,180340.8,180340.8,6437,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913925,240159.00
07/14/2015 18:45,2,1.674,ACTIVE,212.83,350.17,59.975,1436913904,"201051344001135","174011321042388",29.38,28.50,0,334.84,383.83,49.9,46.2,0.402,171689.2,171689.2,6421,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913926,240160.00
07/14/2015 18:45,2,1.680,ACTIVE,213.29,350.47,59.975,1436913904,"201051344000417","174011321042388",29.10,27.00,0,334.84,385.03,49.5,45.9,0.420,175861.6,175861.6,6439,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913927,240161.00
07/14/2015 18:45,2,1.695,ACTIVE,212.61,351.37,59.981,1436913904,"201051344000594","174011321042388",29.36,29.50,0,333.03,384.73,50.5,46.8,0.415,176571.0,176571.0,6446,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913928,240162.00
07/14/2015 18:45,2,1.707,ACTIVE,213.06,353.47,59.975,1436913904,"274151322000083","174011321042388",29.18,31.00,0,335.14,378.72,50.5,46.8,0.371,459713.6,459713.6,7746,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913929,240163.00
07/14/2015 18:45,2,1.869,ACTIVE,213.29,352.87,59.981,1436913904,"201051344000585","174011321042388",29.28,27.30,0,335.14,389.54,55.5,51.6,0.438,175676.7,175676.7,6438,0,0,0,L,1122011218,0,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913930,240164.00
07/14/2015 18:45,2,1.584,ACTIVE,213.06,350.17,59.981,1436913904,"274151322000054","174011321042388",28.73,30.50,0,335.44,378.72,46.1,42.6,0.323,454716.9,454716.9,7321,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913931,240165.00
07/14/2015 18:45,2,1.674,ACTIVE,213.29,351.07,59.986,1436913904,"201051344001203","174011321042388",28.98,28.50,0,334.24,385.93,49.2,45.5,0.407,176775.5,176775.5,6443,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913933,240166.00
07/14/2015 18:45,2,1.688,ACTIVE,212.61,350.77,59.986,1436913904,"201051344000646","174011321042388",29.32,26.00,0,333.63,385.63,50.1,46.4,0.411,173794.5,173794.5,6432,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913934,240167.00
07/14/2015 18:45,2,1.107,ACTIVE,214.64,415.99,59.981,1436913904,"274151322000068","174011321042388",39.04,31.00,0,336.64,449.35,43.7,40.3,0.287,361807.7,361807.7,7443,0,0,0,L,1151911521,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913935,240168.00
07/14/2015 18:45,2,1.709,ACTIVE,213.96,356.18,59.986,1436913904,"274151322000076","174011321042388",29.56,29.80,0,336.94,380.22,51.2,47.5,0.362,485129.5,485129.5,7721,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913936,240169.00
07/14/2015 18:45,1,0.939,ACTIVE,215.4,371.64,60.03,1436913904,"033051125000132","174011321042388",34.90,25,0.226,316.48,440.72,32.6,31.7,0.096,40259.600000024,40267.100000024,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913937,240170.00
07/14/2015 18:45,1,1.133,ACTIVE,215.1,424.91,60.03,1436913904,"033051125000150","174011321042388",39.56,25,0.265,305.19,450.27,44.6,43.4,0.091,53781.500000012,53793.200000012,156,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913938,240171.00
07/14/2015 18:45,2,1.691,ACTIVE,212.61,350.17,59.986,1436913904,"201051344000890","174011321042388",29.36,26.80,0,333.93,385.03,50.3,46.6,0.402,178159.8,178159.8,6442,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913939,240172.00
07/14/2015 18:45,2,1.670,ACTIVE,213.06,351.37,59.981,1436913904,"201051344000900","174011321042388",28.80,29.80,0,334.54,386.83,48.8,45.1,0.407,178532.1,178532.1,6457,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913940,240173.00
07/14/2015 18:45,2,1.672,ACTIVE,213.29,352.57,60.012,1436913904,"201051344000633","174011321042388",29.16,29.30,0,333.93,387.44,49.4,45.8,0.415,168014.6,168014.6,6460,0,0,0,L,1122011218,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913941,240174.00
07/14/2015 18:45,1,1.421,ACTIVE,215.0,398.73,60.03,1436913904,"040051121000185","174011321042388",25.54,24,0.216,319.61,436.64,36.1,27.3,0.067,47236.200000023,47245.499999975,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913942,240175.00
07/14/2015 18:45,2,1.676,ACTIVE,213.29,351.67,59.986,1436913904,"201051344000983","174011321042388",29.46,30.00,0,335.44,386.53,50.0,46.4,0.424,175488.0,175488.0,6455,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913943,240176.00
07/14/2015 18:45,2,1.725,ACTIVE,213.29,351.37,59.986,1436913904,"201051344000917","174011321042388",29.02,29.80,0,334.54,386.83,50.8,47.1,0.429,178632.2,178632.2,6460,0,0,0,L,1122011218,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913944,240177.00
07/14/2015 18:45,1,1.556,ACTIVE,214.5,370.11,60.03,1436913904,"040051121000116","174011321042388",26.36,24,0.233,305.61,446.89,40.8,32.0,0.203,47326.900000036,47337.300000012,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913945,240178.00
07/14/2015 18:45,1,0.824,ACTIVE,215.2,340.07,60.03,1436913904,"033051125000135","174011321042388",34.84,25,0.179,319.87,442.87,28.5,21.8,0.275,40061.80000001,40069.100000022,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913946,240179.00
07/14/2015 18:45,2,1.650,ACTIVE,213.51,351.67,59.965,1436913904,"201051344000648","174011321042388",28.88,29.30,0,335.44,387.14,48.3,44.7,0.393,174279.2,174279.2,6454,0,0,0,L,1122011218,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913947,240180.00
07/14/2015 18:45,2,1.559,ACTIVE,213.29,351.67,60.002,1436913904,"201051344001093","174011321042388",29.08,27.50,0,334.54,383.23,46.0,42.4,0.371,176811.7,176811.7,6444,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913948,240181.00
07/14/2015 18:45,2,1.652,ACTIVE,213.51,350.77,59.959,1436913904,"201051344000645","174011321042388",28.88,30.80,0,334.84,386.83,48.4,44.7,0.411,174916.6,174916.6,6460,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913949,240182.00
07/14/2015 18:45,2,1.572,ACTIVE,213.96,351.07,59.991,1436913904,"274151322000085","174011321042388",28.92,31.00,0,336.64,376.92,46.0,42.5,0.309,457074.6,457074.6,7729,0,0,0,L,1151911521,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913950,240183.00
07/14/2015 18:45,2,1.684,ACTIVE,213.51,351.07,59.996,1436913904,"201051344000651","174011321042388",29.06,29.00,0,335.14,386.83,49.6,45.9,0.407,174285.0,174285.0,6440,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913951,240184.00
07/14/2015 18:45,2,1.660,ACTIVE,213.29,349.86,59.991,1436913904,"201051344000867","174011321042388",29.06,30.30,0,334.24,383.53,48.9,45.3,0.402,166740.8,166740.8,6460,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913952,240185.00
