ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2015 18:45,1,1.584,ACTIVE,214.7,358.14,60.03,1436913904,"040051121000095","174011321042388",23.74,25,0.209,316.23,439.90,37.4,36.5,0.158,46126.399999976,46135.699999988,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913953,240186.00
07/14/2015 18:45,2,1.645,ACTIVE,212.61,349.56,59.996,1436913904,"201051344001230","174011321042388",29.32,26.00,0,332.13,381.42,48.8,45.2,0.398,177840.4,177840.4,6463,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913954,240187.00
07/14/2015 18:45,2,1.629,ACTIVE,213.51,352.57,59.991,1436913904,"201051344000576","174011321042388",28.73,29.50,0,335.44,388.34,47.4,43.8,0.380,174127.4,174127.4,6467,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913955,240188.00
07/14/2015 18:45,2,1.709,ACTIVE,213.29,351.37,59.991,1436913904,"201051344000579","174011321042388",29.18,29.30,0,335.74,387.74,50.5,46.8,0.407,180727.9,180727.9,6445,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436913956,240189.00
07/14/2015 19:00,2,1.168,ACTIVE,211.93,345.06,59.954,1436914804,"201051344000955","174011321042388",29.42,26.30,0,329.73,371.21,34.9,31.7,0.278,179759.9,179759.9,6450,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914805,240190.00
07/14/2015 19:00,1,1.104,ACTIVE,214.2,406.68,60.03,1436914804,"040051121000195","174011321042388",24.88,24,0.179,320.40,443.26,27.3,13.8,0.032,49948.6,49955.7,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914806,240191.00
07/14/2015 19:00,2,1.322,ACTIVE,213.06,349.86,59.996,1436914804,"274151322000095","174011321042388",29.52,29.30,0,333.93,368.80,39.5,36.2,0.274,479237.7,479237.7,7353,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914807,240192.00
07/14/2015 19:00,2,1.236,ACTIVE,212.16,345.06,59.981,1436914804,"201051344000868","174011321042388",28.25,28.30,0,329.73,371.81,35.4,32.2,0.274,166129.0,166129.0,6454,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914808,240193.00
07/14/2015 19:00,2,1.219,ACTIVE,213.06,345.96,59.981,1436914804,"201051344000853","174011321042388",29.00,28.80,0,334.24,375.11,35.9,32.7,0.296,172433.9,172433.9,6453,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914809,240194.00
07/14/2015 19:00,2,1.221,ACTIVE,212.61,346.56,59.981,1436914804,"201051344000582","174011321042388",29.22,28.00,0,330.03,373.31,36.1,33.0,0.287,172460.6,172460.6,6439,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914810,240195.00
07/14/2015 19:00,1,1.107,ACTIVE,213.9,425.48,60.03,1436914804,"040051121000097","174011321042388",26.49,25,0.193,317.34,443.44,29.1,19.9,0.021,48186.400000036,48194.199999988,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914811,240196.00
07/14/2015 19:00,2,1.213,ACTIVE,212.16,345.66,59.975,1436914804,"201051344000469","174011321042388",28.57,28.00,0,330.03,373.31,35.1,32.0,0.283,167705.1,167705.1,6451,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914812,240197.00
07/14/2015 19:00,2,1.229,ACTIVE,212.16,346.56,59.981,1436914804,"201051344000988","174011321042388",28.33,28.30,0,331.23,373.61,35.2,32.1,0.292,167190.0,167190.0,6446,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914813,240198.00
07/14/2015 19:00,2,1.238,ACTIVE,212.38,346.26,59.975,1436914804,"201051344001158","174011321042388",28.35,27.80,0,331.53,372.71,35.6,32.4,0.292,173194.6,173194.6,6444,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914814,240199.00
07/14/2015 19:00,2,1.273,ACTIVE,212.16,345.96,59.975,1436914804,"201051344001025","174011321042388",29.26,26.30,0,330.03,373.91,37.9,34.6,0.301,176897.5,176897.5,6436,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914815,240200.00
07/14/2015 19:00,1,0.822,ACTIVE,214.2,355.79,60.03,1436914804,"033051125000118","174011321042388",39.39,25,0.188,316.83,443.96,32.2,24.8,0.162,53687.999999976,53696.400000012,142,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914816,240201.00
07/14/2015 19:00,2,1.211,ACTIVE,212.38,345.66,59.975,1436914804,"201051344000569","174011321042388",28.71,29.50,0,331.23,373.01,35.3,32.1,0.287,180285.2,180285.2,6453,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914817,240202.00
07/14/2015 19:00,2,0.791,ACTIVE,212.83,412.98,59.981,1436914804,"274151322000094","174011321042388",38.66,30.00,0,332.13,443.04,31.0,28.0,0.203,362682.3,362682.3,7836,0,0,0,L,1151911521,0,122.01,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914818,240203.00
07/14/2015 19:00,1,1.128,ACTIVE,214.5,417.06,60.00,1436914804,"040051121000068","174011321042388",23.53,26,0.164,319.56,442.69,26.4,23.1,0.015,45771.100000012,45777.999999988,105,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914819,240204.00
07/14/2015 19:00,2,1.250,ACTIVE,212.61,345.36,59.975,1436914804,"201051344000458","174011321042388",28.63,29.30,0,330.93,373.91,36.2,33.1,0.296,176089.5,176089.5,6446,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914820,240205.00
07/14/2015 19:00,2,1.180,ACTIVE,213.51,343.25,59.975,1436914804,"274151322000087","174011321042388",28.49,48.50,0,333.93,366.10,34.1,31.0,0.225,433600.6,433600.6,7319,0,0,0,L,1151911521,0,122.46,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914821,240206.00
07/14/2015 19:00,2,1.178,ACTIVE,213.06,344.15,59.981,1436914804,"274151322000052","174011321042388",28.94,28.00,0,333.63,366.10,34.5,31.4,0.217,463641.1,463641.1,7722,0,0,0,L,1151911521,0,121.78,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914822,240207.00
07/14/2015 19:00,2,1.289,ACTIVE,212.38,345.66,59.975,1436914804,"201051344001145","174011321042388",29.04,25.00,0,330.63,374.51,37.9,34.7,0.305,181276.7,181276.7,6456,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914823,240208.00
07/14/2015 19:00,2,1.223,ACTIVE,212.61,345.66,59.970,1436914804,"201051344000685","174011321042388",29.06,25.80,0,330.03,374.21,36.0,32.8,0.309,180248.8,180248.8,6459,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914824,240209.00
07/14/2015 19:00,2,1.092,ACTIVE,212.38,346.86,59.959,1436914804,"274151322000088","174011321042388",28.55,27.80,0,334.54,364.89,31.6,28.6,0.208,444399.4,444399.4,7333,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914825,240210.00
07/14/2015 19:00,2,1.188,ACTIVE,212.38,345.06,59.975,1436914804,"201051344000438","174011321042388",29.54,25.80,0,329.73,373.31,35.6,32.5,0.283,180350.5,180350.5,6438,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914826,240211.00
07/14/2015 19:00,2,1.227,ACTIVE,212.16,343.85,59.975,1436914804,"201051344001135","174011321042388",29.16,26.50,0,329.43,371.21,36.2,33.0,0.287,171699.1,171699.1,6422,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914826,240212.00
07/14/2015 19:00,2,1.240,ACTIVE,212.38,345.66,59.959,1436914804,"201051344000417","174011321042388",28.71,25.80,0,330.03,372.41,36.1,32.9,0.287,175871.4,175871.4,6440,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914827,240213.00
07/14/2015 19:00,2,1.244,ACTIVE,211.93,345.66,59.975,1436914804,"201051344000594","174011321042388",28.92,27.80,0,328.22,373.31,36.5,33.3,0.296,176580.9,176580.9,6447,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914829,240214.00
07/14/2015 19:00,2,1.236,ACTIVE,212.61,351.37,59.944,1436914804,"274151322000083","174011321042388",29.42,29.30,0,333.93,368.20,36.8,33.6,0.252,459723.6,459723.6,7747,0,0,0,L,1151911521,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914830,240215.00
07/14/2015 19:00,2,1.387,ACTIVE,212.61,347.16,59.975,1436914804,"201051344000585","174011321042388",29.20,26.00,0,329.73,375.71,41.1,37.7,0.323,175687.8,175687.8,6439,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914831,240216.00
07/14/2015 19:00,2,1.129,ACTIVE,213.06,342.65,59.959,1436914804,"274151322000054","174011321042388",28.92,28.80,0,333.63,365.80,33.1,30.0,0.212,454726.0,454726.0,7322,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914832,240217.00
07/14/2015 19:00,2,1.193,ACTIVE,212.38,344.76,59.965,1436914804,"201051344001203","174011321042388",29.20,27.00,0,330.63,374.21,35.4,32.2,0.296,176785.2,176785.2,6444,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914833,240218.00
07/14/2015 19:00,2,1.240,ACTIVE,211.93,345.06,59.970,1436914804,"201051344000646","174011321042388",28.94,24.80,0,328.82,372.41,36.4,33.2,0.301,173804.4,173804.4,6433,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914834,240219.00
07/14/2015 19:00,2,0.822,ACTIVE,214.41,403.97,59.959,1436914804,"274151322000068","174011321042388",37.87,29.80,0,334.24,441.24,31.5,28.5,0.203,361816.2,361816.2,7444,0,0,0,L,1151911521,0,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914835,240220.00
07/14/2015 19:00,2,1.225,ACTIVE,213.51,351.07,59.938,1436914804,"274151322000076","174011321042388",29.70,28.00,0,334.84,368.20,36.9,33.7,0.252,485139.6,485139.6,7722,0,0,0,L,1151911521,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914836,240221.00
07/14/2015 19:00,1,0.663,ACTIVE,214.4,425.01,60.00,1436914804,"033051125000132","174011321042388",34.22,24,0.131,316.27,441.78,22.6,10.6,0.004,40267.100000024,40272.300000012,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914837,240222.00
07/14/2015 19:00,1,0.827,ACTIVE,214.2,329.63,60.03,1436914804,"033051125000150","174011321042388",39.06,24,0.196,317.62,443.66,32.1,32.4,0.253,53793.200000012,53801.700000012,158,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914838,240223.00
07/14/2015 19:00,2,1.236,ACTIVE,212.16,345.66,59.933,1436914804,"201051344000890","174011321042388",29.10,25.80,0,329.43,373.31,36.5,33.3,0.278,178169.7,178169.7,6443,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914839,240224.00
07/14/2015 19:00,2,1.182,ACTIVE,212.38,345.66,59.965,1436914804,"201051344000900","174011321042388",29.10,29.30,0,330.03,372.11,34.9,31.8,0.278,178541.7,178541.7,6458,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914840,240225.00
07/14/2015 19:00,2,1.232,ACTIVE,212.83,346.56,59.965,1436914804,"201051344000633","174011321042388",28.51,27.50,0,331.23,374.51,35.6,32.4,0.283,168024.3,168024.3,6461,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914841,240226.00
07/14/2015 19:00,1,1.002,ACTIVE,214.5,392.24,60.03,1436914804,"040051121000185","174011321042388",24.33,24,0.138,317.11,442.30,24.2,13.3,0.024,47245.499999975,47251.799999987,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914842,240227.00
07/14/2015 19:00,2,1.246,ACTIVE,212.83,345.66,59.944,1436914804,"201051344000983","174011321042388",28.82,29.00,0,330.33,373.01,36.4,33.2,0.305,175497.9,175497.9,6456,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914843,240228.00
07/14/2015 19:00,2,1.250,ACTIVE,212.61,345.36,59.970,1436914804,"201051344000917","174011321042388",29.06,28.30,0,329.73,373.91,36.9,33.6,0.296,178642.2,178642.2,6461,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914844,240229.00
07/14/2015 19:00,1,1.160,ACTIVE,214.0,327.20,60.00,1436914804,"040051121000116","174011321042388",25.54,24,0.204,313.76,441.93,29.4,24.6,0.311,47337.300000012,47344.800000012,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914845,240230.00
07/14/2015 19:00,1,0.511,ACTIVE,214.6,403.40,60.00,1436914804,"033051125000135","174011321042388",36.62,24,0.147,319.43,441.43,18.6,11.5,0.006,40069.100000022,40073.900000034,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914846,240231.00
07/14/2015 19:00,2,1.203,ACTIVE,212.83,345.36,59.965,1436914804,"201051344000648","174011321042388",28.61,28.00,0,331.83,373.31,34.9,31.7,0.278,174288.7,174288.7,6455,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914847,240232.00
07/14/2015 19:00,2,1.123,ACTIVE,212.61,345.06,59.944,1436914804,"201051344001093","174011321042388",28.80,26.30,0,330.33,370.30,32.8,29.7,0.252,176820.7,176820.7,6445,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914848,240233.00
07/14/2015 19:00,2,1.189,ACTIVE,212.83,345.66,59.959,1436914804,"201051344000645","174011321042388",28.73,29.50,0,330.33,372.41,34.7,31.5,0.278,174926.1,174926.1,6461,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914849,240234.00
07/14/2015 19:00,2,0.609,ACTIVE,213.51,345.36,59.954,1436914804,"274151322000085","174011321042388",31.81,29.30,0,335.14,364.89,19.7,17.1,0.119,457082.6,457082.6,7730,0,0,0,L,1151911521,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914850,240235.00
07/14/2015 19:00,2,1.229,ACTIVE,212.61,345.96,59.959,1436914804,"201051344000651","174011321042388",28.69,27.30,0,330.03,373.91,35.7,32.6,0.292,174294.8,174294.8,6441,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914851,240236.00
07/14/2015 19:00,2,1.205,ACTIVE,212.61,344.15,59.975,1436914804,"201051344000867","174011321042388",28.90,28.80,0,330.63,373.01,35.3,32.1,0.278,166750.5,166750.5,6461,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914852,240237.00
07/14/2015 19:00,1,1.165,ACTIVE,213.9,382.60,60.00,1436914804,"040051121000095","174011321042388",23.45,25,0.210,315.22,440.46,27.2,30.8,0.042,46135.699999988,46142.300000012,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914853,240238.00
07/14/2015 19:00,2,1.193,ACTIVE,212.16,344.76,59.949,1436914804,"201051344001230","174011321042388",28.98,25.00,0,328.82,370.90,35.1,32.0,0.278,177850.0,177850.0,6464,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914854,240239.00
07/14/2015 19:00,2,1.186,ACTIVE,212.83,346.26,59.944,1436914804,"201051344000576","174011321042388",28.31,28.50,0,333.63,372.11,34.0,30.9,0.261,174136.7,174136.7,6468,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914855,240240.00
07/14/2015 19:00,2,1.252,ACTIVE,212.38,345.06,59.965,1436914804,"201051344000579","174011321042388",28.92,27.80,0,331.23,374.21,36.8,33.5,0.287,180737.9,180737.9,6446,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436914856,240241.00
07/14/2015 19:15,2,0.818,ACTIVE,211.93,339.34,59.959,1436915704,"201051344000955","174011321042388",29.04,24.80,0,329.43,360.69,24.1,21.3,0.172,179766.4,179766.4,6451,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915705,240242.00
07/14/2015 19:15,1,0.726,ACTIVE,213.9,389.78,60.00,1436915704,"040051121000195","174011321042388",24.90,23,0.137,320.68,441.44,18.0,15.0,0.104,49955.7,49960.4,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915706,240243.00
07/14/2015 19:15,2,0.895,ACTIVE,213.06,344.45,59.954,1436915704,"274151322000095","174011321042388",29.48,27.50,0,333.33,360.38,26.7,23.8,0.181,479245.1,479245.1,7354,0,0,0,L,1151911521,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915707,240244.00
07/14/2015 19:15,2,0.836,ACTIVE,212.16,339.34,59.959,1436915704,"201051344000868","174011321042388",28.73,27.00,0,327.02,363.39,24.4,21.6,0.186,166135.6,166135.6,6455,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915708,240245.00
07/14/2015 19:15,2,0.850,ACTIVE,212.83,340.85,59.933,1436915704,"201051344000853","174011321042388",28.23,27.80,0,330.33,363.99,24.4,21.6,0.190,172440.6,172440.6,6454,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915709,240246.00
07/14/2015 19:15,2,0.852,ACTIVE,212.61,341.75,59.965,1436915704,"201051344000582","174011321042388",28.80,26.30,0,329.73,362.49,24.9,22.1,0.190,172467.4,172467.4,6440,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915710,240247.00
07/14/2015 19:15,1,0.757,ACTIVE,214.2,389.12,60.00,1436915704,"040051121000097","174011321042388",26.10,24,0.150,320.05,441.55,19.6,16.1,0.018,48194.199999988,48199.100000024,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915711,240248.00
07/14/2015 19:15,2,0.834,ACTIVE,212.16,340.85,59.959,1436915704,"201051344000469","174011321042388",28.25,27.00,0,329.43,361.59,23.9,21.1,0.177,167711.7,167711.7,6452,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915712,240249.00
07/14/2015 19:15,2,0.822,ACTIVE,212.16,340.85,59.938,1436915704,"201051344000988","174011321042388",28.65,27.30,0,329.43,363.39,23.9,21.1,0.203,167196.6,167196.6,6447,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915713,240250.00
07/14/2015 19:15,2,0.850,ACTIVE,212.16,340.25,59.933,1436915704,"201051344001158","174011321042388",28.11,26.80,0,330.03,361.59,24.2,21.4,0.181,173201.2,173201.2,6445,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915714,240251.00
07/14/2015 19:15,2,0.881,ACTIVE,212.16,340.25,59.970,1436915704,"201051344001025","174011321042388",29.18,24.80,0,330.03,363.39,26.1,23.3,0.203,176904.7,176904.7,6437,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915715,240252.00
07/14/2015 19:15,1,0.562,ACTIVE,213.9,368.51,60.03,1436915704,"033051125000118","174011321042388",39.00,24,0.169,317.45,443.75,21.8,14.0,0.075,53696.400000012,53702.1,144,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915716,240253.00
07/14/2015 19:15,2,0.840,ACTIVE,212.16,340.55,59.965,1436915704,"201051344000569","174011321042388",28.53,28.50,0,330.03,361.89,24.3,21.5,0.194,180291.9,180291.9,6454,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915717,240254.00
07/14/2015 19:15,2,0.539,ACTIVE,213.06,402.77,59.965,1436915704,"274151322000094","174011321042388",37.89,28.50,0,332.43,427.71,20.7,18.1,0.137,362688.0,362688.0,7837,0,0,0,L,1151911521,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915718,240255.00
07/14/2015 19:15,1,0.768,ACTIVE,214.3,382.92,60.00,1436915704,"040051121000068","174011321042388",23.31,25,0.141,320.23,440.59,17.8,10.7,0.013,45777.999999988,45782.3,107,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915719,240256.00
07/14/2015 19:15,2,0.863,ACTIVE,212.16,340.55,59.965,1436915704,"201051344000458","174011321042388",28.45,28.30,0,330.33,361.89,24.9,22.1,0.194,176096.3,176096.3,6447,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915720,240257.00
07/14/2015 19:15,2,0.586,ACTIVE,213.51,341.15,59.965,1436915704,"274151322000087","174011321042388",30.69,45.00,0,332.73,357.38,18.3,15.7,0.106,433606.2,433606.2,7320,0,0,0,L,1151911521,0,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915721,240258.00
07/14/2015 19:15,2,0.811,ACTIVE,212.61,342.35,59.965,1436915704,"274151322000052","174011321042388",28.61,26.80,0,330.03,357.68,23.5,20.7,0.150,463647.5,463647.5,7723,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915722,240259.00
07/14/2015 19:15,2,0.887,ACTIVE,212.38,340.85,59.938,1436915704,"201051344001145","174011321042388",28.86,23.80,0,330.33,363.99,25.9,23.1,0.212,181283.9,181283.9,6457,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915723,240260.00
07/14/2015 19:15,2,0.840,ACTIVE,212.38,340.25,59.965,1436915704,"201051344000685","174011321042388",28.71,24.30,0,330.03,362.49,24.4,21.6,0.208,180255.6,180255.6,6460,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915724,240261.00
07/14/2015 19:15,2,0.740,ACTIVE,212.83,341.75,59.944,1436915704,"274151322000088","174011321042388",28.09,26.50,0,330.33,357.08,21.1,18.4,0.137,444405.2,444405.2,7334,0,0,0,L,1151911521,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915725,240262.00
07/14/2015 19:15,2,0.818,ACTIVE,212.38,339.34,59.991,1436915704,"201051344000438","174011321042388",29.32,24.30,0,329.43,361.89,24.4,21.6,0.177,180357.2,180357.2,6439,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915726,240263.00
07/14/2015 19:15,2,0.859,ACTIVE,211.93,339.34,59.965,1436915704,"201051344001135","174011321042388",28.86,25.00,0,330.03,360.69,25.1,22.3,0.181,171705.9,171705.9,6423,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915727,240264.00
07/14/2015 19:15,2,0.867,ACTIVE,212.38,341.15,59.970,1436915704,"201051344000417","174011321042388",28.63,24.50,0,329.73,361.59,25.1,22.3,0.181,175878.2,175878.2,6441,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915728,240265.00
07/14/2015 19:15,2,0.842,ACTIVE,211.93,339.65,59.965,1436915704,"201051344000594","174011321042388",29.22,26.50,0,327.32,362.79,25.0,22.2,0.190,176587.8,176587.8,6448,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915729,240266.00
07/14/2015 19:15,2,0.859,ACTIVE,213.06,340.55,59.970,1436915704,"274151322000083","174011321042388",29.10,27.50,0,332.43,359.48,25.3,22.5,0.168,459730.5,459730.5,7748,0,0,0,L,1151911521,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915730,240267.00
07/14/2015 19:15,2,0.979,ACTIVE,212.61,340.85,59.959,1436915704,"201051344000585","174011321042388",29.06,24.80,0,328.82,364.59,28.8,25.9,0.203,175695.7,175695.7,6440,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915731,240268.00
07/14/2015 19:15,2,0.795,ACTIVE,213.51,343.55,59.949,1436915704,"274151322000054","174011321042388",27.77,27.30,0,330.03,357.08,22.4,19.6,0.150,454732.1,454732.1,7323,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915732,240269.00
07/14/2015 19:15,2,0.824,ACTIVE,212.38,339.34,59.959,1436915704,"201051344001203","174011321042388",28.88,25.50,0,330.33,362.79,24.2,21.4,0.208,176791.8,176791.8,6445,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915733,240270.00
07/14/2015 19:15,2,0.854,ACTIVE,211.93,340.55,59.986,1436915704,"201051344000646","174011321042388",29.02,23.80,0,328.82,362.49,25.1,22.3,0.190,173811.3,173811.3,6434,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915734,240271.00
07/14/2015 19:15,2,0.549,ACTIVE,214.41,413.89,59.965,1436915704,"274151322000068","174011321042388",38.84,28.50,0,331.83,430.42,21.5,18.9,0.124,361822.0,361822.0,7445,0,0,0,L,1151911521,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915735,240272.00
07/14/2015 19:15,2,0.832,ACTIVE,213.74,340.85,59.965,1436915704,"274151322000076","174011321042388",29.26,26.80,0,334.24,359.18,24.7,21.9,0.150,485146.4,485146.4,7723,0,0,0,L,1151911521,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915736,240273.00
07/14/2015 19:15,1,0.443,ACTIVE,214.5,337.13,60.00,1436915704,"033051125000132","174011321042388",34.78,23,0.141,319.78,439.96,15.3,6.3,0.149,40272.300000012,40275.900000036,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915737,240274.00
07/14/2015 19:15,1,0.560,ACTIVE,214.4,326.39,60.00,1436915704,"033051125000150","174011321042388",38.99,24,0.168,317.93,444.76,21.7,15.0,0.290,53801.700000012,53807.500000012,160,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915738,240275.00
07/14/2015 19:15,2,0.861,ACTIVE,212.38,340.25,59.965,1436915704,"201051344000890","174011321042388",28.86,24.50,0,329.73,362.79,25.2,22.4,0.190,178176.6,178176.6,6444,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915739,240276.00
07/14/2015 19:15,2,0.818,ACTIVE,212.38,340.25,59.965,1436915704,"201051344000900","174011321042388",28.33,28.30,0,328.52,361.59,23.5,20.8,0.168,178548.2,178548.2,6459,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915740,240277.00
07/14/2015 19:15,2,0.836,ACTIVE,212.83,341.75,59.970,1436915704,"201051344000633","174011321042388",28.75,26.30,0,329.43,363.09,24.4,21.6,0.190,168031.0,168031.0,6462,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915741,240278.00
07/14/2015 19:15,1,0.648,ACTIVE,214.4,380.29,60.03,1436915704,"040051121000185","174011321042388",25.00,23,0.103,318.01,440.50,16.1,3.2,0.191,47251.799999987,47255.599999999,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915742,240279.00
07/14/2015 19:15,2,0.859,ACTIVE,212.61,340.25,59.938,1436915704,"201051344000983","174011321042388",28.63,28.00,0,329.73,363.39,24.9,22.2,0.208,175504.7,175504.7,6457,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915743,240280.00
07/14/2015 19:15,2,0.867,ACTIVE,212.61,341.75,59.970,1436915704,"201051344000917","174011321042388",28.71,26.50,0,329.13,363.69,25.2,22.4,0.194,178649.2,178649.2,6462,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915744,240281.00
07/14/2015 19:15,1,0.796,ACTIVE,213.9,384.33,60.00,1436915704,"040051121000116","174011321042388",25.46,23,0.143,313.53,439.68,20.1,13.1,0.018,47344.800000012,47349.700000048,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915745,240282.00
07/14/2015 19:15,1,0.317,ACTIVE,214.7,391.08,60.00,1436915704,"033051125000135","174011321042388",36.66,24,0.143,319.43,440.89,11.5,14.4,0.001,40073.900000034,40076.699999986,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915747,240283.00
07/14/2015 19:15,2,0.820,ACTIVE,212.61,339.95,59.944,1436915704,"201051344000648","174011321042388",28.82,26.80,0,330.03,362.79,24.0,21.2,0.203,174295.2,174295.2,6456,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915748,240284.00
07/14/2015 19:15,2,0.777,ACTIVE,212.38,340.55,59.965,1436915704,"201051344001093","174011321042388",28.63,25.30,0,329.43,359.48,22.6,19.9,0.159,176826.8,176826.8,6446,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915749,240285.00
07/14/2015 19:15,2,0.816,ACTIVE,212.61,339.95,59.965,1436915704,"201051344000645","174011321042388",28.47,28.30,0,330.03,362.79,23.6,20.9,0.177,174932.5,174932.5,6462,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915749,240286.00
07/14/2015 19:15,2,0.553,ACTIVE,213.29,339.34,59.954,1436915704,"274151322000085","174011321042388",29.04,27.50,0,333.63,354.97,16.3,13.8,0.093,457086.5,457086.5,7731,0,0,0,L,1151911521,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915750,240287.00
07/14/2015 19:15,2,0.842,ACTIVE,212.61,340.85,59.970,1436915704,"201051344000651","174011321042388",28.55,25.30,0,330.03,361.59,24.3,21.6,0.190,174301.4,174301.4,6442,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915751,240288.00
07/14/2015 19:15,2,0.840,ACTIVE,212.61,339.34,59.970,1436915704,"201051344000867","174011321042388",28.41,27.30,0,328.82,361.59,24.2,21.5,0.177,166757.1,166757.1,6462,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915752,240289.00
07/14/2015 19:15,1,0.825,ACTIVE,213.8,396.27,60.03,1436915704,"040051121000095","174011321042388",22.85,24,0.154,314.24,438.16,18.7,16.6,0.005,46142.300000012,46146.600000024,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915753,240290.00
07/14/2015 19:15,2,0.832,ACTIVE,212.16,339.34,59.965,1436915704,"201051344001230","174011321042388",28.37,24.00,0,328.82,359.78,23.9,21.2,0.186,177856.6,177856.6,6465,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915754,240291.00
07/14/2015 19:15,2,0.801,ACTIVE,212.61,341.15,59.938,1436915704,"201051344000576","174011321042388",28.65,27.30,0,330.03,362.19,23.3,20.5,0.190,174143.0,174143.0,6469,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915755,240292.00
07/14/2015 19:15,2,0.863,ACTIVE,212.38,340.25,59.959,1436915704,"201051344000579","174011321042388",28.98,26.50,0,330.03,362.79,25.4,22.5,0.208,180744.9,180744.9,6447,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436915756,240293.00
07/14/2015 19:30,2,0.600,ACTIVE,211.48,336.04,59.981,1436916603,"201051344000955","174011321042388",28.59,23.80,0,326.72,351.37,17.4,14.9,0.124,179770.8,179770.8,6452,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916605,240294.00
07/14/2015 19:30,1,0.485,ACTIVE,213.6,387.09,60.03,1436916603,"040051121000195","174011321042388",23.90,23,0.099,319.67,441.02,11.5,4.9,0.179,49960.4,49963.2,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916606,240295.00
07/14/2015 19:30,2,0.605,ACTIVE,212.38,340.25,59.970,1436916603,"274151322000095","174011321042388",28.37,26.30,0,330.93,351.97,17.4,14.9,0.106,479249.8,479249.8,7355,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916607,240296.00
07/14/2015 19:30,2,0.613,ACTIVE,211.70,336.64,59.981,1436916603,"201051344000868","174011321042388",27.47,26.00,0,328.22,352.87,17.1,14.6,0.128,166140.1,166140.1,6456,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916608,240297.00
07/14/2015 19:30,2,0.586,ACTIVE,212.38,337.84,59.996,1436916603,"201051344000853","174011321042388",28.57,27.30,0,330.03,354.67,17.0,14.5,0.115,172445.0,172445.0,6455,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916609,240298.00
07/14/2015 19:30,2,0.613,ACTIVE,212.38,337.54,59.975,1436916603,"201051344000582","174011321042388",27.69,24.80,0,328.82,352.87,17.2,14.7,0.128,172471.9,172471.9,6441,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916610,240299.00
07/14/2015 19:30,1,0.511,ACTIVE,213.3,388.19,60.03,1436916603,"040051121000097","174011321042388",25.42,23,0.000,319.89,440.79,12.9,0.5,0.114,48199.100000024,48202.199999988,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916611,240300.00
07/14/2015 19:30,2,0.584,ACTIVE,211.70,337.84,59.975,1436916603,"201051344000988","174011321042388",27.89,26.30,0,328.52,354.37,16.6,14.1,0.137,167200.9,167200.9,6448,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916613,240301.00
07/14/2015 19:30,2,0.596,ACTIVE,211.70,336.64,59.981,1436916603,"201051344001158","174011321042388",27.99,25.80,0,328.22,353.47,16.9,14.4,0.128,173205.6,173205.6,6446,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916614,240302.00
07/14/2015 19:30,2,0.629,ACTIVE,211.70,336.64,59.991,1436916603,"201051344001025","174011321042388",28.09,23.80,0,328.82,354.37,17.9,15.4,0.124,176909.4,176909.4,6438,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916615,240303.00
07/14/2015 19:30,1,0.376,ACTIVE,214.2,334.18,60.03,1436916603,"033051125000118","174011321042388",38.45,23,0.094,319.42,441.17,14.4,11.8,0.186,53702.1,53705.499999976,146,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916616,240304.00
07/14/2015 19:30,2,0.600,ACTIVE,211.70,336.04,59.986,1436916603,"201051344000569","174011321042388",28.07,27.80,0,328.22,353.17,17.1,14.6,0.124,180296.3,180296.3,6455,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916617,240305.00
07/14/2015 19:30,2,0.361,ACTIVE,213.06,406.37,59.975,1436916603,"274151322000094","174011321042388",38.09,27.50,0,333.33,425.31,13.8,11.4,0.080,362691.6,362691.6,7838,0,0,0,L,1151911521,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916618,240306.00
07/14/2015 19:30,1,0.532,ACTIVE,214.1,325.96,60.03,1436916603,"040051121000068","174011321042388",22.33,24,0.003,319.70,439.87,11.8,7.2,0.252,45782.3,45784.999999988,109,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916619,240307.00
07/14/2015 19:30,2,0.604,ACTIVE,211.70,335.14,59.975,1436916603,"201051344000458","174011321042388",28.53,27.30,0,329.13,353.17,17.5,14.9,0.133,176100.8,176100.8,6448,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916620,240308.00
07/14/2015 19:30,2,0.564,ACTIVE,212.61,336.34,59.970,1436916603,"274151322000087","174011321042388",27.45,42.00,0,331.83,348.06,15.7,13.2,0.088,433609.8,433609.8,7321,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916621,240309.00
07/14/2015 19:30,2,0.559,ACTIVE,212.38,338.44,59.981,1436916603,"274151322000052","174011321042388",28.05,25.80,0,330.03,350.77,15.9,13.4,0.084,463651.7,463651.7,7724,0,0,0,L,1151911521,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916622,240310.00
07/14/2015 19:30,2,0.584,ACTIVE,212.16,337.24,59.981,1436916603,"201051344001145","174011321042388",29.32,22.80,0,329.13,353.47,17.4,14.8,0.119,181288.4,181288.4,6458,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916623,240311.00
07/14/2015 19:30,2,0.580,ACTIVE,212.16,336.34,59.986,1436916603,"201051344000685","174011321042388",28.39,23.30,0,328.22,353.77,16.7,14.2,0.137,180260.0,180260.0,6461,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916624,240312.00
07/14/2015 19:30,2,0.510,ACTIVE,212.38,337.24,59.975,1436916603,"274151322000088","174011321042388",27.55,25.30,0,330.63,349.26,14.2,11.8,0.088,444408.8,444408.8,7335,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916625,240313.00
07/14/2015 19:30,2,0.584,ACTIVE,211.93,336.04,59.959,1436916603,"201051344000438","174011321042388",28.98,23.30,0,327.62,352.57,17.2,14.7,0.124,180361.6,180361.6,6440,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916625,240314.00
07/14/2015 19:30,2,0.615,ACTIVE,211.48,334.84,59.954,1436916603,"201051344001135","174011321042388",28.27,23.50,0,328.82,351.97,17.6,15.1,0.124,171710.5,171710.5,6424,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916626,240315.00
07/14/2015 19:30,2,0.617,ACTIVE,211.93,335.74,59.944,1436916603,"201051344000417","174011321042388",28.71,23.50,0,328.52,352.57,17.9,15.4,0.128,175882.8,175882.8,6442,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916627,240316.00
07/14/2015 19:30,2,0.609,ACTIVE,211.48,335.74,60.002,1436916603,"201051344000594","174011321042388",28.53,25.30,0,327.32,352.57,17.6,15.1,0.124,176592.3,176592.3,6449,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916628,240317.00
07/14/2015 19:30,2,0.578,ACTIVE,212.83,337.84,59.975,1436916603,"274151322000083","174011321042388",28.63,26.30,0,330.63,351.37,16.7,14.2,0.115,459735.0,459735.0,7749,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916629,240318.00
07/14/2015 19:30,2,0.680,ACTIVE,211.93,337.84,59.975,1436916603,"201051344000585","174011321042388",28.73,23.80,0,328.22,354.97,19.9,17.2,0.133,175700.9,175700.9,6441,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916630,240319.00
07/14/2015 19:30,2,0.539,ACTIVE,212.83,339.34,59.970,1436916603,"274151322000054","174011321042388",27.63,26.00,0,330.93,349.86,15.1,12.7,0.080,454736.0,454736.0,7324,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916631,240320.00
07/14/2015 19:30,2,0.594,ACTIVE,211.93,335.44,59.975,1436916603,"201051344001203","174011321042388",28.49,24.30,0,328.52,352.87,17.1,14.6,0.124,176796.2,176796.2,6446,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916632,240321.00
07/14/2015 19:30,2,0.598,ACTIVE,211.25,335.44,59.970,1436916603,"201051344000646","174011321042388",28.51,23.00,0,327.62,352.27,17.3,14.7,0.115,173815.7,173815.7,6435,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916633,240322.00
07/14/2015 19:30,2,0.383,ACTIVE,213.29,397.35,59.944,1436916603,"274151322000068","174011321042388",37.41,27.50,0,334.84,425.61,14.5,12.1,0.084,361825.8,361825.8,7446,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916635,240323.00
07/14/2015 19:30,2,0.562,ACTIVE,213.29,336.94,59.970,1436916603,"274151322000076","174011321042388",28.78,25.50,0,330.93,350.77,16.4,13.9,0.106,485150.8,485150.8,7724,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916635,240324.00
07/14/2015 19:30,1,0.311,ACTIVE_NO_POWER,213.3,405.92,60.03,1436916603,"033051125000132","174011321042388",33.51,22,0.000,317.53,439.63,10.3,0.0,0.000,40275.900000036,40278,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916637,240325.00
07/14/2015 19:30,1,0.380,ACTIVE,213.6,345.47,60.03,1436916603,"033051125000150","174011321042388",38.06,23,0.135,319.89,442.52,14.3,14.6,0.086,53807.500000012,53811.000000012,162,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916638,240326.00
07/14/2015 19:30,2,0.607,ACTIVE,211.48,335.14,60.002,1436916603,"201051344000890","174011321042388",28.71,23.50,0,328.22,353.17,17.7,15.2,0.119,178181.2,178181.2,6445,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916639,240327.00
07/14/2015 19:30,2,0.570,ACTIVE,211.70,336.64,59.970,1436916603,"201051344000900","174011321042388",28.03,27.50,0,328.52,352.57,16.2,13.7,0.119,178552.4,178552.4,6460,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916640,240328.00
07/14/2015 19:30,2,0.592,ACTIVE,211.93,338.14,59.970,1436916603,"201051344000633","174011321042388",28.61,25.00,0,327.92,353.47,17.2,14.7,0.124,168035.4,168035.4,6463,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916641,240329.00
07/14/2015 19:30,1,0.487,ACTIVE_NO_POWER,213.6,415.11,60.03,1436916603,"040051121000185","174011321042388",22.92,22,0.000,318.13,439.31,11.1,0.0,0.000,47255.599999999,47257.900000011,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916642,240330.00
