ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2015 19:30,2,0.611,ACTIVE,211.70,335.74,59.970,1436916603,"201051344000983","174011321042388",28.33,27.30,0,328.22,353.47,17.5,15.0,0.119,175509.2,175509.2,6458,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916643,240331.00
07/14/2015 19:30,2,0.598,ACTIVE,212.16,337.24,59.975,1436916603,"201051344000917","174011321042388",28.77,25.30,0,327.92,353.47,17.4,14.9,0.128,178653.7,178653.7,6463,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916644,240332.00
07/14/2015 19:30,1,0.539,ACTIVE,213.3,387.41,60.00,1436916603,"040051121000116","174011321042388",25.31,22,0.144,312.18,438.81,13.5,11.6,0.002,47349.700000048,47352.700000048,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916645,240333.00
07/14/2015 19:30,1,0.291,ACTIVE_NO_POWER,214.2,426.05,60.03,1436916603,"033051125000135","174011321042388",33.04,23,0.000,321.25,440.02,9.5,0.0,0.000,40076.699999986,40078.499999998,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916646,240334.00
07/14/2015 19:30,2,0.594,ACTIVE,212.16,336.94,59.981,1436916603,"201051344000648","174011321042388",28.33,25.50,0,329.13,352.87,17.1,14.6,0.124,174299.5,174299.5,6457,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916647,240335.00
07/14/2015 19:30,2,0.582,ACTIVE,211.93,336.64,59.981,1436916603,"201051344001093","174011321042388",28.49,24.30,0,328.52,351.97,16.8,14.3,0.102,176831.0,176831.0,6447,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916648,240336.00
07/14/2015 19:30,2,0.574,ACTIVE,212.16,336.34,59.970,1436916603,"201051344000645","174011321042388",28.31,27.00,0,329.43,353.17,16.5,14.0,0.115,174936.8,174936.8,6463,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916649,240337.00
07/14/2015 19:30,2,0.531,ACTIVE,213.06,337.54,59.981,1436916603,"274151322000085","174011321042388",27.59,26.30,0,332.43,346.56,14.8,12.4,0.088,457089.7,457089.7,7732,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916650,240338.00
07/14/2015 19:30,2,0.590,ACTIVE,211.93,337.24,59.981,1436916603,"201051344000651","174011321042388",28.43,23.80,0,328.52,352.87,17.0,14.5,0.115,174305.8,174305.8,6443,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916651,240339.00
07/14/2015 19:30,2,0.594,ACTIVE,211.93,336.34,59.965,1436916603,"201051344000867","174011321042388",28.39,26.00,0,328.52,352.57,17.1,14.6,0.110,166761.4,166761.4,6463,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916652,240340.00
07/14/2015 19:30,1,0.585,ACTIVE,213.6,328.49,60.00,1436916603,"040051121000095","174011321042388",22.19,23,0.131,315.32,437.45,12.9,6.6,0.135,46146.600000024,46149.100000024,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916653,240341.00
07/14/2015 19:30,2,0.592,ACTIVE,211.93,336.04,59.975,1436916603,"201051344001230","174011321042388",28.35,23.30,0,327.32,351.37,17.0,14.5,0.110,177860.9,177860.9,6466,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916654,240342.00
07/14/2015 19:30,2,0.578,ACTIVE,212.38,337.24,59.986,1436916603,"201051344000576","174011321042388",28.11,26.30,0,327.92,353.47,16.5,14.0,0.119,174147.2,174147.2,6470,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916655,240343.00
07/14/2015 19:30,2,0.623,ACTIVE,211.93,336.34,60.002,1436916603,"201051344000579","174011321042388",28.53,25.80,0,328.22,352.57,18.0,15.5,0.124,180749.5,180749.5,6448,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916656,240344.00
07/14/2015 19:30,2,0.586,ACTIVE,211.93,336.64,59.975,1436916603,"201051344000469","174011321042388",28.21,26.30,0,327.92,352.57,16.8,14.3,0.133,167716.2,167716.2,6453,0,0,0,L,1122011218,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436916656,240345.00
07/14/2015 19:45,2,0.545,ACTIVE,211.25,334.84,59.981,1436917503,"201051344000955","174011321042388",28.65,22.80,0,326.72,345.06,15.8,13.4,0.102,179774.2,179774.2,6453,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917504,240346.00
07/14/2015 19:45,1,0.400,ACTIVE_NO_POWER,213.6,397.07,60.03,1436917503,"040051121000195","174011321042388",23.17,22,0.000,320.93,440.02,9.2,0.0,0.000,49963.2,49964.8,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917505,240347.00
07/14/2015 19:45,2,0.473,ACTIVE,212.61,338.74,59.949,1436917503,"274151322000095","174011321042388",27.91,25.00,0,330.63,345.06,13.4,11.0,0.080,479252.9,479252.9,7356,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917506,240348.00
07/14/2015 19:45,2,0.533,ACTIVE,211.70,335.74,59.986,1436917503,"201051344000868","174011321042388",28.33,24.80,0,326.42,346.56,15.3,12.9,0.093,166143.4,166143.4,6457,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917507,240349.00
07/14/2015 19:45,2,0.553,ACTIVE,212.38,336.34,59.975,1436917503,"201051344000853","174011321042388",25.68,26.80,0,328.22,346.56,14.4,12.0,0.097,172448.3,172448.3,6456,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917508,240350.00
07/14/2015 19:45,2,0.533,ACTIVE,212.38,336.04,59.981,1436917503,"201051344000582","174011321042388",27.97,23.50,0,327.92,347.16,15.1,12.7,0.093,172475.2,172475.2,6442,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917509,240351.00
07/14/2015 19:45,1,0.426,ACTIVE,213.9,383.67,60.00,1436917503,"040051121000097","174011321042388",24.74,23,0.138,320.00,440.01,10.4,13.9,0.000,48202.199999988,48204,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917510,240352.00
07/14/2015 19:45,2,0.535,ACTIVE,211.70,336.04,59.981,1436917503,"201051344000469","174011321042388",27.77,25.80,0,326.72,346.26,15.1,12.6,0.115,167719.3,167719.3,6454,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917511,240353.00
07/14/2015 19:45,2,0.525,ACTIVE,211.70,336.64,59.975,1436917503,"201051344000988","174011321042388",27.39,25.80,0,326.12,347.46,14.6,12.2,0.102,167204.1,167204.1,6449,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917512,240354.00
07/14/2015 19:45,2,0.525,ACTIVE,211.93,335.14,59.975,1436917503,"201051344001158","174011321042388",27.87,25.30,0,326.72,346.26,14.9,12.4,0.102,173208.8,173208.8,6447,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917513,240355.00
07/14/2015 19:45,2,0.533,ACTIVE,211.70,334.84,59.975,1436917503,"201051344001025","174011321042388",28.27,22.80,0,328.22,345.96,15.3,12.9,0.102,176912.8,176912.8,6439,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917514,240356.00
07/14/2015 19:45,1,0.316,ACTIVE,214.1,392.23,60.00,1436917503,"033051125000118","174011321042388",37.67,23,0.142,317.89,440.64,11.8,12.5,0.001,53705.499999976,53707.799999988,148,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917515,240357.00
07/14/2015 19:45,2,0.529,ACTIVE,211.70,335.14,60.002,1436917503,"201051344000569","174011321042388",27.97,27.50,0,328.22,346.26,15.0,12.6,0.102,180299.6,180299.6,6456,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917516,240358.00
07/14/2015 19:45,2,0.297,ACTIVE,213.06,392.55,59.970,1436917503,"274151322000094","174011321042388",36.76,26.50,0,333.33,417.49,11.1,8.8,0.066,362694.0,362694.0,7839,0,0,0,L,1151911521,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917517,240359.00
07/14/2015 19:45,1,0.456,ACTIVE,214.0,346.39,60.03,1436917503,"040051121000068","174011321042388",21.96,23,0.151,318.90,439.23,9.9,11.5,0.034,45784.999999988,45786.600000012,111,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917519,240360.00
07/14/2015 19:45,2,0.535,ACTIVE,211.70,335.14,59.975,1436917503,"201051344000458","174011321042388",28.13,26.80,0,326.72,345.96,15.3,12.8,0.106,176104.2,176104.2,6449,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917520,240361.00
07/14/2015 19:45,2,0.461,ACTIVE,213.06,337.84,59.981,1436917503,"274151322000087","174011321042388",27.43,39.30,0,330.63,344.76,12.8,10.4,0.080,433612.6,433612.6,7322,0,0,0,L,1151911521,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917521,240362.00
07/14/2015 19:45,2,0.473,ACTIVE,212.83,337.54,59.965,1436917503,"274151322000052","174011321042388",27.83,24.80,0,330.03,344.45,13.4,11.0,0.066,463654.6,463654.6,7725,0,0,0,L,1151911521,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917521,240363.00
07/14/2015 19:45,2,0.512,ACTIVE,212.16,335.74,59.975,1436917503,"201051344001145","174011321042388",28.96,22.00,0,328.82,346.86,15.1,12.6,0.093,181291.8,181291.8,6459,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917522,240364.00
07/14/2015 19:45,2,0.506,ACTIVE,212.16,336.04,59.959,1436917503,"201051344000685","174011321042388",28.57,22.50,0,327.02,346.86,14.7,12.2,0.110,180263.2,180263.2,6462,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917523,240365.00
07/14/2015 19:45,2,0.441,ACTIVE,212.61,336.94,59.965,1436917503,"274151322000088","174011321042388",26.86,24.50,0,330.63,343.85,12.0,9.7,0.075,444411.4,444411.4,7336,0,0,0,L,1151911521,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917524,240366.00
07/14/2015 19:45,2,0.539,ACTIVE,211.93,335.44,59.970,1436917503,"201051344000438","174011321042388",28.15,22.50,0,327.62,345.96,15.4,13.0,0.110,180365.0,180365.0,6441,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917525,240367.00
07/14/2015 19:45,2,0.541,ACTIVE,211.48,334.24,59.949,1436917503,"201051344001135","174011321042388",28.57,22.80,0,328.22,345.96,15.7,13.2,0.097,171713.9,171713.9,6425,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917526,240368.00
07/14/2015 19:45,2,0.566,ACTIVE,212.16,336.64,59.975,1436917503,"201051344000417","174011321042388",27.83,22.80,0,327.92,345.36,16.0,13.5,0.106,175886.4,175886.4,6443,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917527,240369.00
07/14/2015 19:45,2,0.551,ACTIVE,211.48,335.44,59.981,1436917503,"201051344000594","174011321042388",28.13,24.30,0,326.72,345.06,15.7,13.2,0.115,176595.8,176595.8,6450,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917528,240370.00
07/14/2015 19:45,2,0.457,ACTIVE,213.06,339.65,60.007,1436917503,"274151322000083","174011321042388",27.75,25.30,0,330.33,345.06,12.9,10.5,0.084,459738.0,459738.0,7750,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917529,240371.00
07/14/2015 19:45,2,0.555,ACTIVE,211.93,337.24,59.975,1436917503,"201051344000585","174011321042388",28.78,23.30,0,327.92,347.46,16.2,13.7,0.097,175704.7,175704.7,6442,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917530,240372.00
07/14/2015 19:45,2,0.453,ACTIVE,212.83,335.74,59.970,1436917503,"274151322000054","174011321042388",27.79,25.30,0,330.33,344.45,12.8,10.4,0.066,454738.8,454738.8,7325,0,0,0,L,1151911521,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917531,240373.00
07/14/2015 19:45,2,0.541,ACTIVE,211.93,335.14,59.970,1436917503,"201051344001203","174011321042388",27.85,23.30,0,327.32,345.96,15.3,12.8,0.106,176799.5,176799.5,6447,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917531,240374.00
07/14/2015 19:45,2,0.533,ACTIVE,211.70,335.14,59.986,1436917503,"201051344000646","174011321042388",28.39,22.50,0,326.72,345.06,15.3,12.9,0.093,173819.1,173819.1,6436,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917532,240375.00
07/14/2015 19:45,2,0.316,ACTIVE,213.96,393.45,59.981,1436917503,"274151322000068","174011321042388",36.90,26.80,0,334.54,419.90,12.0,9.7,0.066,361828.4,361828.4,7447,0,0,0,L,1151911521,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917533,240376.00
07/14/2015 19:45,2,0.473,ACTIVE,213.51,337.84,59.965,1436917503,"274151322000076","174011321042388",28.57,24.80,0,332.13,345.06,13.7,11.3,0.080,485153.8,485153.8,7725,0,0,0,L,1151911521,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917534,240377.00
07/14/2015 19:45,1,0.272,ACTIVE,214.0,339.35,60.00,1436917503,"033051125000132","174011321042388",33.49,22,0.137,318.10,439.19,9.0,10.3,0.061,40278,40279.600000024,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917536,240378.00
07/14/2015 19:45,1,0.312,ACTIVE,213.8,411.46,60.00,1436917503,"033051125000150","174011321042388",38.62,22,0.141,319.79,441.14,12.0,11.7,0.000,53811.000000012,53813.500000012,164,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917537,240379.00
07/14/2015 19:45,2,0.549,ACTIVE,211.70,335.14,59.975,1436917503,"201051344000890","174011321042388",28.33,23.00,0,327.02,346.26,15.8,13.3,0.088,178184.7,178184.7,6446,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917538,240380.00
07/14/2015 19:45,2,0.502,ACTIVE,211.70,336.04,59.970,1436917503,"201051344000900","174011321042388",28.07,27.00,0,326.12,345.96,14.3,11.9,0.102,178555.5,178555.5,6461,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917539,240381.00
07/14/2015 19:45,2,0.531,ACTIVE,212.16,336.64,59.986,1436917503,"201051344000633","174011321042388",28.43,24.00,0,326.42,348.36,15.3,12.9,0.115,168038.7,168038.7,6464,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917540,240382.00
07/14/2015 19:45,1,0.416,ACTIVE,214.0,374.95,60.03,1436917503,"040051121000185","174011321042388",22.72,22,0.144,318.52,438.79,9.4,14.6,0.000,47257.900000011,47259.299999987,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917541,240383.00
07/14/2015 19:45,2,0.543,ACTIVE,211.70,335.14,59.981,1436917503,"201051344000983","174011321042388",28.21,26.80,0,326.72,346.86,15.5,13.1,0.110,175512.7,175512.7,6459,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917542,240384.00
07/14/2015 19:45,2,0.531,ACTIVE,211.93,336.34,59.986,1436917503,"201051344000917","174011321042388",28.25,24.30,0,327.32,346.56,15.2,12.8,0.106,178657.1,178657.1,6464,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917543,240385.00
07/14/2015 19:45,1,0.467,ACTIVE,213.7,386.39,60.03,1436917503,"040051121000116","174011321042388",24.07,22,0.142,312.00,437.96,11.2,12.3,0.000,47352.700000048,47354.5,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917544,240386.00
07/14/2015 19:45,1,0.257,ACTIVE,213.9,374.82,60.03,1436917503,"033051125000135","174011321042388",33.20,23,0.147,320.24,439.82,8.5,14.2,0.000,40078.499999998,40079.900000034,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917546,240387.00
07/14/2015 19:45,2,0.537,ACTIVE,211.93,336.04,59.986,1436917503,"201051344000648","174011321042388",28.25,24.80,0,328.22,346.56,15.4,13.0,0.106,174302.9,174302.9,6458,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917546,240388.00
07/14/2015 19:45,2,0.543,ACTIVE,211.70,336.04,59.991,1436917503,"201051344001093","174011321042388",28.21,23.50,0,328.22,345.66,15.5,13.1,0.102,176834.3,176834.3,6448,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917547,240389.00
07/14/2015 19:45,2,0.516,ACTIVE,212.16,336.34,59.991,1436917503,"201051344000645","174011321042388",28.05,26.30,0,328.22,346.26,14.7,12.2,0.102,174940.0,174940.0,6464,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917548,240390.00
07/14/2015 19:45,2,0.461,ACTIVE,213.06,337.84,59.986,1436917503,"274151322000085","174011321042388",27.49,25.30,0,331.23,344.76,12.8,10.5,0.075,457092.5,457092.5,7733,0,0,0,L,1151911521,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917549,240391.00
07/14/2015 19:45,2,0.529,ACTIVE,212.16,336.94,59.986,1436917503,"201051344000651","174011321042388",27.85,22.80,0,328.82,345.66,14.9,12.5,0.097,174309.1,174309.1,6444,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917550,240392.00
07/14/2015 19:45,2,0.527,ACTIVE,211.93,335.14,59.986,1436917503,"201051344000867","174011321042388",28.55,25.00,0,326.72,345.96,15.2,12.8,0.097,166764.8,166764.8,6464,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917551,240393.00
07/14/2015 19:45,1,0.505,ACTIVE,213.7,328.48,60.03,1436917503,"040051121000095","174011321042388",22.06,22,0.147,314.67,436.88,11.0,11.1,0.135,46149.100000024,46150.300000012,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917552,240394.00
07/14/2015 19:45,2,0.561,ACTIVE,211.70,335.44,59.986,1436917503,"201051344001230","174011321042388",25.21,22.50,0,326.72,344.15,14.3,11.9,0.088,177864.2,177864.2,6467,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917553,240395.00
07/14/2015 19:45,2,0.510,ACTIVE,212.16,336.64,59.991,1436917503,"201051344000576","174011321042388",28.55,25.50,0,328.82,346.26,14.7,12.3,0.088,174150.4,174150.4,6471,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917554,240396.00
07/14/2015 19:45,2,0.555,ACTIVE,211.70,335.74,59.986,1436917503,"201051344000579","174011321042388",28.75,25.00,0,327.92,346.26,16.2,13.7,0.093,180753.0,180753.0,6449,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436917555,240397.00
07/14/2015 20:00,2,0.518,ACTIVE,211.93,335.74,59.986,1436918404,"201051344000955","174011321042388",28.05,22.30,0,326.42,344.15,14.7,12.3,0.084,179777.5,179777.5,6454,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918406,240398.00
07/14/2015 20:00,1,0.357,ACTIVE_NO_POWER,214.5,425.39,60.03,1436918404,"040051121000195","174011321042388",22.66,22,0.000,319.34,441.12,8.0,0.0,0.000,49964.8,49966.2,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918407,240399.00
07/14/2015 20:00,2,0.430,ACTIVE,213.06,338.14,59.981,1436918404,"274151322000095","174011321042388",27.77,24.50,0,331.53,342.95,12.1,9.7,0.075,479255.5,479255.5,7357,0,0,0,L,1151911521,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918408,240400.00
07/14/2015 20:00,2,0.508,ACTIVE,211.93,335.74,59.986,1436918404,"201051344000868","174011321042388",27.51,24.00,0,326.12,344.76,14.2,11.7,0.084,166146.5,166146.5,6458,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918409,240401.00
07/14/2015 20:00,2,0.488,ACTIVE,212.61,336.64,59.965,1436918404,"201051344000853","174011321042388",28.15,26.50,0,327.62,345.06,13.9,11.5,0.088,172451.3,172451.3,6457,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918410,240402.00
07/14/2015 20:00,2,0.500,ACTIVE,212.83,336.64,59.975,1436918404,"201051344000582","174011321042388",27.71,22.80,0,327.62,344.15,14.1,11.6,0.088,172478.3,172478.3,6443,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918411,240403.00
07/14/2015 20:00,1,0.396,ACTIVE,214.4,375.70,60.03,1436918404,"040051121000097","174011321042388",24.03,23,0.137,319.55,441.88,9.4,14.1,0.001,48204,48205.699999988,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918412,240404.00
07/14/2015 20:00,2,0.490,ACTIVE,212.16,336.34,59.991,1436918404,"201051344000469","174011321042388",28.29,25.50,0,326.42,344.15,14.1,11.7,0.102,167722.4,167722.4,6455,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918413,240405.00
07/14/2015 20:00,2,0.475,ACTIVE,211.93,336.94,59.991,1436918404,"201051344000988","174011321042388",27.81,25.50,0,326.42,345.66,13.4,11.0,0.097,167207.0,167207.0,6450,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918414,240406.00
07/14/2015 20:00,2,0.502,ACTIVE,212.16,335.74,59.991,1436918404,"201051344001158","174011321042388",26.82,24.80,0,326.72,344.76,13.6,11.2,0.088,173211.8,173211.8,6448,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918414,240407.00
07/14/2015 20:00,2,0.492,ACTIVE,212.16,335.14,59.996,1436918404,"201051344001025","174011321042388",28.25,22.30,0,327.92,344.76,14.1,11.7,0.088,176915.9,176915.9,6440,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918415,240408.00
07/14/2015 20:00,1,0.278,ACTIVE,214.4,340.71,60.03,1436918404,"033051125000118","174011321042388",38.51,22,0.082,317.96,439.51,10.6,6.2,0.210,53707.799999988,53709.900000012,150,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918417,240409.00
07/14/2015 20:00,2,0.504,ACTIVE,212.16,335.74,59.996,1436918404,"201051344000569","174011321042388",27.53,27.30,0,327.92,343.55,14.1,11.7,0.088,180302.6,180302.6,6457,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918418,240410.00
07/14/2015 20:00,2,0.256,ACTIVE,213.51,401.26,59.991,1436918404,"274151322000094","174011321042388",37.87,26.00,0,333.33,415.99,9.8,7.6,0.057,362696.0,362696.0,7840,0,0,0,L,1151911521,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918418,240411.00
07/14/2015 20:00,1,0.399,ACTIVE,214.1,357.90,60.03,1436918404,"040051121000068","174011321042388",22.58,22,0.135,319.18,439.71,8.9,13.8,0.005,45786.600000012,45787.999999988,113,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918420,240412.00
07/14/2015 20:00,2,0.502,ACTIVE,212.38,335.14,59.986,1436918404,"201051344000458","174011321042388",27.95,26.50,0,326.42,343.55,14.2,11.8,0.102,176107.3,176107.3,6450,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918421,240413.00
07/14/2015 20:00,2,0.418,ACTIVE,213.74,337.84,59.996,1436918404,"274151322000087","174011321042388",27.15,37.00,0,331.53,343.55,11.5,9.2,0.066,433615.1,433615.1,7323,0,0,0,L,1151911521,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918421,240414.00
07/14/2015 20:00,2,0.434,ACTIVE,213.06,339.04,60.012,1436918404,"274151322000052","174011321042388",27.77,24.50,0,330.93,343.55,12.2,9.9,0.071,463657.2,463657.2,7726,0,0,0,L,1151911521,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918422,240415.00
07/14/2015 20:00,2,0.482,ACTIVE,212.61,336.94,60.002,1436918404,"201051344001145","174011321042388",28.37,21.80,0,328.82,345.96,13.8,11.4,0.084,181294.8,181294.8,6460,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918423,240416.00
07/14/2015 20:00,2,0.477,ACTIVE,212.61,336.94,59.996,1436918404,"201051344000685","174011321042388",28.05,22.00,0,326.42,344.76,13.6,11.2,0.093,180266.1,180266.1,6463,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918424,240417.00
07/14/2015 20:00,2,0.398,ACTIVE,212.83,338.44,59.986,1436918404,"274151322000088","174011321042388",26.98,24.30,0,331.23,342.95,10.8,8.5,0.062,444413.7,444413.7,7337,0,0,0,L,1151911521,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918425,240418.00
07/14/2015 20:00,2,0.506,ACTIVE,212.38,335.74,59.996,1436918404,"201051344000438","174011321042388",27.71,22.00,0,328.22,343.55,14.2,11.8,0.084,180368.1,180368.1,6442,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918426,240419.00
07/14/2015 20:00,2,0.506,ACTIVE,212.16,335.14,60.028,1436918404,"201051344001135","174011321042388",28.29,22.30,0,327.62,342.95,14.5,12.1,0.088,171717.1,171717.1,6426,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918427,240420.00
07/14/2015 20:00,2,0.523,ACTIVE,212.61,336.34,60.012,1436918404,"201051344000417","174011321042388",28.13,22.50,0,328.22,344.45,14.9,12.5,0.088,175889.6,175889.6,6444,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918428,240421.00
07/14/2015 20:00,2,0.514,ACTIVE,211.93,336.04,60.002,1436918404,"201051344000594","174011321042388",27.69,23.50,0,326.42,343.55,14.4,12.0,0.084,176598.9,176598.9,6451,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918429,240422.00
07/14/2015 20:00,2,0.412,ACTIVE,213.51,338.74,59.991,1436918404,"274151322000083","174011321042388",27.55,24.80,0,331.23,343.25,11.5,9.2,0.075,459740.5,459740.5,7751,0,0,0,L,1151911521,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918430,240423.00
07/14/2015 20:00,2,0.516,ACTIVE,212.61,336.64,59.996,1436918404,"201051344000585","174011321042388",28.75,22.80,0,327.32,344.45,15.1,12.6,0.097,175707.9,175707.9,6443,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918431,240424.00
07/14/2015 20:00,2,0.412,ACTIVE,213.06,339.95,59.991,1436918404,"274151322000054","174011321042388",27.63,24.80,0,331.23,343.25,11.5,9.2,0.066,454741.2,454741.2,7326,0,0,0,L,1151911521,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918432,240425.00
07/14/2015 20:00,2,0.492,ACTIVE,212.38,335.14,59.996,1436918404,"201051344001203","174011321042388",28.33,22.80,0,328.22,344.45,14.1,11.7,0.084,176802.6,176802.6,6448,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918432,240426.00
07/14/2015 20:00,2,0.496,ACTIVE,211.93,336.04,59.991,1436918404,"201051344000646","174011321042388",28.41,22.30,0,327.62,343.25,14.3,11.9,0.088,173822.2,173822.2,6437,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918433,240427.00
07/14/2015 20:00,2,0.275,ACTIVE,214.19,402.16,59.986,1436918404,"274151322000068","174011321042388",37.97,26.50,0,334.24,419.90,10.7,8.4,0.049,361830.6,361830.6,7448,0,0,0,L,1151911521,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918434,240428.00
07/14/2015 20:00,2,0.443,ACTIVE,213.96,337.84,59.991,1436918404,"274151322000076","174011321042388",27.79,24.50,0,332.43,343.85,12.5,10.1,0.066,485156.5,485156.5,7726,0,0,0,L,1151911521,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918435,240429.00
07/14/2015 20:00,1,0.249,ACTIVE,214.9,384.77,60.03,1436918404,"033051125000132","174011321042388",32.65,22,0.000,320.12,439.08,8.1,7.3,0.000,40279.600000024,40280.700000048,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918437,240430.00
07/14/2015 20:00,1,0.290,ACTIVE,214.2,352.69,60.03,1436918404,"033051125000150","174011321042388",37.96,22,0.144,318.54,440.60,10.9,10.6,0.031,53813.500000012,53815.600000012,166,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918438,240431.00
07/14/2015 20:00,2,0.531,ACTIVE,211.93,334.84,59.975,1436918404,"201051344000890","174011321042388",26.36,22.50,0,326.42,343.25,14.2,11.8,0.088,178187.9,178187.9,6447,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918439,240432.00
07/14/2015 20:00,2,0.473,ACTIVE,211.93,336.34,60.018,1436918404,"201051344000900","174011321042388",27.37,26.80,0,327.32,344.76,13.1,10.7,0.097,178558.3,178558.3,6462,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918440,240433.00
07/14/2015 20:00,2,0.502,ACTIVE,212.61,336.94,59.975,1436918404,"201051344000633","174011321042388",27.83,23.50,0,326.42,346.56,14.2,11.7,0.093,168041.8,168041.8,6465,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918441,240434.00
07/14/2015 20:00,1,0.374,ACTIVE_NO_POWER,214.2,408.73,60.03,1436918404,"040051121000185","174011321042388",22.91,22,0.000,319.65,438.68,8.5,0.0,0.000,47259.299999987,47260.599999999,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918442,240435.00
07/14/2015 20:00,2,0.502,ACTIVE,212.16,334.54,59.986,1436918404,"201051344000983","174011321042388",28.19,26.50,0,327.92,343.55,14.3,11.9,0.093,175515.8,175515.8,6460,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918443,240436.00
07/14/2015 20:00,2,0.484,ACTIVE,212.16,335.74,60.002,1436918404,"201051344000917","174011321042388",28.63,23.50,0,327.02,344.45,14.0,11.6,0.084,178660.1,178660.1,6465,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918444,240437.00
07/14/2015 20:00,1,0.421,ACTIVE,213.6,343.49,60.03,1436918404,"040051121000116","174011321042388",24.32,22,0.135,314.09,439.79,10.2,11.0,0.026,47354.5,47356.100000024,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918445,240438.00
07/14/2015 20:00,1,0.237,ACTIVE,214.2,369.86,60.03,1436918404,"033051125000135","174011321042388",32.75,22,0.108,319.78,439.75,7.7,13.6,0.000,40079.900000034,40081.100000022,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918446,240439.00
07/14/2015 20:00,2,0.516,ACTIVE,212.38,335.74,59.996,1436918404,"201051344000648","174011321042388",27.31,24.00,0,328.22,345.06,14.3,11.9,0.088,174306.0,174306.0,6459,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918447,240440.00
07/14/2015 20:00,2,0.506,ACTIVE,211.93,336.04,59.996,1436918404,"201051344001093","174011321042388",27.79,23.00,0,327.92,344.45,14.3,11.9,0.088,176837.4,176837.4,6449,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918448,240441.00
07/14/2015 20:00,2,0.480,ACTIVE,212.38,336.34,60.002,1436918404,"201051344000645","174011321042388",28.03,25.50,0,328.22,345.06,13.6,11.2,0.084,174942.9,174942.9,6465,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918449,240442.00
07/14/2015 20:00,2,0.408,ACTIVE,213.29,338.44,59.975,1436918404,"274151322000085","174011321042388",27.73,24.80,0,331.83,343.55,11.5,9.2,0.066,457095.0,457095.0,7734,0,0,0,L,1151911521,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918450,240443.00
07/14/2015 20:00,2,0.494,ACTIVE,212.16,336.04,59.996,1436918404,"201051344000651","174011321042388",27.65,22.30,0,328.82,344.76,13.9,11.5,0.093,174312.1,174312.1,6445,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918451,240444.00
07/14/2015 20:00,2,0.504,ACTIVE,212.16,334.54,59.996,1436918404,"201051344000867","174011321042388",27.61,24.50,0,326.72,343.55,14.1,11.7,0.088,166767.9,166767.9,6465,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918452,240445.00
07/14/2015 20:00,1,0.479,ACTIVE_NO_POWER,214.0,385.69,60.03,1436918404,"040051121000095","174011321042388",21.37,23,0.000,315.86,436.72,10.1,0.0,0.000,46150.300000012,46151.699999988,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918454,240446.00
07/14/2015 20:00,2,0.494,ACTIVE,212.16,334.54,59.996,1436918404,"201051344001230","174011321042388",27.91,22.30,0,326.72,342.65,14.0,11.6,0.088,177867.2,177867.2,6468,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918455,240447.00
07/14/2015 20:00,2,0.475,ACTIVE,212.61,336.34,59.991,1436918404,"201051344000576","174011321042388",28.55,25.00,0,328.52,344.45,13.7,11.3,0.080,174153.4,174153.4,6472,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918456,240448.00
07/14/2015 20:00,2,0.525,ACTIVE,211.93,335.14,59.991,1436918404,"201051344000579","174011321042388",28.33,24.80,0,327.92,344.76,15.1,12.7,0.102,180756.3,180756.3,6450,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436918456,240449.00
07/14/2015 20:15,2,0.480,ACTIVE,210.80,333.03,59.959,1436919303,"201051344000955","174011321042388",27.81,22.30,0,318.91,342.05,13.5,11.1,0.080,179780.4,179780.4,6455,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919304,240450.00
07/14/2015 20:15,1,0.307,ACTIVE_NO_POWER,213.7,423.79,60.00,1436919303,"040051121000195","174011321042388",21.89,22,0.000,319.83,441.55,6.5,0.0,0.000,49966.2,49967.2,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919305,240451.00
07/14/2015 20:15,2,0.379,ACTIVE,212.38,336.64,59.949,1436919303,"274151322000095","174011321042388",27.49,24.00,0,317.70,342.65,10.5,8.2,0.057,479257.7,479257.7,7358,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919306,240452.00
07/14/2015 20:15,2,0.453,ACTIVE,211.03,333.63,59.959,1436919303,"201051344000868","174011321042388",28.31,23.50,0,316.50,343.55,13.0,10.7,0.071,166149.3,166149.3,6459,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919307,240453.00
07/14/2015 20:15,2,0.455,ACTIVE,211.70,335.74,59.959,1436919303,"201051344000853","174011321042388",27.43,26.50,0,318.61,345.06,12.7,10.3,0.075,172454.0,172454.0,6458,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919308,240454.00
07/14/2015 20:15,2,0.451,ACTIVE,211.70,334.84,59.949,1436919303,"201051344000582","174011321042388",27.83,22.30,0,317.40,344.15,12.8,10.4,0.080,172481.0,172481.0,6444,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919309,240455.00
07/14/2015 20:15,1,0.153,ACTIVE_NO_POWER,213.3,430.33,60.00,1436919303,"040051121000097","174011321042388",28.60,23,0.000,319.36,442.67,4.3,0.0,0.000,48205.699999988,48206.900000036,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919310,240456.00
07/14/2015 20:15,2,0.484,ACTIVE,211.25,335.14,59.954,1436919303,"201051344000469","174011321042388",24.69,25.30,0,316.20,343.85,12.1,9.8,0.080,167725.1,167725.1,6456,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919311,240457.00
07/14/2015 20:15,2,0.438,ACTIVE,211.25,334.84,59.954,1436919303,"201051344000988","174011321042388",27.53,25.30,0,315.00,345.06,12.2,9.9,0.084,167209.6,167209.6,6451,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919312,240458.00
07/14/2015 20:15,2,0.445,ACTIVE,211.25,334.24,59.959,1436919303,"201051344001158","174011321042388",28.03,24.50,0,316.20,343.85,12.7,10.3,0.075,173214.4,173214.4,6449,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919313,240459.00
07/14/2015 20:15,2,0.451,ACTIVE,211.03,333.33,59.949,1436919303,"201051344001025","174011321042388",28.17,22.00,0,319.81,343.55,12.9,10.5,0.075,176918.6,176918.6,6441,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919314,240460.00
07/14/2015 20:15,1,0.244,ACTIVE_NO_POWER,213.5,414.92,60.00,1436919303,"033051125000118","174011321042388",37.97,22,0.000,316.93,439.45,9.2,0.0,0.000,53709.900000012,53711.6,152,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919315,240461.00
07/14/2015 20:15,2,0.477,ACTIVE,211.25,333.63,59.954,1436919303,"201051344000569","174011321042388",25.35,27.30,0,317.40,343.55,12.2,9.9,0.075,180305.4,180305.4,6458,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919316,240462.00
07/14/2015 20:15,2,0.230,ACTIVE,212.38,388.64,59.949,1436919303,"274151322000094","174011321042388",36.54,25.50,0,333.33,407.87,8.6,6.3,0.044,362697.7,362697.7,7841,0,0,0,L,1151911521,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919317,240463.00
07/14/2015 20:15,1,0.362,ALERT,213.0,382.59,60.00,1436919303,"040051121000068","174011321042388",21.73,22,0.000,309.93,440.08,7.8,0.0,0.000,45787.999999988,45789.100000012,115,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436919319,240464.00
07/14/2015 20:15,2,0.447,ACTIVE,211.03,333.33,59.938,1436919303,"201051344000458","174011321042388",28.63,26.30,0,317.70,344.45,13.0,10.6,0.075,176110.0,176110.0,6451,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919319,240465.00
07/14/2015 20:15,2,0.367,ACTIVE,212.38,335.44,59.949,1436919303,"274151322000087","174011321042388",27.21,35.20,0,318.00,342.95,10.1,7.8,0.057,433617.2,433617.2,7324,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919320,240466.00
07/14/2015 20:15,2,0.391,ACTIVE,211.70,335.44,59.949,1436919303,"274151322000052","174011321042388",27.43,24.30,0,317.70,342.95,10.9,8.6,0.057,463659.5,463659.5,7727,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919321,240467.00
07/14/2015 20:15,2,0.477,ACTIVE,211.25,334.84,59.954,1436919303,"201051344001145","174011321042388",23.78,21.50,0,317.70,344.45,11.5,9.2,0.066,181297.3,181297.3,6461,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919322,240468.00
07/14/2015 20:15,2,0.465,ACTIVE,211.25,334.54,59.954,1436919303,"201051344000685","174011321042388",23.36,21.80,0,317.10,343.85,11.0,8.7,0.071,180268.6,180268.6,6464,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919323,240469.00
07/14/2015 20:15,2,0.354,ACTIVE,211.70,336.34,59.933,1436919303,"274151322000088","174011321042388",26.68,24.00,0,317.10,342.65,9.6,7.3,0.049,444415.7,444415.7,7338,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919324,240470.00
07/14/2015 20:15,2,0.449,ACTIVE,211.25,333.93,59.959,1436919303,"201051344000438","174011321042388",28.69,21.80,0,318.00,343.85,13.1,10.7,0.075,180370.9,180370.9,6443,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919325,240471.00
07/14/2015 20:15,2,0.469,ACTIVE,211.03,332.73,59.933,1436919303,"201051344001135","174011321042388",27.79,22.00,0,317.40,343.25,13.2,10.8,0.075,171719.9,171719.9,6427,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919326,240472.00
07/14/2015 20:15,2,0.486,ACTIVE,211.25,333.93,59.959,1436919303,"201051344000417","174011321042388",27.97,22.00,0,316.80,344.76,13.8,11.4,0.066,175892.6,175892.6,6445,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919327,240473.00
07/14/2015 20:15,2,0.496,ACTIVE,210.80,333.33,59.959,1436919303,"201051344000594","174011321042388",23.46,23.50,0,316.20,343.85,11.8,9.5,0.075,176601.7,176601.7,6452,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919328,240474.00
07/14/2015 20:15,2,0.369,ACTIVE,212.38,336.04,59.954,1436919303,"274151322000083","174011321042388",27.14,24.30,0,317.10,343.25,10.2,7.9,0.066,459742.6,459742.6,7752,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919329,240475.00
