ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2015 20:15,2,0.514,ACTIVE,211.48,334.54,59.944,1436919303,"201051344000585","174011321042388",23.91,22.50,0,317.40,345.06,12.5,10.1,0.075,175710.9,175710.9,6444,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919330,240476.00
07/14/2015 20:15,2,0.367,ACTIVE,212.16,336.64,59.959,1436919303,"274151322000054","174011321042388",27.41,24.50,0,317.40,342.95,10.2,7.9,0.057,454743.3,454743.3,7327,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919331,240477.00
07/14/2015 20:15,2,0.461,ACTIVE,211.25,333.33,59.965,1436919303,"201051344001203","174011321042388",27.59,22.50,0,318.30,345.06,12.9,10.5,0.088,176805.3,176805.3,6449,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919331,240478.00
07/14/2015 20:15,2,0.447,ACTIVE,210.57,333.63,59.981,1436919303,"201051344000646","174011321042388",28.90,22.30,0,318.00,343.85,13.1,10.7,0.075,173825.0,173825.0,6438,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919332,240479.00
07/14/2015 20:15,2,0.254,ACTIVE,212.83,391.94,59.954,1436919303,"274151322000068","174011321042388",36.76,26.30,0,334.24,413.29,9.5,7.2,0.049,361832.5,361832.5,7449,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919333,240480.00
07/14/2015 20:15,2,0.393,ACTIVE,212.61,337.84,59.959,1436919303,"274151322000076","174011321042388",27.85,24.30,0,318.61,343.55,11.1,8.8,0.053,485158.8,485158.8,7727,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919334,240481.00
07/14/2015 20:15,1,0.219,ACTIVE,213.1,326.82,60.00,1436919303,"033051125000132","174011321042388",32.55,22,0.134,319.14,439.34,7.1,10.8,0.140,40280.700000048,40281.900000036,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919336,240482.00
07/14/2015 20:15,1,0.258,ACTIVE,213.0,354.72,60.00,1436919303,"033051125000150","174011321042388",37.34,22,0.143,314.69,444.42,9.6,10.9,0.013,53815.600000012,53817.500000012,168,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919337,240483.00
07/14/2015 20:15,2,0.469,ACTIVE,211.03,333.63,59.959,1436919303,"201051344000890","174011321042388",28.33,22.30,0,321.01,343.55,13.5,11.1,0.075,178190.7,178190.7,6448,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919338,240484.00
07/14/2015 20:15,2,0.453,ACTIVE,210.80,333.93,59.933,1436919303,"201051344000900","174011321042388",23.28,27.00,0,318.00,343.25,10.7,8.4,0.071,178560.7,178560.7,6463,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919339,240485.00
07/14/2015 20:15,2,0.465,ACTIVE,211.48,335.74,59.959,1436919303,"201051344000633","174011321042388",27.67,23.30,0,317.10,345.36,13.1,10.7,0.075,168044.6,168044.6,6466,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919340,240486.00
07/14/2015 20:15,1,0.332,ACTIVE_NO_POWER,213.0,414.99,60.00,1436919303,"040051121000185","174011321042388",22.72,22,0.000,309.76,438.80,7.5,0.0,0.000,47260.599999999,47261.700000023,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919341,240487.00
07/14/2015 20:15,2,0.490,ACTIVE,211.03,333.63,59.981,1436919303,"201051344000983","174011321042388",23.72,26.30,0,317.70,343.25,11.8,9.5,0.075,175518.4,175518.4,6461,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919342,240488.00
07/14/2015 20:15,2,0.459,ACTIVE,211.25,334.54,59.954,1436919303,"201051344000917","174011321042388",27.23,23.00,0,316.80,344.76,12.7,10.4,0.071,178662.8,178662.8,6466,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919343,240489.00
07/14/2015 20:15,1,0.379,ACTIVE,212.9,360.98,60.00,1436919303,"040051121000116","174011321042388",22.96,21,0.108,316.45,439.33,8.6,11.1,0.000,47356.100000024,47357.300000012,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919344,240490.00
07/14/2015 20:15,1,0.210,ACTIVE_NO_POWER,212.8,379.59,60.03,1436919303,"033051125000135","174011321042388",32.59,23,0.000,321.07,440.06,6.8,0.0,0.000,40081.100000022,40082.100000022,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919345,240491.00
07/14/2015 20:15,2,0.465,ACTIVE,211.25,333.63,59.954,1436919303,"201051344000648","174011321042388",27.81,24.00,0,318.00,344.76,13.1,10.7,0.080,174308.8,174308.8,6460,0,0,0,L,1122011218,0,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919346,240492.00
07/14/2015 20:15,2,0.461,ACTIVE,211.03,334.84,59.954,1436919303,"201051344001093","174011321042388",28.21,22.50,0,319.81,342.95,13.2,10.8,0.075,176840.2,176840.2,6450,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919347,240493.00
07/14/2015 20:15,2,0.441,ACTIVE,211.48,334.24,59.959,1436919303,"201051344000645","174011321042388",27.85,25.30,0,317.40,344.15,12.5,10.1,0.080,174945.6,174945.6,6466,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919348,240494.00
07/14/2015 20:15,2,0.361,ACTIVE,212.38,337.54,59.949,1436919303,"274151322000085","174011321042388",27.49,24.30,0,318.61,342.95,10.1,7.8,0.053,457097.1,457097.1,7735,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919349,240495.00
07/14/2015 20:15,2,0.457,ACTIVE,211.25,333.93,59.944,1436919303,"201051344000651","174011321042388",27.55,21.80,0,317.40,344.76,12.8,10.4,0.080,174314.8,174314.8,6446,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919350,240496.00
07/14/2015 20:15,2,0.482,ACTIVE,211.25,334.84,59.965,1436919303,"201051344000867","174011321042388",20.73,24.30,0,319.21,342.35,9.9,7.6,0.062,166770.6,166770.6,6466,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919351,240497.00
07/14/2015 20:15,1,0.434,ACTIVE,213.1,368.94,60.00,1436919303,"040051121000095","174011321042388",21.32,23,0.072,314.71,437.83,9.2,7.8,0.000,46151.699999988,46152.800000012,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919352,240498.00
07/14/2015 20:15,2,0.451,ACTIVE,211.03,332.73,59.954,1436919303,"201051344001230","174011321042388",27.55,21.80,0,317.40,342.05,12.6,10.2,0.071,177869.9,177869.9,6469,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919353,240499.00
07/14/2015 20:15,2,0.479,ACTIVE,211.48,334.54,59.991,1436919303,"201051344000576","174011321042388",23.38,24.80,0,317.10,344.15,11.3,9.0,0.066,174155.9,174155.9,6473,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919354,240500.00
07/14/2015 20:15,2,0.480,ACTIVE,211.03,333.93,59.949,1436919303,"201051344000579","174011321042388",28.41,24.50,0,317.10,344.15,13.8,11.4,0.080,180759.3,180759.3,6451,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436919355,240501.00
07/14/2015 20:30,2,0.451,ACTIVE,210.80,332.13,59.975,1436920204,"201051344000955","174011321042388",27.45,21.80,0,325.82,341.45,12.6,10.2,0.066,179783.0,179783.0,6456,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920205,240502.00
07/14/2015 20:30,1,0.275,ACTIVE_NO_POWER,213.5,415.12,60.00,1436920204,"040051121000195","174011321042388",21.66,21,0.000,319.62,441.36,5.8,0.0,0.000,49967.2,49968.2,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920206,240503.00
07/14/2015 20:30,2,0.336,ACTIVE,212.61,336.34,59.965,1436920204,"274151322000095","174011321042388",27.85,23.50,0,330.03,340.85,9.5,7.3,0.049,479259.7,479259.7,7359,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920207,240504.00
07/14/2015 20:30,2,0.428,ACTIVE,211.25,332.13,59.970,1436920204,"201051344000868","174011321042388",27.71,23.30,0,326.42,342.05,12.1,9.7,0.071,166151.8,166151.8,6460,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920208,240505.00
07/14/2015 20:30,2,0.418,ACTIVE,211.70,333.63,59.975,1436920204,"201051344000853","174011321042388",27.39,26.30,0,327.32,342.35,11.7,9.3,0.071,172456.4,172456.4,6459,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920209,240506.00
07/14/2015 20:30,2,0.426,ACTIVE,211.70,333.63,59.975,1436920204,"201051344000582","174011321042388",27.73,21.80,0,327.02,342.35,12.0,9.6,0.066,172483.5,172483.5,6445,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920210,240507.00
07/14/2015 20:30,1,0.286,ACTIVE_NO_POWER,212.9,413.70,60.03,1436920204,"040051121000097","174011321042388",24.24,22,0.000,318.85,441.96,6.7,0.0,0.070,48206.900000036,48208,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920211,240508.00
07/14/2015 20:30,2,0.459,ACTIVE,211.25,332.43,59.975,1436920204,"201051344000469","174011321042388",22.88,24.80,0,326.12,341.15,10.7,8.4,0.062,167727.3,167727.3,6457,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920212,240509.00
07/14/2015 20:30,2,0.404,ACTIVE,211.03,333.33,59.975,1436920204,"201051344000988","174011321042388",27.51,25.00,0,325.82,344.15,11.3,9.0,0.071,167211.9,167211.9,6452,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920213,240510.00
07/14/2015 20:30,2,0.414,ACTIVE,211.25,332.13,59.970,1436920204,"201051344001158","174011321042388",27.81,24.00,0,326.72,341.45,11.7,9.4,0.080,173216.9,173216.9,6450,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920214,240511.00
07/14/2015 20:30,2,0.410,ACTIVE,210.35,331.23,59.970,1436920204,"201051344001025","174011321042388",28.77,21.50,0,326.72,340.85,12.0,9.6,0.075,176921.1,176921.1,6442,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920215,240512.00
07/14/2015 20:30,1,0.218,ACTIVE_NO_POWER,212.7,413.79,60.03,1436920204,"033051125000118","174011321042388",37.60,22,0.000,316.37,441.71,8.1,0.0,0.000,53711.6,53712.999999976,154,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920216,240513.00
07/14/2015 20:30,2,0.447,ACTIVE,210.80,330.93,59.986,1436920204,"201051344000569","174011321042388",22.96,27.00,0,327.02,341.45,10.4,8.1,0.062,180307.6,180307.6,6459,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920217,240514.00
07/14/2015 20:30,2,0.207,ACTIVE,212.16,393.15,59.965,1436920204,"274151322000094","174011321042388",36.98,25.30,0,331.23,406.97,7.7,5.5,0.040,362699.2,362699.2,7842,0,0,0,L,1151911521,0,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920218,240515.00
07/14/2015 20:30,1,0.306,ACTIVE,213.2,355.76,60.00,1436920204,"040051121000068","174011321042388",21.71,21,0.133,315.86,440.21,6.5,13.7,0.000,45789.100000012,45789.900000024,118,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920219,240516.00
07/14/2015 20:30,2,0.451,ACTIVE,211.25,331.53,59.970,1436920204,"201051344000458","174011321042388",22.96,25.50,0,325.82,341.75,10.5,8.2,0.066,176112.3,176112.3,6452,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920220,240517.00
07/14/2015 20:30,2,0.336,ACTIVE,212.16,334.84,59.959,1436920204,"274151322000087","174011321042388",27.12,33.50,0,329.73,341.45,9.2,7.0,0.057,433619.0,433619.0,7325,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920221,240518.00
07/14/2015 20:30,2,0.354,ACTIVE,212.16,335.44,59.965,1436920204,"274151322000052","174011321042388",27.67,24.00,0,329.13,341.45,9.9,7.6,0.053,463661.5,463661.5,7728,0,0,0,L,1151911521,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920222,240519.00
07/14/2015 20:30,2,0.445,ACTIVE,211.48,333.33,59.975,1436920204,"201051344001145","174011321042388",22.19,21.00,0,327.62,341.75,10.0,7.7,0.057,181299.4,181299.4,6462,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920223,240520.00
07/14/2015 20:30,2,0.398,ACTIVE,211.48,332.73,59.970,1436920204,"201051344000685","174011321042388",27.97,21.30,0,325.82,341.15,11.3,9.0,0.071,180270.6,180270.6,6465,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920224,240521.00
07/14/2015 20:30,2,0.318,ACTIVE,211.93,333.33,59.965,1436920204,"274151322000088","174011321042388",26.70,23.50,0,328.82,341.15,8.6,6.4,0.031,444417.4,444417.4,7339,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920225,240522.00
07/14/2015 20:30,2,0.412,ACTIVE,211.03,332.43,59.933,1436920204,"201051344000438","174011321042388",28.94,21.30,0,326.12,341.45,12.1,9.8,0.071,180373.4,180373.4,6444,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920226,240523.00
07/14/2015 20:30,2,0.436,ACTIVE,210.80,331.23,59.970,1436920204,"201051344001135","174011321042388",27.85,21.50,0,326.72,341.15,12.3,10.0,0.066,171722.2,171722.2,6428,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920227,240524.00
07/14/2015 20:30,2,0.451,ACTIVE,211.48,333.03,59.975,1436920204,"201051344000417","174011321042388",27.99,21.80,0,327.32,341.75,12.8,10.5,0.075,175895.3,175895.3,6446,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920228,240525.00
07/14/2015 20:30,2,0.463,ACTIVE,210.80,331.83,59.970,1436920204,"201051344000594","174011321042388",22.22,23.00,0,325.22,340.85,10.4,8.1,0.066,176603.9,176603.9,6453,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920229,240526.00
07/14/2015 20:30,2,0.334,ACTIVE,212.38,335.74,59.986,1436920204,"274151322000083","174011321042388",27.06,23.80,0,329.13,341.15,9.2,6.9,0.062,459744.4,459744.4,7753,0,0,0,L,1151911521,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920229,240527.00
07/14/2015 20:30,2,0.482,ACTIVE,211.48,333.03,59.970,1436920204,"201051344000585","174011321042388",22.48,22.00,0,327.32,341.45,11.0,8.7,0.057,175713.3,175713.3,6445,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920230,240528.00
07/14/2015 20:30,2,0.336,ACTIVE,212.16,335.44,59.970,1436920204,"274151322000054","174011321042388",27.29,24.00,0,329.13,340.85,9.3,7.0,0.057,454745.2,454745.2,7328,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920231,240529.00
07/14/2015 20:30,2,0.430,ACTIVE,211.25,331.53,59.975,1436920204,"201051344001203","174011321042388",27.35,22.00,0,327.02,341.15,11.9,9.6,0.071,176807.8,176807.8,6450,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920232,240530.00
07/14/2015 20:30,2,0.465,ACTIVE,211.03,331.83,59.944,1436920204,"201051344000646","174011321042388",23.28,21.80,0,325.82,340.25,10.9,8.6,0.066,173827.3,173827.3,6439,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920233,240531.00
07/14/2015 20:30,2,0.227,ACTIVE,213.06,396.45,59.970,1436920204,"274151322000068","174011321042388",37.25,25.80,0,331.53,406.97,8.6,6.3,0.040,361834.2,361834.2,7450,0,0,0,L,1151911521,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920234,240532.00
07/14/2015 20:30,2,0.359,ACTIVE,213.06,336.04,59.959,1436920204,"274151322000076","174011321042388",27.55,23.80,0,330.63,341.75,10.0,7.7,0.062,485160.9,485160.9,7728,0,0,0,L,1151911521,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920235,240533.00
07/14/2015 20:30,1,0.198,ACTIVE_NO_POWER,213.6,374.01,60.00,1436920204,"033051125000132","174011321042388",32.47,21,0.000,319.84,439.15,6.4,0.0,0.000,40281.900000036,40282.800000012,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920236,240534.00
07/14/2015 20:30,1,0.232,ACTIVE,213.3,340.22,60.03,1436920204,"033051125000150","174011321042388",37.22,21,0.147,315.49,444.45,8.5,12.0,0.062,53817.500000012,53818.900000012,170,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920238,240535.00
07/14/2015 20:30,2,0.436,ACTIVE,211.03,331.83,59.965,1436920204,"201051344000890","174011321042388",28.33,21.80,0,326.42,341.15,12.5,10.2,0.071,178193.4,178193.4,6449,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920239,240536.00
07/14/2015 20:30,2,0.379,ACTIVE,211.03,332.43,59.970,1436920204,"201051344000900","174011321042388",28.29,26.80,0,326.72,340.85,10.9,8.6,0.062,178562.8,178562.8,6464,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920240,240537.00
07/14/2015 20:30,2,0.436,ACTIVE,211.70,333.93,59.965,1436920204,"201051344000633","174011321042388",27.29,23.00,0,325.82,343.55,12.1,9.7,0.075,168047.1,168047.1,6467,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920240,240538.00
07/14/2015 20:30,1,0.306,ACTIVE_NO_POWER,213.3,361.06,60.00,1436920204,"040051121000185","174011321042388",22.16,22,0.018,319.15,438.84,6.7,0.0,0.000,47261.700000023,47262.599999999,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920242,240539.00
07/14/2015 20:30,2,0.463,ACTIVE,211.25,331.83,59.970,1436920204,"201051344000983","174011321042388",22.60,25.50,0,326.42,340.25,10.6,8.3,0.071,175520.6,175520.6,6462,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920243,240540.00
07/14/2015 20:30,2,0.424,ACTIVE,211.48,333.33,59.970,1436920204,"201051344000917","174011321042388",27.25,22.50,0,326.72,341.75,11.7,9.4,0.066,178665.3,178665.3,6467,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920245,240541.00
07/14/2015 20:30,1,0.191,ACTIVE_NO_POWER,213.6,389.37,60.03,1436920204,"033051125000135","174011321042388",32.08,22,0.000,320.05,439.82,6.1,0.0,0.000,40082.100000022,40082.999999998,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920247,240542.00
07/14/2015 20:30,2,0.439,ACTIVE,211.70,332.73,59.970,1436920204,"201051344000648","174011321042388",27.08,23.50,0,327.02,341.75,12.1,9.7,0.071,174311.4,174311.4,6461,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920248,240543.00
07/14/2015 20:30,2,0.432,ACTIVE,211.48,333.03,59.981,1436920204,"201051344001093","174011321042388",27.87,22.30,0,326.12,341.45,12.2,9.9,0.071,176842.8,176842.8,6451,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920249,240544.00
07/14/2015 20:30,2,0.438,ACTIVE,211.70,332.43,59.975,1436920204,"201051344000645","174011321042388",23.74,24.80,0,326.72,341.45,10.5,8.2,0.057,174947.9,174947.9,6467,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920250,240545.00
07/14/2015 20:30,2,0.332,ACTIVE,212.61,334.84,59.959,1436920204,"274151322000085","174011321042388",27.23,23.50,0,330.33,341.45,9.2,6.9,0.053,457098.9,457098.9,7736,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920251,240546.00
07/14/2015 20:30,2,0.432,ACTIVE,211.48,332.73,59.970,1436920204,"201051344000651","174011321042388",26.86,21.30,0,327.32,342.35,11.8,9.4,0.066,174317.3,174317.3,6447,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920251,240547.00
07/14/2015 20:30,2,0.424,ACTIVE,211.48,331.23,59.975,1436920204,"201051344000867","174011321042388",28.07,24.30,0,326.12,340.25,12.1,9.7,0.066,166773.1,166773.1,6467,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920252,240548.00
07/14/2015 20:30,1,0.393,ACTIVE,212.8,351.56,60.03,1436920204,"040051121000095","174011321042388",21.70,22,0.140,313.81,437.89,8.4,11.7,0.001,46152.800000012,46153.600000024,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920254,240549.00
07/14/2015 20:30,2,0.406,ACTIVE,211.25,332.13,59.970,1436920204,"201051344001230","174011321042388",28.29,21.50,0,325.22,340.55,11.7,9.4,0.071,177872.4,177872.4,6470,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920254,240550.00
07/14/2015 20:30,2,0.420,ACTIVE,211.70,333.33,59.970,1436920204,"201051344000576","174011321042388",27.02,24.80,0,326.72,341.15,11.5,9.2,0.071,174158.1,174158.1,6474,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920255,240551.00
07/14/2015 20:30,2,0.453,ACTIVE,211.25,332.13,59.970,1436920204,"201051344000579","174011321042388",28.05,23.80,0,326.42,340.85,12.9,10.6,0.066,180762.0,180762.0,6452,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436920256,240552.00
07/14/2015 20:30,1,0.084,ALERT,213.4,387.76,60.03,1436920204,"040051121000116","174011321042388",28.91,20,0.000,387.05,393.61,2.4,0.0,0.000,47357.300000012,47357.900000036,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436920260,240553.00
07/14/2015 20:45,2,0.396,ACTIVE,211.25,333.63,59.949,1436921103,"201051344000955","174011321042388",28.43,21.50,0,325.52,339.34,11.5,9.2,0.057,179785.4,179785.4,6457,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921104,240554.00
07/14/2015 20:45,1,0.239,ACTIVE_NO_POWER,213.3,407.95,60.00,1436921103,"040051121000195","174011321042388",21.76,20,0.000,320.95,441.40,5.0,0.0,0.000,49968.2,49968.8,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921105,240555.00
07/14/2015 20:45,2,0.307,ACTIVE,212.61,335.44,59.949,1436921103,"274151322000095","174011321042388",27.37,23.30,0,330.03,340.55,8.6,6.4,0.035,479261.4,479261.4,7360,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921106,240556.00
07/14/2015 20:45,2,0.395,ACTIVE,211.48,334.54,59.965,1436921103,"201051344000868","174011321042388",27.17,24.00,0,325.22,339.65,10.9,8.6,0.057,166154.1,166154.1,6461,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921107,240557.00
07/14/2015 20:45,2,0.381,ACTIVE,212.16,335.14,59.965,1436921103,"201051344000853","174011321042388",27.35,26.50,0,326.42,340.85,10.6,8.3,0.071,172458.6,172458.6,6460,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921108,240558.00
07/14/2015 20:45,2,0.385,ACTIVE,212.16,334.84,59.959,1436921103,"201051344000582","174011321042388",27.39,21.50,0,325.52,340.25,10.7,8.4,0.066,172485.7,172485.7,6446,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921109,240559.00
07/14/2015 20:45,1,0.047,ACTIVE_NO_POWER,213.6,374.49,60.00,1436921103,"040051121000097","174011321042388",28.97,22,0.000,316.82,441.16,1.3,0.0,0.000,48208,48208.699999988,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921110,240560.00
07/14/2015 20:45,2,0.391,ACTIVE,211.70,335.14,59.965,1436921103,"201051344000469","174011321042388",27.00,25.00,0,324.92,339.34,10.8,8.5,0.062,167729.5,167729.5,6458,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921111,240561.00
07/14/2015 20:45,2,0.367,ACTIVE,211.48,335.14,59.970,1436921103,"201051344000988","174011321042388",27.41,25.50,0,324.62,341.15,10.2,7.9,0.075,167214.0,167214.0,6453,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921112,240562.00
07/14/2015 20:45,2,0.375,ACTIVE,211.48,334.54,59.975,1436921103,"201051344001158","174011321042388",27.57,24.30,0,324.62,339.95,10.5,8.2,0.053,173219.1,173219.1,6451,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921113,240563.00
07/14/2015 20:45,2,0.387,ACTIVE,211.48,333.33,59.965,1436921103,"201051344001025","174011321042388",27.77,21.30,0,324.92,339.34,10.9,8.6,0.057,176923.4,176923.4,6443,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921114,240564.00
07/14/2015 20:45,1,0.191,ACTIVE_NO_POWER,213.5,408.22,60.00,1436921103,"033051125000118","174011321042388",37.50,21,0.000,315.66,442.99,7.1,0.0,0.000,53712.999999976,53714.200000024,156,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921115,240565.00
07/14/2015 20:45,2,0.381,ACTIVE,211.70,333.93,59.949,1436921103,"201051344000569","174011321042388",27.77,27.30,0,325.22,339.34,10.7,8.4,0.066,180309.6,180309.6,6460,0,0,0,L,1122011218,0,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921116,240566.00
07/14/2015 20:45,2,0.184,ACTIVE,213.06,389.84,59.965,1436921103,"274151322000094","174011321042388",36.66,25.30,0,331.53,406.97,6.8,4.7,0.035,362700.5,362700.5,7843,0,0,0,L,1151911521,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921117,240567.00
07/14/2015 20:45,1,0.274,ACTIVE_NO_POWER,213.7,375.52,60.03,1436921103,"040051121000068","174011321042388",21.68,21,0.000,319.80,440.50,5.8,0.0,0.000,45789.900000024,45790.600000012,120,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921119,240568.00
07/14/2015 20:45,2,0.389,ACTIVE,211.48,333.03,59.981,1436921103,"201051344000458","174011321042388",27.73,25.00,0,324.62,338.74,10.9,8.6,0.066,176114.3,176114.3,6453,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921120,240569.00
07/14/2015 20:45,2,0.303,ACTIVE,212.83,336.64,59.965,1436921103,"274151322000087","174011321042388",26.90,32.20,0,330.03,340.85,8.3,6.1,0.049,433620.7,433620.7,7326,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921120,240570.00
07/14/2015 20:45,2,0.320,ACTIVE,212.38,336.34,59.996,1436921103,"274151322000052","174011321042388",27.49,23.50,0,329.13,341.15,8.9,6.7,0.044,463663.3,463663.3,7729,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921121,240571.00
07/14/2015 20:45,2,0.375,ACTIVE,211.93,334.24,59.975,1436921103,"201051344001145","174011321042388",27.71,20.70,0,326.72,340.55,10.6,8.3,0.053,181301.5,181301.5,6463,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921122,240572.00
07/14/2015 20:45,2,0.363,ACTIVE,211.93,334.84,59.970,1436921103,"201051344000685","174011321042388",27.55,21.00,0,325.22,340.25,10.2,7.9,0.062,180272.7,180272.7,6466,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921123,240573.00
07/14/2015 20:45,2,0.287,ACTIVE,212.16,336.04,59.965,1436921103,"274151322000088","174011321042388",26.36,23.30,0,329.43,340.55,7.7,5.5,0.035,444418.8,444418.8,7340,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921124,240574.00
07/14/2015 20:45,2,0.391,ACTIVE,211.93,334.24,59.970,1436921103,"201051344000438","174011321042388",27.77,21.30,0,325.22,340.25,11.0,8.7,0.053,180375.8,180375.8,6445,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921125,240575.00
07/14/2015 20:45,2,0.383,ACTIVE,211.48,333.33,59.981,1436921103,"201051344001135","174011321042388",28.65,21.30,0,325.52,338.44,11.1,8.8,0.062,171724.5,171724.5,6429,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921126,240576.00
07/14/2015 20:45,2,0.404,ACTIVE,212.16,334.54,59.975,1436921103,"201051344000417","174011321042388",28.37,21.80,0,325.52,339.95,11.7,9.3,0.062,175897.8,175897.8,6447,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921127,240577.00
07/14/2015 20:45,2,0.395,ACTIVE,211.48,333.63,59.970,1436921103,"201051344000594","174011321042388",27.67,23.00,0,323.41,339.34,11.1,8.8,0.071,176606.1,176606.1,6454,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921128,240578.00
07/14/2015 20:45,2,0.301,ACTIVE,212.83,336.94,59.975,1436921103,"274151322000083","174011321042388",26.80,23.50,0,329.73,340.85,8.2,6.0,0.035,459746.0,459746.0,7754,0,0,0,L,1151911521,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921129,240579.00
07/14/2015 20:45,2,0.416,ACTIVE,211.93,335.44,59.975,1436921103,"201051344000585","174011321042388",27.87,21.50,0,325.82,340.85,11.8,9.4,0.062,175715.4,175715.4,6446,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921129,240580.00
07/14/2015 20:45,2,0.299,ACTIVE,212.61,336.64,59.970,1436921103,"274151322000054","174011321042388",27.41,23.80,0,329.43,340.85,8.3,6.1,0.049,454746.9,454746.9,7329,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921130,240581.00
07/14/2015 20:45,2,0.387,ACTIVE,211.93,333.33,59.970,1436921103,"201051344001203","174011321042388",27.35,21.80,0,326.12,339.95,10.7,8.4,0.057,176810.1,176810.1,6451,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921131,240582.00
07/14/2015 20:45,2,0.402,ACTIVE,211.48,333.93,59.975,1436921103,"201051344000646","174011321042388",27.29,21.30,0,324.62,338.74,11.1,8.8,0.053,173829.4,173829.4,6440,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921132,240583.00
07/14/2015 20:45,2,0.199,ACTIVE,213.74,398.26,59.970,1436921103,"274151322000068","174011321042388",37.61,25.50,0,333.63,407.57,7.6,5.4,0.027,361835.6,361835.6,7451,0,0,0,L,1151911521,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921133,240584.00
07/14/2015 20:45,2,0.318,ACTIVE,213.51,336.94,59.944,1436921103,"274151322000076","174011321042388",27.79,23.50,0,330.93,341.45,9.0,6.8,0.053,485162.7,485162.7,7729,0,0,0,L,1151911521,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921134,240585.00
07/14/2015 20:45,1,0.177,ACTIVE_NO_POWER,214.0,376.94,60.03,1436921103,"033051125000132","174011321042388",32.47,20,0.000,320.26,439.25,5.7,0.0,0.000,40282.800000012,40283.5,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921135,240586.00
07/14/2015 20:45,1,0.200,ACTIVE,214.2,327.92,60.03,1436921103,"033051125000150","174011321042388",37.54,21,0.130,316.15,444.21,7.4,5.8,0.189,53818.900000012,53820.200000012,172,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921137,240587.00
07/14/2015 20:45,2,0.393,ACTIVE,211.70,333.63,59.981,1436921103,"201051344000890","174011321042388",28.63,21.80,0,324.62,339.34,11.4,9.1,0.062,178195.8,178195.8,6450,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921137,240588.00
07/14/2015 20:45,2,0.334,ACTIVE,211.70,333.63,59.970,1436921103,"201051344000900","174011321042388",28.45,27.00,0,324.92,339.34,9.7,7.4,0.057,178564.8,178564.8,6465,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921138,240589.00
07/14/2015 20:45,2,0.381,ACTIVE,212.16,335.74,59.975,1436921103,"201051344000633","174011321042388",28.09,23.50,0,325.52,341.45,10.8,8.5,0.062,168049.4,168049.4,6468,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921139,240590.00
07/14/2015 20:45,1,0.273,ACTIVE_NO_POWER,213.9,436.75,60.03,1436921103,"040051121000185","174011321042388",21.88,21,0.000,318.01,438.82,5.9,0.0,0.005,47262.599999999,47263.200000023,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921141,240591.00
07/14/2015 20:45,2,0.393,ACTIVE,211.70,333.63,59.986,1436921103,"201051344000983","174011321042388",27.85,25.80,0,324.62,339.34,11.1,8.8,0.057,175522.7,175522.7,6463,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921142,240592.00
07/14/2015 20:45,2,0.377,ACTIVE,211.93,334.54,59.975,1436921103,"201051344000917","174011321042388",27.57,22.30,0,325.22,340.55,10.5,8.2,0.057,178667.5,178667.5,6468,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921143,240593.00
07/14/2015 20:45,1,0.171,ACTIVE_NO_POWER,214.1,419.94,60.03,1436921103,"033051125000135","174011321042388",31.45,22,0.000,321.05,440.06,5.3,0.0,0.000,40082.999999998,40083.699999986,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921145,240594.00
07/14/2015 20:45,2,0.389,ACTIVE,211.93,334.24,60.007,1436921103,"201051344000648","174011321042388",27.71,23.50,0,326.12,340.55,11.0,8.7,0.062,174313.7,174313.7,6462,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921146,240595.00
07/14/2015 20:45,2,0.398,ACTIVE,211.70,333.93,59.981,1436921103,"201051344001093","174011321042388",27.35,22.00,0,325.82,340.25,11.1,8.7,0.057,176845.1,176845.1,6452,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921147,240596.00
07/14/2015 20:45,2,0.400,ACTIVE,212.16,334.54,59.986,1436921103,"201051344000645","174011321042388",22.01,25.30,0,326.12,339.34,8.9,6.7,0.053,174949.7,174949.7,6468,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921148,240597.00
07/14/2015 20:45,2,0.299,ACTIVE,213.06,337.24,59.970,1436921103,"274151322000085","174011321042388",27.15,23.50,0,330.63,340.85,8.2,6.0,0.044,457100.5,457100.5,7737,0,0,0,L,1151911521,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921149,240598.00
07/14/2015 20:45,2,0.377,ACTIVE,211.93,334.54,59.981,1436921103,"201051344000651","174011321042388",27.87,21.00,0,326.42,339.95,10.6,8.3,0.062,174319.5,174319.5,6448,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921150,240599.00
07/14/2015 20:45,2,0.389,ACTIVE,211.70,333.93,59.954,1436921103,"201051344000867","174011321042388",27.19,25.00,0,324.92,339.34,10.8,8.5,0.062,166775.4,166775.4,6468,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921151,240600.00
07/14/2015 20:45,1,0.351,ACTIVE_NO_POWER,213.8,422.14,60.03,1436921103,"040051121000095","174011321042388",20.57,20,0.000,315.76,437.84,7.0,0.0,0.000,46153.600000024,46154.300000012,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921152,240601.00
07/14/2015 20:45,2,0.379,ACTIVE,211.70,333.63,59.981,1436921103,"201051344001230","174011321042388",27.39,21.30,0,324.32,339.04,10.5,8.2,0.057,177874.6,177874.6,6471,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921153,240602.00
07/14/2015 20:45,2,0.369,ACTIVE,211.93,335.44,59.975,1436921103,"201051344000576","174011321042388",27.71,25.30,0,325.82,340.55,10.3,8.1,0.062,174160.2,174160.2,6475,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921154,240603.00
07/14/2015 20:45,2,0.422,ACTIVE,211.48,334.24,59.975,1436921103,"201051344000579","174011321042388",27.04,23.50,0,325.22,339.65,11.6,9.3,0.062,180764.5,180764.5,6453,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436921155,240604.00
07/14/2015 20:45,1,0.084,ALERT,213.5,413.56,60.03,1436921103,"040051121000116","174011321042388",28.73,20,0.000,413.11,420.41,2.4,0.0,0.000,47357.900000036,47358.100000024,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436921158,240605.00
07/14/2015 21:00,2,0.312,ACTIVE,210.57,330.93,60.002,1436922004,"201051344000955","174011321042388",26.84,21.30,0,316.20,339.95,8.6,6.3,0.022,179787.4,179787.4,6458,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922005,240606.00
07/14/2015 21:00,1,0.021,ACTIVE_NO_POWER,213.5,386.26,60.03,1436922004,"040051121000195","174011321042388",26.89,19,0.000,320.46,440.58,0.5,0.0,0.000,49968.8,49969.2,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922006,240607.00
07/14/2015 21:00,2,0.207,ACTIVE,212.16,335.14,59.996,1436922004,"274151322000095","174011321042388",27.14,23.30,0,330.93,340.55,5.7,3.6,0.027,479262.6,479262.6,7361,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922007,240608.00
07/14/2015 21:00,2,0.279,ACTIVE,210.80,331.23,59.996,1436922004,"201051344000868","174011321042388",27.55,24.30,0,317.40,341.45,7.8,5.6,0.035,166155.9,166155.9,6462,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922008,240609.00
07/14/2015 21:00,2,0.270,ACTIVE,211.48,332.13,60.028,1436922004,"201051344000853","174011321042388",27.87,26.50,0,318.30,342.35,7.6,5.4,0.035,172460.3,172460.3,6461,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922009,240610.00
07/14/2015 21:00,2,0.285,ACTIVE,211.48,332.13,59.996,1436922004,"201051344000582","174011321042388",27.06,21.50,0,317.70,341.15,7.8,5.7,0.031,172487.5,172487.5,6447,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922010,240611.00
07/14/2015 21:00,1,0.046,ACTIVE_NO_POWER,213.5,433.83,60.03,1436922004,"040051121000097","174011321042388",28.31,20,0.000,319.56,440.52,1.3,0.0,0.000,48208.699999988,48208.800000012,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922011,240612.00
07/14/2015 21:00,2,0.279,ACTIVE,210.80,331.53,59.996,1436922004,"201051344000469","174011321042388",27.59,25.00,0,315.90,340.85,7.8,5.6,0.035,167731.2,167731.2,6459,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922012,240613.00
07/14/2015 21:00,2,0.258,ACTIVE,210.57,332.13,60.002,1436922004,"201051344000988","174011321042388",26.84,25.50,0,316.50,342.95,7.0,4.8,0.035,167215.6,167215.6,6454,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922013,240614.00
07/14/2015 21:00,2,0.271,ACTIVE,211.03,331.53,60.002,1436922004,"201051344001158","174011321042388",27.37,24.50,0,317.40,341.15,7.5,5.3,0.035,173220.8,173220.8,6452,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922014,240615.00
07/14/2015 21:00,2,0.281,ACTIVE,210.80,330.33,59.970,1436922004,"201051344001025","174011321042388",27.49,21.30,0,317.10,340.55,7.9,5.7,0.035,176925.2,176925.2,6444,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922015,240616.00
07/14/2015 21:00,1,0.127,ACTIVE_NO_POWER,212.5,407.11,60.03,1436922004,"033051125000118","174011321042388",36.02,21,0.000,316.60,441.79,4.5,0.0,0.000,53714.200000024,53714.999999976,158,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922016,240617.00
07/14/2015 21:00,2,0.283,ACTIVE,210.80,331.53,60.002,1436922004,"201051344000569","174011321042388",27.04,27.30,0,317.40,340.55,7.8,5.6,0.031,180311.3,180311.3,6461,0,0,0,L,1122011218,0,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922017,240618.00
07/14/2015 21:00,2,0.127,ACTIVE,212.16,334.24,59.996,1436922004,"274151322000094","174011321042388",30.38,24.50,0,331.23,394.05,3.9,1.9,0.022,362701.3,362701.3,7844,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922018,240619.00
07/14/2015 21:00,1,0.063,ACTIVE_NO_POWER,213.3,421.84,60.03,1436922004,"040051121000068","174011321042388",25.54,19,0.000,320.90,440.20,1.6,0.0,0.000,45790.600000012,45790.900000024,122,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922019,240620.00
