ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2015 21:00,2,0.277,ACTIVE,210.80,330.63,60.002,1436922004,"201051344000458","174011321042388",27.97,25.00,0,318.61,340.25,7.9,5.7,0.031,176116.1,176116.1,6454,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922020,240621.00
07/14/2015 21:00,2,0.217,ACTIVE,211.93,334.24,59.996,1436922004,"274151322000087","174011321042388",25.98,30.80,0,331.23,341.45,5.7,3.6,0.031,433621.9,433621.9,7327,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922021,240622.00
07/14/2015 21:00,2,0.229,ACTIVE,211.93,334.54,59.991,1436922004,"274151322000052","174011321042388",26.84,23.50,0,330.03,341.45,6.2,4.1,0.027,463664.7,463664.7,7730,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922022,240623.00
07/14/2015 21:00,2,0.275,ACTIVE,211.25,332.43,60.028,1436922004,"201051344001145","174011321042388",27.55,20.70,0,316.80,341.45,7.7,5.5,0.031,181303.3,181303.3,6464,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922023,240624.00
07/14/2015 21:00,2,0.260,ACTIVE,211.25,332.13,60.023,1436922004,"201051344000685","174011321042388",27.43,21.00,0,316.80,341.45,7.2,5.1,0.040,180274.4,180274.4,6467,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922024,240625.00
07/14/2015 21:00,2,0.188,ACTIVE,211.70,333.93,60.002,1436922004,"274151322000088","174011321042388",26.34,23.00,0,330.33,340.85,5.0,2.9,0.013,444419.9,444419.9,7341,0,0,0,L,1151911521,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922024,240626.00
07/14/2015 21:00,2,0.287,ACTIVE,211.03,331.83,60.002,1436922004,"201051344000438","174011321042388",27.79,21.00,0,317.40,339.95,8.1,5.9,0.031,180377.6,180377.6,6446,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922025,240627.00
07/14/2015 21:00,2,0.281,ACTIVE,210.57,330.03,59.996,1436922004,"201051344001135","174011321042388",28.43,21.30,0,317.40,339.95,8.2,5.9,0.031,171726.4,171726.4,6430,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922026,240628.00
07/14/2015 21:00,2,0.311,ACTIVE,211.03,331.83,60.028,1436922004,"201051344000417","174011321042388",28.11,21.50,0,318.00,341.75,8.9,6.6,0.035,175899.8,175899.8,6448,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922027,240629.00
07/14/2015 21:00,2,0.283,ACTIVE,210.35,331.23,59.996,1436922004,"201051344000594","174011321042388",28.05,23.30,0,316.20,340.25,8.1,5.9,0.040,176607.9,176607.9,6455,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922028,240630.00
07/14/2015 21:00,2,0.207,ACTIVE,212.16,333.63,59.991,1436922004,"274151322000083","174011321042388",26.58,23.30,0,330.33,342.05,5.6,3.5,0.027,459747.2,459747.2,7755,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922029,240631.00
07/14/2015 21:00,2,0.309,ACTIVE,211.03,331.83,60.002,1436922004,"201051344000585","174011321042388",28.19,21.50,0,317.10,342.05,8.8,6.6,0.031,175717.4,175717.4,6447,0,0,0,L,1122011218,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922030,240632.00
07/14/2015 21:00,2,0.207,ACTIVE,211.93,333.33,59.996,1436922004,"274151322000054","174011321042388",26.66,23.80,0,330.03,341.15,5.6,3.4,0.027,454748.1,454748.1,7330,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922031,240633.00
07/14/2015 21:00,2,0.291,ACTIVE,210.80,330.63,60.012,1436922004,"201051344001203","174011321042388",26.64,21.50,0,318.30,341.15,7.9,5.7,0.035,176811.8,176811.8,6452,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922033,240634.00
07/14/2015 21:00,2,0.297,ACTIVE,210.35,330.93,59.996,1436922004,"201051344000646","174011321042388",26.74,21.30,0,316.50,339.95,8.1,5.9,0.031,173831.2,173831.2,6441,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922034,240635.00
07/14/2015 21:00,2,0.146,ACTIVE,212.83,333.33,60.002,1436922004,"274151322000068","174011321042388",30.71,25.30,0,331.53,402.16,4.6,2.5,0.004,361836.7,361836.7,7452,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922035,240636.00
07/14/2015 21:00,2,0.217,ACTIVE,212.16,334.54,59.996,1436922004,"274151322000076","174011321042388",27.53,23.50,0,331.53,341.45,6.0,3.9,0.027,485164.0,485164.0,7730,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922036,240637.00
07/14/2015 21:00,1,0.021,ACTIVE_NO_POWER,212.3,427.81,60.07,1436922004,"033051125000150","174011321042388",42.77,20,0.000,316.93,443.39,0.9,0.0,0.000,53820.200000012,53821.000000012,174,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922038,240638.00
07/14/2015 21:00,2,0.299,ACTIVE,210.57,330.33,59.996,1436922004,"201051344000890","174011321042388",28.05,21.50,0,317.10,341.45,8.5,6.3,0.031,178197.7,178197.7,6451,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922039,240639.00
07/14/2015 21:00,2,0.248,ACTIVE,210.57,331.53,60.002,1436922004,"201051344000900","174011321042388",26.74,26.50,0,316.50,340.25,6.7,4.6,0.040,178566.3,178566.3,6466,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922040,240640.00
07/14/2015 21:00,2,0.283,ACTIVE,211.03,332.13,59.996,1436922004,"201051344000633","174011321042388",27.43,24.00,0,317.40,342.05,7.9,5.7,0.035,168051.2,168051.2,6469,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922041,240641.00
07/14/2015 21:00,2,0.285,ACTIVE,210.80,330.93,59.991,1436922004,"201051344000983","174011321042388",28.23,25.80,0,317.40,340.85,8.2,6.0,0.031,175524.6,175524.6,6464,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922043,240642.00
07/14/2015 21:00,2,0.273,ACTIVE,211.03,332.13,60.018,1436922004,"201051344000917","174011321042388",27.91,22.00,0,316.80,341.45,7.8,5.6,0.035,178669.2,178669.2,6469,0,0,0,L,1122011218,0,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922044,240643.00
07/14/2015 21:00,1,0.114,ACTIVE_NO_POWER,213.1,426.63,60.03,1436922004,"033051125000135","174011321042388",30.92,21,0.000,321.32,440.13,3.5,0.0,0.000,40083.699999986,40084.100000022,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922046,240644.00
07/14/2015 21:00,2,0.287,ACTIVE,211.03,330.93,60.007,1436922004,"201051344000648","174011321042388",27.10,23.80,0,318.30,341.45,7.9,5.7,0.035,174315.5,174315.5,6463,0,0,0,L,1122011218,0,121.10,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922047,240645.00
07/14/2015 21:00,2,0.293,ACTIVE,210.80,331.83,60.002,1436922004,"201051344001093","174011321042388",28.11,22.00,0,317.70,340.85,8.4,6.2,0.035,176847.0,176847.0,6453,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922048,240646.00
07/14/2015 21:00,2,0.256,ACTIVE,211.03,331.53,59.970,1436922004,"201051344000645","174011321042388",27.41,25.30,0,317.10,340.85,7.2,5.0,0.040,174951.3,174951.3,6469,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922049,240647.00
07/14/2015 21:00,2,0.213,ACTIVE,212.16,334.54,60.012,1436922004,"274151322000085","174011321042388",26.14,23.30,0,331.53,341.45,5.6,3.5,0.018,457101.7,457101.7,7738,0,0,0,L,1151911521,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922050,240648.00
07/14/2015 21:00,2,0.279,ACTIVE,210.80,331.83,59.986,1436922004,"201051344000651","174011321042388",27.21,20.70,0,316.20,340.85,7.8,5.6,0.035,174321.3,174321.3,6449,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922051,240649.00
07/14/2015 21:00,2,0.273,ACTIVE,211.03,330.33,59.981,1436922004,"201051344000867","174011321042388",28.15,25.30,0,318.00,340.85,7.8,5.6,0.035,166777.2,166777.2,6469,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922052,240650.00
07/14/2015 21:00,2,0.279,ACTIVE,210.80,330.93,60.002,1436922004,"201051344001230","174011321042388",27.81,21.30,0,316.20,339.04,7.9,5.7,0.035,177876.3,177876.3,6472,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922054,240651.00
07/14/2015 21:00,2,0.271,ACTIVE,211.03,332.73,60.002,1436922004,"201051344000576","174011321042388",27.17,25.30,0,318.00,342.65,7.5,5.3,0.035,174161.9,174161.9,6476,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922055,240652.00
07/14/2015 21:00,2,0.311,ACTIVE,210.57,330.93,60.002,1436922004,"201051344000579","174011321042388",27.69,23.50,0,317.40,341.15,8.7,6.5,0.035,180766.5,180766.5,6454,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922056,240653.00
07/14/2015 21:00,1,0.140,ACTIVE_NO_POWER,212.7,390.12,60.03,1436922004,"040051121000095","174011321042388",24.97,19,0.000,317.66,436.89,3.4,0.0,0.000,46154.300000012,46154.5,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922079,240654.00
07/14/2015 21:00,1,0.054,ACTIVE_NO_POWER,212.6,342.18,60.07,1436922004,"040051121000185","174011321042388",26.64,20,0.000,321.82,437.81,1.4,0.0,0.000,47263.200000023,47263.599999999,137,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922093,240655.00
07/14/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1436922004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,40283.5,40283.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922884,240656.00
07/14/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1436922004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,47358.100000024,47358.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922884,240657.00
07/14/2015 21:15,2,0.232,ACTIVE,211.25,331.53,59.986,1436922903,"201051344000955","174011321042388",28.23,21.00,0,324.62,335.74,6.6,4.5,0.009,179788.8,179788.8,6459,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922919,240658.00
07/14/2015 21:15,2,0.137,ACTIVE,212.38,333.63,59.991,1436922903,"274151322000095","174011321042388",26.64,23.30,0,330.33,337.54,3.7,1.7,0.018,479263.3,479263.3,7362,0,0,0,L,1151911521,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922928,240659.00
07/14/2015 21:15,2,0.219,ACTIVE,211.03,330.63,59.986,1436922903,"201051344000868","174011321042388",26.70,23.50,0,325.22,336.34,5.9,3.8,0.013,166157.1,166157.1,6463,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922928,240660.00
07/14/2015 21:15,2,0.215,ACTIVE,211.70,332.13,59.996,1436922903,"201051344000853","174011321042388",25.84,25.80,0,326.72,337.54,5.7,3.5,0.013,172461.5,172461.5,6462,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922929,240661.00
07/14/2015 21:15,2,0.221,ACTIVE,211.70,331.53,60.018,1436922903,"201051344000582","174011321042388",26.80,21.30,0,326.42,336.64,6.0,3.9,0.009,172488.7,172488.7,6448,0,0,0,L,1122011218,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922930,240662.00
07/14/2015 21:15,2,0.223,ACTIVE,211.25,331.23,59.986,1436922903,"201051344000469","174011321042388",26.82,24.30,0,324.02,337.24,6.1,3.9,0.013,167732.5,167732.5,6460,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922938,240663.00
07/14/2015 21:15,2,0.184,ACTIVE,211.03,331.83,59.991,1436922903,"201051344000988","174011321042388",27.12,25.30,0,323.72,337.84,5.1,3.0,0.013,167216.7,167216.7,6455,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922939,240664.00
07/14/2015 21:15,2,0.207,ACTIVE,211.03,330.33,59.981,1436922903,"201051344001158","174011321042388",26.62,24.50,0,324.62,337.24,5.6,3.5,0.018,173222.0,173222.0,6453,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922940,240665.00
07/14/2015 21:15,2,0.207,ACTIVE,211.03,330.03,59.981,1436922903,"201051344001025","174011321042388",27.83,21.00,0,325.82,336.64,5.8,3.7,0.018,176926.5,176926.5,6445,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922941,240666.00
07/14/2015 21:15,1,0.010,ACTIVE_NO_POWER,213.0,327.73,60.03,1436922903,"033051125000118","174011321042388",41.99,20,0.000,319.52,440.15,0.4,0.0,0.000,53714.999999976,53715.299999988,160,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922943,240667.00
07/14/2015 21:15,2,0.213,ACTIVE,211.25,330.93,59.970,1436922903,"201051344000569","174011321042388",27.19,26.30,0,324.62,336.94,5.9,3.7,0.013,180312.6,180312.6,6462,0,0,0,L,1122011218,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922944,240668.00
07/14/2015 21:15,2,0.076,ACTIVE,212.61,334.54,59.981,1436922903,"274151322000094","174011321042388",29.28,24.30,0,330.63,337.54,2.3,0.3,0.013,362701.6,362701.6,7845,0,0,0,L,1151911521,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922945,240669.00
07/14/2015 21:15,2,0.213,ACTIVE,211.03,329.73,60.012,1436922903,"201051344000458","174011321042388",27.31,24.80,0,325.52,336.94,5.9,3.8,0.013,176117.3,176117.3,6455,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922953,240670.00
07/14/2015 21:15,2,0.146,ACTIVE,212.61,334.24,59.954,1436922903,"274151322000087","174011321042388",25.09,29.80,0,330.33,338.44,3.8,1.7,0.004,433622.6,433622.6,7328,0,0,0,L,1151911521,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922954,240671.00
07/14/2015 21:15,2,0.160,ACTIVE,212.16,333.93,59.970,1436922903,"274151322000052","174011321042388",26.02,23.50,0,329.73,338.44,4.2,2.1,0.018,463665.5,463665.5,7731,0,0,0,L,1151911521,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922955,240672.00
07/14/2015 21:15,2,0.207,ACTIVE,211.48,331.53,59.975,1436922903,"201051344001145","174011321042388",26.90,20.30,0,327.32,337.84,5.7,3.5,0.013,181304.5,181304.5,6465,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922956,240673.00
07/14/2015 21:15,2,0.199,ACTIVE,211.48,331.53,59.981,1436922903,"201051344000685","174011321042388",26.70,21.00,0,325.52,338.44,5.4,3.3,0.013,180275.5,180275.5,6468,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922957,240674.00
07/14/2015 21:15,2,0.125,ACTIVE,211.93,334.24,59.970,1436922903,"274151322000088","174011321042388",24.21,23.00,0,329.73,338.14,3.1,1.1,0.013,444420.5,444420.5,7342,0,0,0,L,1151911521,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922957,240675.00
07/14/2015 21:15,2,0.217,ACTIVE,211.25,330.93,59.959,1436922903,"201051344000438","174011321042388",27.69,21.00,0,326.12,336.34,6.1,4.0,0.013,180378.9,180378.9,6447,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922959,240676.00
07/14/2015 21:15,2,0.221,ACTIVE,211.03,330.03,59.981,1436922903,"201051344001135","174011321042388",27.29,21.00,0,325.52,335.44,6.2,4.0,0.013,171727.7,171727.7,6431,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922960,240677.00
07/14/2015 21:15,2,0.254,ACTIVE,211.48,331.83,59.965,1436922903,"201051344000417","174011321042388",26.82,21.50,0,325.82,337.54,6.9,4.7,0.013,175901.3,175901.3,6449,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922961,240678.00
07/14/2015 21:15,2,0.217,ACTIVE,211.03,330.33,59.981,1436922903,"201051344000594","174011321042388",27.33,23.50,0,324.02,336.34,6.0,3.9,0.018,176609.2,176609.2,6456,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922962,240679.00
07/14/2015 21:15,2,0.139,ACTIVE,212.61,333.93,59.975,1436922903,"274151322000083","174011321042388",25.17,23.30,0,330.33,338.74,3.6,1.5,0.009,459747.9,459747.9,7756,0,0,0,L,1151911521,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922963,240680.00
07/14/2015 21:15,2,0.240,ACTIVE,211.48,331.83,59.986,1436922903,"201051344000585","174011321042388",27.21,21.30,0,325.52,337.24,6.6,4.5,0.013,175718.9,175718.9,6448,0,0,0,L,1122011218,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922964,240681.00
07/14/2015 21:15,2,0.135,ACTIVE,212.38,333.03,59.965,1436922903,"274151322000054","174011321042388",25.66,23.50,0,330.03,338.44,3.5,1.5,0.009,454748.7,454748.7,7331,0,0,0,L,1151911521,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922965,240682.00
07/14/2015 21:15,2,0.219,ACTIVE,211.25,330.33,59.986,1436922903,"201051344001203","174011321042388",26.86,21.30,0,325.82,336.94,6.0,3.8,0.013,176813.1,176813.1,6453,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922965,240683.00
07/14/2015 21:15,2,0.225,ACTIVE,210.80,330.63,59.975,1436922903,"201051344000646","174011321042388",26.80,21.00,0,324.62,335.44,6.1,4.0,0.009,173832.5,173832.5,6442,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922966,240684.00
07/14/2015 21:15,2,0.094,ACTIVE,213.06,334.54,59.965,1436922903,"274151322000068","174011321042388",29.24,24.80,0,330.93,338.44,2.8,0.8,0.009,361837.1,361837.1,7453,0,0,0,L,1151911521,1,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922967,240685.00
07/14/2015 21:15,2,0.139,ACTIVE,212.83,333.93,59.965,1436922903,"274151322000076","174011321042388",27.02,23.30,0,330.93,338.14,3.9,1.8,0.009,485164.8,485164.8,7731,0,0,0,L,1151911521,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922968,240686.00
07/14/2015 21:15,2,0.230,ACTIVE,211.03,330.63,59.975,1436922903,"201051344000890","174011321042388",26.98,21.50,0,324.62,336.94,6.3,4.2,0.009,178199.1,178199.1,6452,0,0,0,L,1122011218,1,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922977,240687.00
07/14/2015 21:15,2,0.172,ACTIVE,211.03,330.93,59.975,1436922903,"201051344000900","174011321042388",26.38,24.80,0,325.22,335.74,4.6,2.5,0.013,178567.3,178567.3,6467,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922978,240688.00
07/14/2015 21:15,2,0.211,ACTIVE,211.48,332.13,59.975,1436922903,"201051344000633","174011321042388",26.88,24.00,0,324.62,337.84,5.8,3.6,0.009,168052.4,168052.4,6470,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922979,240689.00
07/14/2015 21:15,2,0.219,ACTIVE,211.25,330.03,59.959,1436922903,"201051344000983","174011321042388",27.08,25.30,0,324.92,336.34,6.0,3.9,0.013,175525.9,175525.9,6465,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922987,240690.00
07/14/2015 21:15,2,0.213,ACTIVE,211.48,331.83,59.965,1436922903,"201051344000917","174011321042388",26.24,21.80,0,325.52,337.54,5.7,3.6,0.018,178670.5,178670.5,6470,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922988,240691.00
07/14/2015 21:15,2,0.217,ACTIVE,211.48,330.93,59.981,1436922903,"201051344000648","174011321042388",26.74,23.30,0,326.42,337.24,5.9,3.8,0.009,174316.7,174316.7,6464,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922996,240692.00
07/14/2015 21:15,2,0.232,ACTIVE,211.25,331.23,59.970,1436922903,"201051344001093","174011321042388",26.58,21.50,0,325.22,336.34,6.3,4.1,0.013,176848.4,176848.4,6454,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922997,240693.00
07/14/2015 21:15,2,0.189,ACTIVE,211.70,331.23,60.012,1436922903,"201051344000645","174011321042388",26.68,24.50,0,325.52,336.94,5.2,3.0,0.013,174952.4,174952.4,6470,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922998,240694.00
07/14/2015 21:15,2,0.135,ACTIVE,212.61,333.93,59.981,1436922903,"274151322000085","174011321042388",25.64,23.00,0,330.93,337.84,3.5,1.5,0.009,457102.4,457102.4,7739,0,0,0,L,1151911521,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436922999,240695.00
07/14/2015 21:15,2,0.211,ACTIVE,211.48,331.53,59.986,1436922903,"201051344000651","174011321042388",26.12,20.30,0,325.82,337.24,5.6,3.5,0.013,174322.5,174322.5,6450,0,0,0,L,1122011218,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923000,240696.00
07/14/2015 21:15,2,0.213,ACTIVE,211.48,330.03,59.981,1436922903,"201051344000867","174011321042388",26.44,25.00,0,325.22,336.04,5.7,3.6,0.013,166778.4,166778.4,6470,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923002,240697.00
07/14/2015 21:15,2,0.229,ACTIVE,211.03,331.83,59.975,1436922903,"201051344001230","174011321042388",19.52,21.00,0,323.72,335.44,4.7,2.6,0.018,177877.6,177877.6,6473,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923010,240698.00
07/14/2015 21:15,2,0.209,ACTIVE,211.70,332.13,59.996,1436922903,"201051344000576","174011321042388",26.20,24.30,0,326.12,337.84,5.6,3.5,0.013,174163.1,174163.1,6477,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923011,240699.00
07/14/2015 21:15,2,0.238,ACTIVE,211.25,330.33,59.986,1436922903,"201051344000579","174011321042388",27.25,23.00,0,325.52,336.64,6.6,4.5,0.013,180768.0,180768.0,6455,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923012,240700.00
07/14/2015 21:15,1,0.021,ACTIVE_NO_POWER,213.3,376.65,60.03,1436922903,"033051125000150","174011321042388",41.67,19,0.000,321.02,439.21,0.9,0.0,0.000,53821.000000012,53821.100000012,191,0,0,1,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923052,240701.00
07/14/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436922903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,47358.100000024,47358.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923783,240702.00
07/14/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436922903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,49969.2,49969.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923783,240703.00
07/14/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436922903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,48208.800000012,48208.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923783,240704.00
07/14/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436922903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,45790.900000024,45790.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923783,240705.00
07/14/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436922903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,47263.599999999,47263.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923783,240706.00
07/14/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436922903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,40084.100000022,40084.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923783,240707.00
07/14/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436922903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,46154.5,46154.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923783,240708.00
07/14/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436922903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,40283.5,40283.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923783,240709.00
07/14/2015 21:30,2,0.189,ACTIVE,210.35,308.69,59.981,1436923804,"201051344000955","174011321042388",22.01,20.70,0,305.68,339.95,4.2,2.2,0.000,179789.7,179789.7,6460,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923865,240710.00
07/14/2015 21:30,2,0.072,ALERT,211.70,295.76,59.981,1436923804,"274151322000095","174011321042388",23.97,22.80,0,294.56,337.24,1.8,0.0,0.000,479263.5,479263.5,7363,0,0,0,L,1151911521,1,122.01,122.68,0002,19,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923866,240711.00
07/14/2015 21:30,2,0.150,ACTIVE,210.57,324.32,59.975,1436923804,"201051344000868","174011321042388",24.49,22.00,0,321.61,339.34,3.8,1.7,0.000,166157.8,166157.8,6464,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923867,240712.00
07/14/2015 21:30,2,0.143,ACTIVE,211.25,321.01,59.991,1436923804,"201051344000853","174011321042388",23.58,23.50,0,318.00,339.34,3.5,1.4,0.000,172462.1,172462.1,6463,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923868,240713.00
07/14/2015 21:30,2,0.168,ACTIVE,211.48,311.09,59.986,1436923804,"201051344000582","174011321042388",22.07,20.30,0,307.18,335.74,3.8,1.7,0.000,172489.4,172489.4,6449,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923869,240714.00
07/14/2015 21:30,2,0.178,ACTIVE,210.80,314.70,59.975,1436923804,"201051344000469","174011321042388",22.76,22.00,0,308.99,339.65,4.1,2.1,0.000,167733.3,167733.3,6461,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923870,240715.00
07/14/2015 21:30,2,0.129,ACTIVE,210.57,323.72,59.975,1436923804,"201051344000988","174011321042388",24.01,23.50,0,319.51,337.84,3.2,1.1,0.000,167217.2,167217.2,6456,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923871,240716.00
07/14/2015 21:30,2,0.139,ALERT,210.57,303.58,59.991,1436923804,"201051344001158","174011321042388",23.99,23.00,0,292.46,339.65,3.4,1.4,0.000,173222.6,173222.6,6454,0,0,0,L,1122011218,1,121.78,121.55,0002,22,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923873,240717.00
07/14/2015 21:30,2,0.148,ACTIVE,210.80,317.70,59.986,1436923804,"201051344001025","174011321042388",24.49,20.30,0,316.80,336.64,3.7,1.6,0.000,176927.1,176927.1,6446,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923874,240718.00
07/14/2015 21:30,2,0.150,ACTIVE,210.57,322.81,59.986,1436923804,"201051344000569","174011321042388",24.85,24.00,0,321.31,336.34,3.8,1.8,0.000,180313.2,180313.2,6463,0,0,0,L,1122011218,1,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923882,240719.00
07/14/2015 21:30,2,0.000,ALERT,211.70,293.06,59.975,1436923804,"274151322000094","174011321042388",40.22,23.00,0,292.46,391.04,0.0,0.0,0.000,362701.6,362701.6,7846,0,0,0,L,1151911521,1,121.33,123.14,0002,20,0,0,0,0,0,0,162,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923884,240720.00
07/14/2015 21:30,2,0.148,ACTIVE,210.57,316.80,59.954,1436923804,"201051344000458","174011321042388",24.81,23.30,0,315.60,341.15,3.8,1.7,0.000,176118.0,176118.0,6456,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923885,240721.00
07/14/2015 21:30,2,0.088,ALERT,211.93,293.96,59.986,1436923804,"274151322000087","174011321042388",22.50,27.80,0,292.76,337.24,2.0,0.0,0.000,433622.8,433622.8,7329,0,0,0,L,1151911521,1,122.01,122.68,0002,24,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923886,240722.00
07/14/2015 21:30,2,0.100,ALERT,211.70,295.46,59.986,1436923804,"274151322000052","174011321042388",23.44,22.80,0,293.06,336.34,2.4,0.3,0.000,463665.8,463665.8,7732,0,0,0,L,1151911521,1,121.33,122.68,0002,20,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923888,240723.00
07/14/2015 21:30,2,0.141,ALERT,210.80,302.68,59.986,1436923804,"201051344001145","174011321042388",23.84,20.00,0,293.96,342.65,3.4,1.4,0.000,181305.1,181305.1,6466,0,0,0,L,1122011218,1,121.78,122.01,0002,20,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923890,240724.00
07/14/2015 21:30,2,0.125,ALERT,210.80,294.56,59.986,1436923804,"201051344000685","174011321042388",23.30,20.00,0,293.36,345.96,3.0,0.9,0.000,180276.0,180276.0,6469,0,0,0,L,1122011218,1,122.23,122.01,0002,18,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923892,240725.00
07/14/2015 21:30,2,0.061,ALERT,211.48,294.26,60.012,1436923804,"274151322000088","174011321042388",23.20,22.30,0,293.36,336.34,1.5,0.0,0.000,444420.5,444420.5,7343,0,0,0,L,1151911521,1,122.01,122.68,0002,18,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923894,240726.00
07/14/2015 21:30,2,0.156,ALERT,210.80,294.86,60.012,1436923804,"201051344000438","174011321042388",23.66,20.00,0,294.26,341.75,3.8,1.7,0.000,180379.6,180379.6,6448,0,0,0,L,1122011218,1,122.01,122.23,0002,20,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923895,240727.00
07/14/2015 21:30,2,0.160,ACTIVE,210.35,323.72,60.007,1436923804,"201051344001135","174011321042388",25.31,20.30,0,320.41,334.54,4.1,2.0,0.000,171728.5,171728.5,6432,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923896,240728.00
07/14/2015 21:30,2,0.186,ACTIVE,210.80,316.50,59.986,1436923804,"201051344000417","174011321042388",24.27,20.70,0,307.48,341.45,4.6,2.5,0.000,175902.2,175902.2,6450,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923897,240729.00
07/14/2015 21:30,2,0.146,ACTIVE,210.35,327.92,59.986,1436923804,"201051344000594","174011321042388",25.45,23.00,0,320.71,339.65,3.8,1.8,0.000,176609.9,176609.9,6457,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923898,240730.00
07/14/2015 21:30,2,0.078,ALERT,211.48,294.56,59.981,1436923804,"274151322000083","174011321042388",23.28,22.30,0,293.66,341.45,1.9,0.0,0.000,459748.0,459748.0,7757,0,0,0,L,1151911521,1,121.55,122.68,0002,17,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923900,240731.00
07/14/2015 21:30,2,0.172,ACTIVE,211.03,318.61,59.991,1436923804,"201051344000585","174011321042388",24.57,20.30,0,308.99,337.24,4.3,2.2,0.000,175719.7,175719.7,6449,0,0,0,L,1122011218,1,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923901,240732.00
07/14/2015 21:30,2,0.072,ALERT,211.70,295.46,59.991,1436923804,"274151322000054","174011321042388",23.72,22.80,0,293.36,336.04,1.8,0.0,0.000,454748.9,454748.9,7332,0,0,0,L,1151911521,1,121.78,122.46,0002,20,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923903,240733.00
07/14/2015 21:30,2,0.152,ALERT,210.57,294.26,59.986,1436923804,"201051344001203","174011321042388",22.96,20.30,0,293.36,336.94,3.6,1.5,0.000,176813.8,176813.8,6454,0,0,0,L,1122011218,1,122.23,121.78,0002,18,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923905,240734.00
07/14/2015 21:30,2,0.154,ALERT,210.35,294.56,59.986,1436923804,"201051344000646","174011321042388",23.50,20.30,0,293.06,339.95,3.7,1.6,0.000,173833.3,173833.3,6443,0,0,0,L,1122011218,1,122.01,122.01,0002,18,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923907,240735.00
07/14/2015 21:30,2,0.047,ALERT,212.61,302.98,59.975,1436923804,"274151322000068","174011321042388",21.07,23.80,0,292.46,391.94,0.0,0.0,0.000,361837.1,361837.1,7454,0,0,0,L,1151911521,1,122.23,122.91,0002,21,0,0,0,0,0,0,169,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923908,240736.00
07/14/2015 21:30,2,0.082,ALERT,212.38,294.26,59.981,1436923804,"274151322000076","174011321042388",23.68,23.00,0,293.06,337.54,1.9,0.0,0.000,485165.0,485165.0,7732,0,0,0,L,1151911521,1,122.01,123.14,0002,20,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923910,240737.00
07/14/2015 21:30,2,0.162,ACTIVE,210.57,318.61,60.018,1436923804,"201051344000890","174011321042388",24.83,21.00,0,316.80,343.55,4.1,2.0,0.000,178199.9,178199.9,6453,0,0,0,L,1122011218,1,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923918,240738.00
07/14/2015 21:30,2,0.105,ACTIVE,210.35,307.78,59.981,1436923804,"201051344000900","174011321042388",23.66,22.50,0,305.08,343.85,2.5,0.5,0.000,178567.6,178567.6,6468,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923919,240739.00
07/14/2015 21:30,2,0.146,ALERT,210.80,293.36,59.996,1436923804,"201051344000633","174011321042388",23.26,22.50,0,290.95,351.67,3.5,1.4,0.000,168053.1,168053.1,6471,0,0,0,L,1122011218,1,122.01,122.23,0002,22,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923921,240740.00
07/14/2015 21:30,2,0.154,ACTIVE,210.35,311.69,59.986,1436923804,"201051344000983","174011321042388",24.21,23.00,0,308.99,344.45,3.8,1.8,0.000,175526.6,175526.6,6466,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923922,240741.00
07/14/2015 21:30,2,0.146,ACTIVE,210.80,309.29,59.996,1436923804,"201051344000917","174011321042388",23.40,21.30,0,305.98,342.95,3.5,1.4,0.000,178671.1,178671.1,6471,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923923,240742.00
07/14/2015 21:30,2,0.150,ACTIVE,210.80,316.50,59.991,1436923804,"201051344000648","174011321042388",24.67,22.00,0,315.30,343.25,3.8,1.7,0.000,174317.4,174317.4,6465,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923924,240743.00
07/14/2015 21:30,2,0.170,ALERT,210.57,294.26,59.991,1436923804,"201051344001093","174011321042388",22.72,20.70,0,293.36,345.96,4.0,1.9,0.000,176849.1,176849.1,6455,0,0,0,L,1122011218,1,121.55,122.01,0002,20,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923926,240744.00
07/14/2015 21:30,2,0.139,ALERT,210.80,293.66,59.991,1436923804,"201051344000645","174011321042388",21.99,23.00,0,293.06,345.06,3.1,1.1,0.000,174952.9,174952.9,6471,0,0,0,L,1122011218,1,122.01,122.23,0002,20,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923928,240745.00
07/14/2015 21:30,2,0.074,ALERT,211.70,293.66,59.986,1436923804,"274151322000085","174011321042388",23.72,22.30,0,293.36,336.94,1.8,0.0,0.000,457102.6,457102.6,7740,0,0,0,L,1151911521,1,122.23,122.46,0002,20,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923930,240746.00
07/14/2015 21:30,2,0.168,ALERT,210.57,293.06,59.986,1436923804,"201051344000651","174011321042388",20.57,19.80,0,292.46,340.55,3.5,1.5,0.000,174323.1,174323.1,6451,0,0,0,L,1122011218,1,122.01,121.78,0002,18,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923932,240747.00
07/14/2015 21:30,2,0.148,ALERT,210.57,293.66,59.981,1436923804,"201051344000867","174011321042388",23.22,23.50,0,292.76,350.77,3.5,1.5,0.000,166779.1,166779.1,6471,0,0,0,L,1122011218,1,122.01,121.78,0002,20,0,0,0,0,0,0,1,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923933,240748.00
07/14/2015 21:30,2,0.156,ALERT,210.35,294.26,59.991,1436923804,"201051344001230","174011321042388",21.63,20.00,0,293.66,350.47,3.4,1.4,0.000,177878.2,177878.2,6474,0,0,0,L,1122011218,1,121.78,121.55,0002,18,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923935,240749.00
07/14/2015 21:30,2,0.145,ALERT,210.57,293.96,59.949,1436923804,"201051344000576","174011321042388",22.60,22.30,0,293.36,352.27,3.4,1.3,0.000,174163.7,174163.7,6478,0,0,0,L,1122011218,1,121.78,121.78,0002,19,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923937,240750.00
07/14/2015 21:30,2,0.180,ALERT,209.90,294.26,59.991,1436923804,"201051344000579","174011321042388",23.42,22.00,0,293.66,342.95,4.3,2.2,0.000,180768.9,180768.9,6456,0,0,0,L,1122011218,1,121.33,121.33,0002,18,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436923939,240751.00
07/14/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436923804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,53715.299999988,53715.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436924685,240752.00
07/14/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436923804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,53821.100000012,53821.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436924685,240753.00
07/14/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436923804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,47358.100000024,47358.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436924685,240754.00
07/14/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436923804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,49969.2,49969.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436924685,240755.00
07/14/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436923804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,48208.800000012,48208.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436924685,240756.00
07/14/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436923804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,45790.900000024,45790.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436924685,240757.00
07/14/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436923804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,47263.599999999,47263.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436924685,240758.00
07/14/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436923804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,40084.100000022,40084.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436924685,240759.00
07/14/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436923804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,46154.5,46154.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436924685,240760.00
07/14/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436923804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,40283.5,40283.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436924685,240761.00
07/14/2015 21:45,2,0.084,ALERT,210.35,293.06,59.975,1436924703,"201051344000955","174011321042388",27.04,19.30,0,291.55,313.20,2.3,0.3,0.000,179789.9,179789.9,6461,0,0,0,L,1122011218,1,121.10,122.23,0100,16,0,0,0,0,0,0,1,993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1436924779,240762.00
07/14/2015 21:45,2,0.012,ALERT,211.70,294.26,59.970,1436924703,"274151322000095","174011321042388",25.92,21.30,0,292.76,296.66,0.0,0.0,0.000,479263.5,479263.5,7365,0,0,0,L,1151911521,1,122.23,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1436924780,240763.00
07/14/2015 21:45,2,0.070,ALERT,210.57,293.66,59.975,1436924703,"201051344000868","174011321042388",26.74,19.80,0,292.16,324.62,1.9,0.0,0.000,166157.9,166157.9,6465,0,0,0,L,1122011218,1,121.55,122.46,0100,17,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1436924782,240764.00
07/14/2015 21:45,2,0.059,ALERT,211.25,293.06,59.981,1436924703,"201051344000853","174011321042388",27.33,21.00,0,291.55,321.31,1.7,0.0,0.000,172462.2,172462.2,6464,0,0,0,L,1122011218,1,122.23,122.46,0100,20,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1436924784,240765.00
07/14/2015 21:45,2,0.066,ALERT,211.25,294.26,59.975,1436924703,"201051344000582","174011321042388",26.98,19.00,0,292.46,310.79,1.9,0.0,0.000,172489.6,172489.6,6450,0,0,0,L,1122011218,1,121.78,122.68,0100,17,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1436924786,240766.00
07/14/2015 21:45,2,0.078,ALERT,210.57,292.76,59.975,1436924703,"201051344000469","174011321042388",26.42,19.50,0,290.35,314.70,2.1,0.1,0.000,167733.5,167733.5,6462,0,0,0,L,1122011218,1,121.33,122.46,0100,16,0,0,0,0,0,0,1,992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1436924788,240767.00
