ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2015 21:45,2,0.053,ALERT,210.57,292.76,59.954,1436924703,"201051344000988","174011321042388",27.14,21.00,0,289.15,325.22,1.5,0.0,0.000,167217.3,167217.3,6457,0,0,0,L,1122011218,1,121.55,122.23,0100,18,0,0,0,0,0,0,1,992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1436924789,240768.00
07/14/2015 21:45,2,0.055,ALERT,210.57,292.76,59.981,1436924703,"201051344001158","174011321042388",26.96,20.70,0,290.95,311.69,1.5,0.0,0.000,173222.7,173222.7,6456,0,0,0,L,1122011218,1,121.55,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1436924791,240769.00
07/14/2015 21:45,2,0.064,ALERT,210.57,292.46,59.970,1436924703,"201051344001025","174011321042388",27.21,19.00,0,291.25,320.11,1.8,0.0,0.000,176927.2,176927.2,6447,0,0,0,L,1122011218,1,121.33,122.23,0100,16,0,0,0,0,0,0,1,993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1436924793,240770.00
07/14/2015 21:45,2,0.076,ALERT,210.57,293.36,59.975,1436924703,"201051344000569","174011321042388",27.25,21.30,0,292.16,324.02,2.1,0.1,0.000,180313.4,180313.4,6464,0,0,0,L,1122011218,1,121.10,122.23,0100,18,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1436924795,240771.00
07/14/2015 21:45,2,0.000,ALERT,211.70,292.76,59.975,1436924703,"274151322000094","174011321042388",0.00,21.50,0,291.25,385.33,0.0,0.0,0.000,362701.6,362701.6,7848,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,91,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1436924797,240772.00
07/14/2015 21:45,2,0.076,ALERT,210.35,293.06,59.975,1436924703,"201051344000458","174011321042388",26.66,21.00,0,291.85,317.10,2.1,0.1,0.000,176118.2,176118.2,6457,0,0,0,L,1122011218,1,121.78,122.01,0100,17,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1436924799,240773.00
07/14/2015 21:45,2,0.031,ALERT,211.70,292.46,59.970,1436924703,"274151322000087","174011321042388",25.03,25.80,0,290.95,295.46,0.0,0.0,0.000,433622.8,433622.8,7331,0,0,0,L,1151911521,1,122.01,122.68,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1436924801,240774.00
07/14/2015 21:45,2,0.000,ALERT,211.48,293.66,59.970,1436924703,"274151322000052","174011321042388",0.00,21.30,0,291.55,296.36,0.0,0.0,0.000,463665.8,463665.8,7734,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1436924802,240775.00
07/14/2015 21:45,2,0.062,ALERT,210.80,293.36,59.975,1436924703,"201051344001145","174011321042388",27.08,18.30,0,292.46,302.98,1.8,0.0,0.000,181305.2,181305.2,6468,0,0,0,L,1122011218,1,121.55,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1436924804,240776.00
07/14/2015 21:45,2,0.043,ALERT,210.80,292.76,59.949,1436924703,"201051344000685","174011321042388",26.76,18.70,0,291.55,295.76,1.2,0.0,0.000,180276.1,180276.1,6471,0,0,0,L,1122011218,1,122.23,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1436924806,240777.00
07/14/2015 21:45,2,0.008,ALERT,211.48,293.66,59.975,1436924703,"274151322000088","174011321042388",24.05,21.00,0,291.55,295.76,0.0,0.0,0.000,444420.5,444420.5,7345,0,0,0,L,1151911521,1,122.23,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1436924808,240778.00
07/14/2015 21:45,2,0.080,ALERT,210.57,293.06,60.012,1436924703,"201051344000438","174011321042388",26.92,18.70,0,292.16,296.36,2.2,0.2,0.000,180379.8,180379.8,6450,0,0,0,L,1122011218,1,121.78,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1436924810,240779.00
07/14/2015 21:45,2,0.080,ALERT,210.12,293.06,59.975,1436924703,"201051344001135","174011321042388",27.27,19.00,0,291.85,324.92,2.2,0.2,0.000,171728.6,171728.6,6433,0,0,0,L,1122011218,1,121.55,122.01,0100,18,0,0,0,0,0,0,1,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1436924811,240780.00
07/14/2015 21:45,2,0.113,ALERT,210.80,292.46,59.981,1436924703,"201051344000417","174011321042388",26.66,19.30,0,291.25,316.80,3.1,1.1,0.000,175902.5,175902.5,6451,0,0,0,L,1122011218,1,121.55,122.23,0100,16,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1436924813,240781.00
07/14/2015 21:45,2,0.074,ALERT,210.12,293.36,59.975,1436924703,"201051344000594","174011321042388",23.84,21.30,0,291.55,328.22,1.9,0.0,0.000,176610.1,176610.1,6458,0,0,0,L,1122011218,1,121.55,121.78,0100,18,0,0,0,0,0,0,1,992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1436924815,240782.00
07/14/2015 21:45,2,0.020,ALERT,211.70,293.36,60.018,1436924703,"274151322000083","174011321042388",25.45,21.00,0,292.16,296.36,0.0,0.0,0.000,459748.0,459748.0,7759,0,0,0,L,1151911521,1,121.78,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1436924817,240783.00
07/14/2015 21:45,2,0.086,ALERT,210.80,293.66,60.007,1436924703,"201051344000585","174011321042388",26.94,19.00,0,291.25,318.30,2.4,0.4,0.000,175720.0,175720.0,6450,0,0,0,L,1122011218,1,121.33,122.46,0100,15,0,0,0,0,0,0,1,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1436924819,240784.00
07/14/2015 21:45,2,0.016,ALERT,211.93,293.96,59.981,1436924703,"274151322000054","174011321042388",25.78,21.50,0,291.85,296.36,0.0,0.0,0.000,454748.9,454748.9,7334,0,0,0,L,1151911521,1,122.23,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1436924820,240785.00
07/14/2015 21:45,2,0.068,ALERT,210.57,293.06,59.981,1436924703,"201051344001203","174011321042388",24.41,19.00,0,291.85,297.87,1.7,0.0,0.000,176813.9,176813.9,6456,0,0,0,L,1122011218,1,122.23,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1436924822,240786.00
07/14/2015 21:45,2,0.064,ALERT,210.35,293.06,59.975,1436924703,"201051344000646","174011321042388",26.30,19.00,0,291.25,295.16,1.7,0.0,0.000,173833.4,173833.4,6445,0,0,0,L,1122011218,1,121.78,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1436924824,240787.00
07/14/2015 21:45,2,0.000,ALERT,212.38,292.46,59.996,1436924703,"274151322000068","174011321042388",0.00,22.00,0,291.25,385.03,0.0,0.0,0.000,361837.1,361837.1,7456,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,81,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1436924826,240788.00
07/14/2015 21:45,2,0.018,ALERT,212.38,293.36,59.975,1436924703,"274151322000076","174011321042388",26.38,21.50,0,291.55,296.06,0.0,0.0,0.000,485165.0,485165.0,7734,0,0,0,L,1151911521,1,122.01,123.14,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1436924828,240789.00
07/14/2015 21:45,2,0.094,ALERT,210.35,293.66,60.028,1436924703,"201051344000890","174011321042388",27.04,19.50,0,292.46,319.21,2.6,0.6,0.000,178200.1,178200.1,6454,0,0,0,L,1122011218,1,121.78,121.55,0100,19,0,0,0,0,0,0,1,991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1436924830,240790.00
07/14/2015 21:45,2,0.031,ALERT,210.35,292.76,59.981,1436924703,"201051344000900","174011321042388",26.22,20.00,0,291.25,307.48,0.8,0.0,0.000,178567.6,178567.6,6469,0,0,0,L,1122011218,1,121.55,122.01,0100,16,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1436924832,240791.00
07/14/2015 21:45,2,0.066,ALERT,211.03,292.46,59.981,1436924703,"201051344000633","174011321042388",26.58,20.70,0,289.75,294.26,1.8,0.0,0.000,168053.2,168053.2,6473,0,0,0,L,1122011218,1,122.01,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1436924833,240792.00
07/14/2015 21:45,2,0.068,ALERT,210.57,293.36,59.981,1436924703,"201051344000983","174011321042388",21.85,20.70,0,292.16,311.99,1.8,0.0,0.000,175526.8,175526.8,6467,0,0,0,L,1122011218,1,121.55,122.01,0100,19,0,0,0,0,0,0,1,991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1436924835,240793.00
07/14/2015 21:45,2,0.064,ALERT,210.80,292.76,59.975,1436924703,"201051344000917","174011321042388",26.34,19.50,0,290.35,309.29,1.8,0.0,0.000,178671.2,178671.2,6472,0,0,0,L,1122011218,1,121.55,122.68,0100,16,0,0,0,0,0,0,1,992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1436924837,240794.00
07/14/2015 21:45,2,0.076,ALERT,210.80,292.46,59.986,1436924703,"201051344000648","174011321042388",26.82,19.80,0,291.25,317.40,2.1,0.1,0.000,174317.6,174317.6,6466,0,0,0,L,1122011218,1,121.33,122.46,0100,17,0,0,0,0,0,0,1,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1436924839,240795.00
07/14/2015 21:45,2,0.100,ALERT,210.57,293.36,59.981,1436924703,"201051344001093","174011321042388",25.98,19.30,0,291.85,295.46,2.6,0.6,0.000,176849.4,176849.4,6457,0,0,0,L,1122011218,1,121.55,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1436924841,240796.00
07/14/2015 21:45,2,0.047,ALERT,210.80,292.76,59.981,1436924703,"201051344000645","174011321042388",27.06,20.70,0,291.55,295.46,1.3,0.0,0.000,174953.0,174953.0,6473,0,0,0,L,1122011218,1,122.01,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1436924842,240797.00
07/14/2015 21:45,2,0.000,ALERT,211.70,293.06,59.986,1436924703,"274151322000085","174011321042388",0.00,21.00,0,291.85,295.76,0.0,0.0,0.000,457102.6,457102.6,7742,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1436924844,240798.00
07/14/2015 21:45,2,0.061,ALERT,210.57,292.16,59.981,1436924703,"201051344000651","174011321042388",26.48,18.30,0,291.25,295.16,1.7,0.0,0.000,174323.2,174323.2,6453,0,0,0,L,1122011218,1,122.01,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1436924846,240799.00
07/14/2015 21:45,2,0.074,ALERT,210.57,292.76,59.986,1436924703,"201051344000867","174011321042388",25.94,21.30,0,291.55,295.76,2.0,0.0,0.000,166779.2,166779.2,6473,0,0,0,L,1122011218,1,122.01,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1436924848,240800.00
07/14/2015 21:45,2,0.074,ALERT,210.35,293.66,59.981,1436924703,"201051344001230","174011321042388",26.12,18.70,0,292.16,295.46,2.0,0.0,0.000,177878.3,177878.3,6476,0,0,0,L,1122011218,1,121.78,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1436924850,240801.00
07/14/2015 21:45,2,0.072,ALERT,210.80,293.36,59.986,1436924703,"201051344000576","174011321042388",25.54,20.00,0,291.55,295.16,1.9,0.0,0.000,174163.8,174163.8,6480,0,0,0,L,1122011218,1,121.78,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1436924851,240802.00
07/14/2015 21:45,2,0.090,ALERT,210.35,293.66,59.981,1436924703,"201051344000579","174011321042388",26.84,20.00,0,292.16,296.06,2.5,0.5,0.000,180769.1,180769.1,6458,0,0,0,L,1122011218,1,121.33,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1436924853,240803.00
07/14/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436924703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,48208.800000012,48208.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436925583,240804.00
07/14/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436924703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,45790.900000024,45790.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436925584,240805.00
07/14/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436924703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,47263.599999999,47263.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436925584,240806.00
07/14/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436924703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,40084.100000022,40084.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436925584,240807.00
07/14/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436924703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,46154.5,46154.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436925584,240808.00
07/14/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436924703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,40283.5,40283.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436925584,240809.00
07/14/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436924703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,53715.299999988,53715.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436925584,240810.00
07/14/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436924703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,53821.100000012,53821.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436925584,240811.00
07/14/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436924703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,47358.100000024,47358.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436925584,240812.00
07/14/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436924703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,49969.2,49969.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436925584,240813.00
07/14/2015 22:00,2,0.000,ALERT,209.67,293.36,59.981,1436925603,"201051344000955","174011321042388",0.00,18.00,0,291.55,295.76,0.0,0.0,0.000,179789.9,179789.9,6463,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1436925679,240814.00
07/14/2015 22:00,2,0.000,ALERT,211.03,294.86,59.991,1436925603,"274151322000095","174011321042388",0.00,19.80,0,293.06,296.66,0.0,0.0,0.000,479263.5,479263.5,7367,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1436925681,240815.00
07/14/2015 22:00,2,0.000,ALERT,209.90,293.96,59.954,1436925603,"201051344000868","174011321042388",0.00,18.30,0,291.85,296.66,0.0,0.0,0.000,166157.9,166157.9,6467,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1436925683,240816.00
07/14/2015 22:00,2,0.000,ALERT,210.57,293.36,59.975,1436925603,"201051344000853","174011321042388",0.00,19.00,0,290.95,296.06,0.0,0.0,0.000,172462.2,172462.2,6466,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1436925685,240817.00
07/14/2015 22:00,2,0.000,ALERT,210.57,294.56,59.970,1436925603,"201051344000582","174011321042388",0.00,18.00,0,292.46,296.36,0.0,0.0,0.000,172489.6,172489.6,6452,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1436925687,240818.00
07/14/2015 22:00,2,0.000,ALERT,210.12,293.36,59.933,1436925603,"201051344000469","174011321042388",0.00,17.80,0,290.35,294.86,0.0,0.0,0.000,167733.5,167733.5,6464,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1436925689,240819.00
07/14/2015 22:00,2,0.000,ALERT,209.90,293.36,59.970,1436925603,"201051344000988","174011321042388",0.00,19.30,0,288.85,295.16,0.0,0.0,0.000,167217.3,167217.3,6459,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1436925690,240820.00
07/14/2015 22:00,2,0.000,ALERT,209.90,293.06,59.965,1436925603,"201051344001158","174011321042388",0.00,19.00,0,290.65,294.86,0.0,0.0,0.000,173222.7,173222.7,6458,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1436925692,240821.00
07/14/2015 22:00,2,0.000,ALERT,209.67,292.76,59.975,1436925603,"201051344001025","174011321042388",0.00,17.50,0,290.65,296.66,0.0,0.0,0.000,176927.2,176927.2,6449,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1436925694,240822.00
07/14/2015 22:00,2,0.000,ALERT,209.90,293.66,59.965,1436925603,"201051344000569","174011321042388",0.00,19.30,0,291.55,296.66,0.0,0.0,0.000,180313.4,180313.4,6466,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1436925696,240823.00
07/14/2015 22:00,2,0.000,ALERT,211.25,293.36,59.970,1436925603,"274151322000094","174011321042388",0.00,20.00,0,291.55,295.46,0.0,0.0,0.000,362701.6,362701.6,7850,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436925698,240824.00
07/14/2015 22:00,2,0.000,ALERT,209.90,293.36,59.965,1436925603,"201051344000458","174011321042388",0.00,19.50,0,290.95,296.36,0.0,0.0,0.000,176118.2,176118.2,6459,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1436925700,240825.00
07/14/2015 22:00,2,0.000,ALERT,211.25,292.76,59.959,1436925603,"274151322000087","174011321042388",0.00,24.30,0,290.95,295.46,0.0,0.0,0.000,433622.8,433622.8,7333,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1436925702,240826.00
07/14/2015 22:00,2,0.000,ALERT,210.80,293.96,59.959,1436925603,"274151322000052","174011321042388",0.00,20.00,0,291.25,296.36,0.0,0.0,0.000,463665.8,463665.8,7736,0,0,0,L,1151911521,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436925704,240827.00
07/14/2015 22:00,2,0.000,ALERT,210.12,293.96,59.965,1436925603,"201051344001145","174011321042388",0.00,17.30,0,291.55,296.96,0.0,0.0,0.000,181305.2,181305.2,6470,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1436925706,240828.00
07/14/2015 22:00,2,0.000,ALERT,210.12,293.36,59.954,1436925603,"201051344000685","174011321042388",0.00,17.80,0,290.95,295.76,0.0,0.0,0.000,180276.1,180276.1,6473,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1436925707,240829.00
07/14/2015 22:00,2,0.000,ALERT,210.80,293.36,59.965,1436925603,"274151322000088","174011321042388",0.00,19.50,0,291.55,296.06,0.0,0.0,0.000,444420.5,444420.5,7347,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436925709,240830.00
07/14/2015 22:00,2,0.000,ALERT,209.90,293.36,59.965,1436925603,"201051344000438","174011321042388",0.00,17.80,0,290.95,296.36,0.0,0.0,0.000,180379.8,180379.8,6452,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1436925711,240831.00
07/14/2015 22:00,2,0.000,ALERT,209.67,293.36,59.965,1436925603,"201051344001135","174011321042388",0.00,17.80,0,291.25,296.36,0.0,0.0,0.000,171728.6,171728.6,6435,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1436925713,240832.00
07/14/2015 22:00,2,0.000,ALERT,210.12,292.76,59.965,1436925603,"201051344000417","174011321042388",0.00,18.00,0,290.65,295.46,0.0,0.0,0.000,175902.6,175902.6,6453,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1436925715,240833.00
07/14/2015 22:00,2,0.000,ALERT,209.67,293.96,59.986,1436925603,"201051344000594","174011321042388",0.00,19.80,0,290.65,295.76,0.0,0.0,0.000,176610.1,176610.1,6460,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1436925716,240834.00
07/14/2015 22:00,2,0.000,ALERT,211.25,293.66,59.986,1436925603,"274151322000083","174011321042388",0.00,19.50,0,292.16,296.36,0.0,0.0,0.000,459748.0,459748.0,7761,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1436925718,240835.00
07/14/2015 22:00,2,0.000,ALERT,210.12,293.66,59.975,1436925603,"201051344000585","174011321042388",0.00,17.80,0,290.95,295.46,0.0,0.0,0.000,175720.0,175720.0,6452,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1436925720,240836.00
07/14/2015 22:00,2,0.000,ALERT,211.25,294.56,59.954,1436925603,"274151322000054","174011321042388",0.00,20.00,0,291.85,296.36,0.0,0.0,0.000,454748.9,454748.9,7336,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1436925722,240837.00
07/14/2015 22:00,2,0.000,ALERT,210.12,293.36,59.959,1436925603,"201051344001203","174011321042388",0.00,17.80,0,291.25,297.57,0.0,0.0,0.000,176813.9,176813.9,6458,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1436925724,240838.00
07/14/2015 22:00,2,0.000,ALERT,209.67,293.36,59.949,1436925603,"201051344000646","174011321042388",0.00,17.80,0,290.65,295.46,0.0,0.0,0.000,173833.4,173833.4,6447,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1436925725,240839.00
07/14/2015 22:00,2,0.000,ALERT,211.93,293.06,59.949,1436925603,"274151322000068","174011321042388",0.00,21.00,0,291.55,295.16,0.0,0.0,0.000,361837.1,361837.1,7458,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436925727,240840.00
07/14/2015 22:00,2,0.000,ALERT,211.70,293.36,59.917,1436925603,"274151322000076","174011321042388",0.00,20.00,0,291.85,295.76,0.0,0.0,0.000,485165.0,485165.0,7736,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1436925729,240841.00
07/14/2015 22:00,2,0.000,ALERT,209.90,293.96,59.949,1436925603,"201051344000890","174011321042388",0.00,18.00,0,291.85,296.96,0.0,0.0,0.000,178200.1,178200.1,6456,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1436925731,240842.00
07/14/2015 22:00,2,0.000,ALERT,209.67,293.36,59.944,1436925603,"201051344000900","174011321042388",0.00,18.30,0,290.95,295.16,0.0,0.0,0.000,178567.6,178567.6,6471,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1436925733,240843.00
07/14/2015 22:00,2,0.000,ALERT,210.57,293.06,59.986,1436925603,"201051344000633","174011321042388",0.00,19.00,0,289.45,294.56,0.0,0.0,0.000,168053.2,168053.2,6475,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1436925735,240844.00
07/14/2015 22:00,2,0.000,ALERT,210.12,293.66,59.981,1436925603,"201051344000983","174011321042388",0.00,19.00,0,291.25,296.36,0.0,0.0,0.000,175526.8,175526.8,6469,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1436925736,240845.00
07/14/2015 22:00,2,0.000,ALERT,210.12,293.36,59.938,1436925603,"201051344000917","174011321042388",0.00,18.30,0,290.05,294.86,0.0,0.0,0.000,178671.2,178671.2,6474,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1436925738,240846.00
07/14/2015 22:00,2,0.000,ALERT,210.35,293.36,59.949,1436925603,"201051344000648","174011321042388",0.00,18.30,0,290.65,296.06,0.0,0.0,0.000,174317.6,174317.6,6468,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1436925740,240847.00
07/14/2015 22:00,2,0.000,ALERT,210.12,293.96,59.949,1436925603,"201051344001093","174011321042388",0.00,18.00,0,291.25,295.76,0.0,0.0,0.000,176849.4,176849.4,6459,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1436925742,240848.00
07/14/2015 22:00,2,0.000,ALERT,210.57,293.66,59.954,1436925603,"201051344000645","174011321042388",0.00,19.30,0,290.95,295.76,0.0,0.0,0.000,174953.0,174953.0,6475,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1436925743,240849.00
07/14/2015 22:00,2,0.000,ALERT,211.70,293.96,59.996,1436925603,"274151322000085","174011321042388",0.00,19.80,0,291.85,296.06,0.0,0.0,0.000,457102.6,457102.6,7744,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436925745,240850.00
07/14/2015 22:00,2,0.000,ALERT,210.35,293.06,59.959,1436925603,"201051344000651","174011321042388",0.00,17.30,0,290.65,295.46,0.0,0.0,0.000,174323.2,174323.2,6455,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1436925747,240851.00
07/14/2015 22:00,2,0.000,ALERT,210.35,293.36,59.949,1436925603,"201051344000867","174011321042388",0.00,19.50,0,290.95,296.06,0.0,0.0,0.000,166779.2,166779.2,6475,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1436925749,240852.00
07/14/2015 22:00,2,0.000,ALERT,210.12,294.26,59.954,1436925603,"201051344001230","174011321042388",0.00,17.50,0,291.55,296.06,0.0,0.0,0.000,177878.3,177878.3,6478,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1436925751,240853.00
07/14/2015 22:00,2,0.000,ALERT,210.57,293.96,59.928,1436925603,"201051344000576","174011321042388",0.00,18.30,0,291.25,295.46,0.0,0.0,0.000,174163.8,174163.8,6482,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1436925752,240854.00
07/14/2015 22:00,2,0.000,ALERT,209.90,294.26,59.954,1436925603,"201051344000579","174011321042388",0.00,19.00,0,291.85,296.66,0.0,0.0,0.000,180769.1,180769.1,6460,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1436925754,240855.00
07/14/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436925603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,40283.5,40283.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436926483,240856.00
07/14/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436925603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,53715.299999988,53715.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436926483,240857.00
07/14/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436925603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,53821.100000012,53821.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436926483,240858.00
07/14/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436925603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,47358.100000024,47358.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436926483,240859.00
07/14/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436925603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,49969.2,49969.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436926483,240860.00
07/14/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436925603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,48208.800000012,48208.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436926483,240861.00
07/14/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436925603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,45790.900000024,45790.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436926483,240862.00
07/14/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436925603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,47263.599999999,47263.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436926483,240863.00
07/14/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436925603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,40084.100000022,40084.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436926483,240864.00
07/14/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436925603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,46154.5,46154.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436926483,240865.00
07/14/2015 22:15,2,0.000,ALERT,209.90,292.46,59.975,1436926504,"201051344000955","174011321042388",0.00,17.00,0,288.55,295.16,0.0,0.0,0.000,179789.9,179789.9,6465,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436926580,240866.00
07/14/2015 22:15,2,0.000,ALERT,211.25,293.36,59.975,1436926504,"274151322000095","174011321042388",0.00,18.70,0,289.45,296.06,0.0,0.0,0.000,479263.5,479263.5,7369,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436926582,240867.00
07/14/2015 22:15,2,0.000,ALERT,209.90,292.76,59.981,1436926504,"201051344000868","174011321042388",0.00,17.30,0,289.15,296.06,0.0,0.0,0.000,166157.9,166157.9,6469,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436926584,240868.00
07/14/2015 22:15,2,0.000,ALERT,210.57,292.16,59.975,1436926504,"201051344000853","174011321042388",0.00,17.30,0,288.55,295.16,0.0,0.0,0.000,172462.2,172462.2,6468,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436926586,240869.00
07/14/2015 22:15,2,0.000,ALERT,210.80,293.36,59.970,1436926504,"201051344000582","174011321042388",0.00,17.00,0,289.45,295.76,0.0,0.0,0.000,172489.6,172489.6,6454,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436926587,240870.00
07/14/2015 22:15,2,0.000,ALERT,210.12,291.85,59.986,1436926504,"201051344000469","174011321042388",0.00,16.70,0,287.35,294.56,0.0,0.0,0.000,167733.5,167733.5,6466,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436926589,240871.00
07/14/2015 22:15,2,0.000,ALERT,210.12,292.16,59.970,1436926504,"201051344000988","174011321042388",0.00,17.80,0,286.14,294.86,0.0,0.0,0.000,167217.3,167217.3,6461,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436926591,240872.00
07/14/2015 22:15,2,0.000,ALERT,210.12,292.16,60.007,1436926504,"201051344001158","174011321042388",0.00,17.50,0,287.95,294.56,0.0,0.0,0.000,173222.7,173222.7,6460,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436926593,240873.00
07/14/2015 22:15,2,0.000,ALERT,210.35,291.85,59.970,1436926504,"201051344001025","174011321042388",0.00,16.70,0,288.25,295.76,0.0,0.0,0.000,176927.2,176927.2,6451,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436926595,240874.00
07/14/2015 22:15,2,0.000,ALERT,210.35,293.06,59.981,1436926504,"201051344000569","174011321042388",0.00,17.80,0,289.15,295.76,0.0,0.0,0.000,180313.4,180313.4,6468,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436926597,240875.00
07/14/2015 22:15,2,0.000,ALERT,211.70,292.16,59.975,1436926504,"274151322000094","174011321042388",0.00,19.00,0,287.95,294.56,0.0,0.0,0.000,362701.6,362701.6,7852,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436926599,240876.00
07/14/2015 22:15,2,0.000,ALERT,210.12,292.46,59.991,1436926504,"201051344000458","174011321042388",0.00,18.00,0,288.55,295.76,0.0,0.0,0.000,176118.2,176118.2,6461,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436926601,240877.00
07/14/2015 22:15,2,0.000,ALERT,210.80,290.65,59.938,1436926504,"274151322000087","174011321042388",0.00,22.50,0,287.95,294.56,0.0,0.0,0.000,433622.8,433622.8,7335,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436926602,240878.00
07/14/2015 22:15,2,0.000,ALERT,211.03,293.06,59.970,1436926504,"274151322000052","174011321042388",0.00,19.00,0,288.55,295.46,0.0,0.0,0.000,463665.8,463665.8,7738,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436926604,240879.00
07/14/2015 22:15,2,0.000,ALERT,210.35,292.76,59.965,1436926504,"201051344001145","174011321042388",0.00,16.30,0,289.15,296.06,0.0,0.0,0.000,181305.2,181305.2,6472,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436926606,240880.00
07/14/2015 22:15,2,0.000,ALERT,210.57,292.16,59.949,1436926504,"201051344000685","174011321042388",0.00,16.70,0,288.55,295.16,0.0,0.0,0.000,180276.1,180276.1,6475,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436926608,240881.00
07/14/2015 22:15,2,0.000,ALERT,210.80,292.46,59.949,1436926504,"274151322000088","174011321042388",0.00,18.30,0,288.85,295.16,0.0,0.0,0.000,444420.5,444420.5,7349,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436926610,240882.00
07/14/2015 22:15,2,0.000,ALERT,210.12,292.46,59.965,1436926504,"201051344000438","174011321042388",0.00,16.70,0,288.85,295.46,0.0,0.0,0.000,180379.8,180379.8,6454,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436926612,240883.00
07/14/2015 22:15,2,0.000,ALERT,209.67,292.16,59.975,1436926504,"201051344001135","174011321042388",0.00,17.00,0,288.85,295.76,0.0,0.0,0.000,171728.6,171728.6,6437,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436926613,240884.00
07/14/2015 22:15,2,0.000,ALERT,210.35,291.85,59.981,1436926504,"201051344000417","174011321042388",0.00,17.00,0,287.95,294.56,0.0,0.0,0.000,175902.6,175902.6,6455,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436926615,240885.00
07/14/2015 22:15,2,0.000,ALERT,209.67,292.46,59.975,1436926504,"201051344000594","174011321042388",0.00,18.30,0,288.25,295.46,0.0,0.0,0.000,176610.1,176610.1,6462,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436926617,240886.00
07/14/2015 22:15,2,0.000,ALERT,211.48,292.76,59.965,1436926504,"274151322000083","174011321042388",0.00,18.30,0,289.15,295.46,0.0,0.0,0.000,459748.0,459748.0,7763,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436926619,240887.00
07/14/2015 22:15,2,0.000,ALERT,210.35,292.46,60.018,1436926504,"201051344000585","174011321042388",0.00,17.30,0,288.25,295.16,0.0,0.0,0.000,175720.0,175720.0,6454,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436926621,240888.00
07/14/2015 22:15,2,0.000,ALERT,211.25,292.76,59.981,1436926504,"274151322000054","174011321042388",0.00,19.00,0,288.55,295.46,0.0,0.0,0.000,454748.9,454748.9,7338,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436926623,240889.00
07/14/2015 22:15,2,0.000,ALERT,210.35,292.16,59.970,1436926504,"201051344001203","174011321042388",0.00,17.00,0,288.85,296.96,0.0,0.0,0.000,176813.9,176813.9,6460,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436926625,240890.00
07/14/2015 22:15,2,0.000,ALERT,209.90,292.46,60.018,1436926504,"201051344000646","174011321042388",0.00,16.70,0,287.95,295.16,0.0,0.0,0.000,173833.4,173833.4,6449,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436926627,240891.00
07/14/2015 22:15,2,0.000,ALERT,212.16,291.85,59.959,1436926504,"274151322000068","174011321042388",0.00,19.80,0,287.95,294.26,0.0,0.0,0.000,361837.1,361837.1,7460,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436926628,240892.00
07/14/2015 22:15,2,0.000,ALERT,211.93,292.16,59.965,1436926504,"274151322000076","174011321042388",0.00,19.00,0,288.55,295.16,0.0,0.0,0.000,485165.0,485165.0,7738,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436926630,240893.00
07/14/2015 22:15,2,0.000,ALERT,209.90,292.46,59.975,1436926504,"201051344000890","174011321042388",0.00,17.30,0,289.15,296.66,0.0,0.0,0.000,178200.1,178200.1,6458,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436926632,240894.00
07/14/2015 22:15,2,0.000,ALERT,209.90,291.85,59.975,1436926504,"201051344000900","174011321042388",0.00,17.00,0,287.95,294.86,0.0,0.0,0.000,178567.6,178567.6,6473,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436926634,240895.00
07/14/2015 22:15,2,0.000,ALERT,210.35,291.25,59.970,1436926504,"201051344000633","174011321042388",0.00,17.50,0,286.74,294.26,0.0,0.0,0.000,168053.2,168053.2,6477,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436926636,240896.00
07/14/2015 22:15,2,0.000,ALERT,210.12,292.16,59.959,1436926504,"201051344000983","174011321042388",0.00,17.50,0,288.85,295.76,0.0,0.0,0.000,175526.8,175526.8,6471,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436926638,240897.00
07/14/2015 22:15,2,0.000,ALERT,210.35,291.85,59.965,1436926504,"201051344000917","174011321042388",0.00,17.50,0,287.35,294.86,0.0,0.0,0.000,178671.2,178671.2,6476,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436926639,240898.00
07/14/2015 22:15,2,0.000,ALERT,210.35,291.55,59.965,1436926504,"201051344000648","174011321042388",0.00,17.00,0,288.25,295.76,0.0,0.0,0.000,174317.6,174317.6,6470,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436926641,240899.00
07/14/2015 22:15,2,0.000,ALERT,210.35,292.46,59.965,1436926504,"201051344001093","174011321042388",0.00,17.30,0,288.55,295.46,0.0,0.0,0.000,176849.4,176849.4,6461,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436926643,240900.00
07/14/2015 22:15,2,0.000,ALERT,210.57,291.85,59.970,1436926504,"201051344000645","174011321042388",0.00,17.80,0,288.55,295.46,0.0,0.0,0.000,174953.0,174953.0,6477,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436926645,240901.00
07/14/2015 22:15,2,0.000,ALERT,211.70,292.16,60.002,1436926504,"274151322000085","174011321042388",0.00,18.70,0,288.55,295.76,0.0,0.0,0.000,457102.6,457102.6,7746,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436926646,240902.00
07/14/2015 22:15,2,0.000,ALERT,210.35,291.25,59.928,1436926504,"201051344000651","174011321042388",0.00,16.00,0,288.25,294.86,0.0,0.0,0.000,174323.2,174323.2,6457,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436926648,240903.00
07/14/2015 22:15,2,0.000,ALERT,210.35,291.55,59.970,1436926504,"201051344000867","174011321042388",0.00,18.30,0,288.55,295.76,0.0,0.0,0.000,166779.2,166779.2,6477,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436926650,240904.00
07/14/2015 22:15,2,0.000,ALERT,210.35,292.46,59.970,1436926504,"201051344001230","174011321042388",0.00,16.70,0,288.85,295.76,0.0,0.0,0.000,177878.3,177878.3,6480,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436926652,240905.00
07/14/2015 22:15,2,0.000,ALERT,210.57,292.46,59.922,1436926504,"201051344000576","174011321042388",0.00,17.30,0,288.55,295.46,0.0,0.0,0.000,174163.8,174163.8,6484,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436926654,240906.00
07/14/2015 22:15,2,0.000,ALERT,210.12,292.76,59.970,1436926504,"201051344000579","174011321042388",0.00,17.50,0,289.15,295.76,0.0,0.0,0.000,180769.1,180769.1,6462,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436926656,240907.00
07/14/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436926504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,48208.800000012,48208.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436927384,240908.00
07/14/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436926504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,45790.900000024,45790.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436927384,240909.00
07/14/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436926504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,47263.599999999,47263.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436927384,240910.00
07/14/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436926504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,40084.100000022,40084.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436927384,240911.00
07/14/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436926504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,46154.5,46154.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436927384,240912.00
07/14/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436926504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,40283.5,40283.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436927384,240913.00
07/14/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436926504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,53715.299999988,53715.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436927384,240914.00
07/14/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436926504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,53821.100000012,53821.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436927384,240915.00
07/14/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436926504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,47358.100000024,47358.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436927384,240916.00
