ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436926504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,49969.2,49969.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436927384,240917.00
07/14/2015 22:30,2,0.000,ALERT,210.57,294.56,59.970,1436927404,"201051344000955","174011321042388",0.00,16.00,0,290.05,295.76,0.0,0.0,0.000,179789.9,179789.9,6467,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436927480,240918.00
07/14/2015 22:30,2,0.000,ALERT,212.16,295.76,59.959,1436927404,"274151322000095","174011321042388",0.00,17.80,0,291.85,296.96,0.0,0.0,0.000,479263.5,479263.5,7371,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436927481,240919.00
07/14/2015 22:30,2,0.000,ALERT,210.80,295.16,59.970,1436927404,"201051344000868","174011321042388",0.00,16.30,0,290.95,296.96,0.0,0.0,0.000,166157.9,166157.9,6471,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436927483,240920.00
07/14/2015 22:30,2,0.000,ALERT,211.25,294.26,59.970,1436927404,"201051344000853","174011321042388",0.00,16.30,0,290.35,296.36,0.0,0.0,0.000,172462.2,172462.2,6470,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436927485,240921.00
07/14/2015 22:30,2,0.000,ALERT,211.25,295.16,59.965,1436927404,"201051344000582","174011321042388",0.00,16.00,0,291.25,296.66,0.0,0.0,0.000,172489.6,172489.6,6456,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436927487,240922.00
07/14/2015 22:30,2,0.000,ALERT,210.80,294.26,59.965,1436927404,"201051344000469","174011321042388",0.00,15.80,0,289.45,295.46,0.0,0.0,0.000,167733.5,167733.5,6468,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436927489,240923.00
07/14/2015 22:30,2,0.000,ALERT,210.57,294.26,59.975,1436927404,"201051344000988","174011321042388",0.00,17.00,0,288.25,295.46,0.0,0.0,0.000,167217.3,167217.3,6463,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436927491,240924.00
07/14/2015 22:30,2,0.000,ALERT,211.03,294.26,59.975,1436927404,"201051344001158","174011321042388",0.00,16.30,0,289.75,295.16,0.0,0.0,0.000,173222.7,173222.7,6462,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436927492,240925.00
07/14/2015 22:30,2,0.000,ALERT,210.80,293.96,59.975,1436927404,"201051344001025","174011321042388",0.00,15.80,0,290.05,296.66,0.0,0.0,0.000,176927.2,176927.2,6453,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436927494,240926.00
07/14/2015 22:30,2,0.000,ALERT,210.80,294.86,59.975,1436927404,"201051344000569","174011321042388",0.00,17.00,0,290.95,296.96,0.0,0.0,0.000,180313.4,180313.4,6470,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436927496,240927.00
07/14/2015 22:30,2,0.000,ALERT,212.16,294.26,59.970,1436927404,"274151322000094","174011321042388",0.00,17.80,0,290.05,295.46,0.0,0.0,0.000,362701.6,362701.6,7854,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436927498,240928.00
07/14/2015 22:30,2,0.000,ALERT,210.57,294.56,59.970,1436927404,"201051344000458","174011321042388",0.00,17.30,0,290.65,296.66,0.0,0.0,0.000,176118.2,176118.2,6463,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436927500,240929.00
07/14/2015 22:30,2,0.000,ALERT,212.16,293.96,59.975,1436927404,"274151322000087","174011321042388",0.00,21.30,0,289.75,295.46,0.0,0.0,0.000,433622.8,433622.8,7337,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436927502,240930.00
07/14/2015 22:30,2,0.000,ALERT,211.70,293.96,60.002,1436927404,"274151322000052","174011321042388",0.00,17.80,0,290.35,296.66,0.0,0.0,0.000,463665.8,463665.8,7740,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436927504,240931.00
07/14/2015 22:30,2,0.000,ALERT,211.25,295.16,59.975,1436927404,"201051344001145","174011321042388",0.00,15.80,0,290.95,296.96,0.0,0.0,0.000,181305.2,181305.2,6474,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436927506,240932.00
07/14/2015 22:30,2,0.000,ALERT,211.25,294.86,59.975,1436927404,"201051344000685","174011321042388",0.00,16.00,0,290.05,296.06,0.0,0.0,0.000,180276.1,180276.1,6477,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436927508,240933.00
07/14/2015 22:30,2,0.000,ALERT,211.70,295.16,59.975,1436927404,"274151322000088","174011321042388",0.00,17.50,0,290.35,296.06,0.0,0.0,0.000,444420.5,444420.5,7351,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436927509,240934.00
07/14/2015 22:30,2,0.000,ALERT,211.03,294.86,59.981,1436927404,"201051344000438","174011321042388",0.00,15.80,0,290.65,296.66,0.0,0.0,0.000,180379.8,180379.8,6456,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436927511,240935.00
07/14/2015 22:30,2,0.000,ALERT,210.80,294.86,59.981,1436927404,"201051344001135","174011321042388",0.00,15.80,0,290.35,296.66,0.0,0.0,0.000,171728.6,171728.6,6439,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436927513,240936.00
07/14/2015 22:30,2,0.000,ALERT,211.25,294.56,59.991,1436927404,"201051344000417","174011321042388",0.00,16.00,0,289.75,295.46,0.0,0.0,0.000,175902.6,175902.6,6457,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436927515,240937.00
07/14/2015 22:30,2,0.000,ALERT,210.35,294.86,59.986,1436927404,"201051344000594","174011321042388",0.00,17.50,0,289.75,296.06,0.0,0.0,0.000,176610.1,176610.1,6464,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436927517,240938.00
07/14/2015 22:30,2,0.000,ALERT,212.16,295.16,59.975,1436927404,"274151322000083","174011321042388",0.00,17.50,0,290.95,296.66,0.0,0.0,0.000,459748.0,459748.0,7765,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436927519,240939.00
07/14/2015 22:30,2,0.000,ALERT,211.03,295.16,59.986,1436927404,"201051344000585","174011321042388",0.00,16.30,0,290.05,296.06,0.0,0.0,0.000,175720.0,175720.0,6456,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436927521,240940.00
07/14/2015 22:30,2,0.000,ALERT,211.93,295.16,59.986,1436927404,"274151322000054","174011321042388",0.00,18.00,0,290.65,296.66,0.0,0.0,0.000,454748.9,454748.9,7340,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436927522,240941.00
07/14/2015 22:30,2,0.000,ALERT,211.03,294.56,60.023,1436927404,"201051344001203","174011321042388",0.00,16.00,0,290.65,297.87,0.0,0.0,0.000,176813.9,176813.9,6462,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436927524,240942.00
07/14/2015 22:30,2,0.000,ALERT,210.57,294.86,59.944,1436927404,"201051344000646","174011321042388",0.00,16.00,0,290.05,295.76,0.0,0.0,0.000,173833.4,173833.4,6451,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436927526,240943.00
07/14/2015 22:30,2,0.000,ALERT,212.83,293.96,59.986,1436927404,"274151322000068","174011321042388",0.00,18.70,0,289.45,295.16,0.0,0.0,0.000,361837.1,361837.1,7462,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436927528,240944.00
07/14/2015 22:30,2,0.000,ALERT,212.83,295.16,60.034,1436927404,"274151322000076","174011321042388",0.00,17.80,0,290.95,296.36,0.0,0.0,0.000,485165.0,485165.0,7740,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436927529,240945.00
07/14/2015 22:30,2,0.000,ALERT,210.80,295.16,59.996,1436927404,"201051344000890","174011321042388",0.00,16.30,0,290.95,297.26,0.0,0.0,0.000,178200.1,178200.1,6460,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436927531,240946.00
07/14/2015 22:30,2,0.000,ALERT,210.80,294.56,59.991,1436927404,"201051344000900","174011321042388",0.00,16.30,0,289.75,295.76,0.0,0.0,0.000,178567.6,178567.6,6475,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436927533,240947.00
07/14/2015 22:30,2,0.000,ALERT,211.48,294.26,59.991,1436927404,"201051344000633","174011321042388",0.00,16.70,0,288.25,295.16,0.0,0.0,0.000,168053.2,168053.2,6479,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436927535,240948.00
07/14/2015 22:30,2,0.000,ALERT,211.03,295.16,59.991,1436927404,"201051344000983","174011321042388",0.00,16.70,0,290.65,296.66,0.0,0.0,0.000,175526.8,175526.8,6473,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436927537,240949.00
07/14/2015 22:30,2,0.000,ALERT,211.03,294.56,60.007,1436927404,"201051344000917","174011321042388",0.00,17.00,0,289.45,295.46,0.0,0.0,0.000,178671.2,178671.2,6478,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436927539,240950.00
07/14/2015 22:30,2,0.000,ALERT,210.80,293.96,60.034,1436927404,"201051344000648","174011321042388",0.00,16.00,0,289.75,296.36,0.0,0.0,0.000,174317.6,174317.6,6472,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436927540,240951.00
07/14/2015 22:30,2,0.000,ALERT,210.80,294.86,59.996,1436927404,"201051344001093","174011321042388",0.00,16.30,0,290.35,296.06,0.0,0.0,0.000,176849.4,176849.4,6463,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436927542,240952.00
07/14/2015 22:30,2,0.000,ALERT,211.25,294.26,59.991,1436927404,"201051344000645","174011321042388",0.00,17.00,0,289.75,296.06,0.0,0.0,0.000,174953.0,174953.0,6479,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436927544,240953.00
07/14/2015 22:30,2,0.000,ALERT,212.38,294.86,59.996,1436927404,"274151322000085","174011321042388",0.00,17.80,0,290.65,296.36,0.0,0.0,0.000,457102.6,457102.6,7748,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436927546,240954.00
07/14/2015 22:30,2,0.000,ALERT,210.80,293.96,59.996,1436927404,"201051344000651","174011321042388",0.00,15.50,0,289.75,295.76,0.0,0.0,0.000,174323.2,174323.2,6459,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436927548,240955.00
07/14/2015 22:30,2,0.000,ALERT,211.03,294.26,59.975,1436927404,"201051344000867","174011321042388",0.00,17.30,0,289.45,296.36,0.0,0.0,0.000,166779.2,166779.2,6479,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436927549,240956.00
07/14/2015 22:30,2,0.000,ALERT,210.80,295.16,59.996,1436927404,"201051344001230","174011321042388",0.00,15.80,0,290.65,296.36,0.0,0.0,0.000,177878.3,177878.3,6482,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436927551,240957.00
07/14/2015 22:30,2,0.000,ALERT,211.03,294.86,59.996,1436927404,"201051344000576","174011321042388",0.00,16.30,0,290.05,296.06,0.0,0.0,0.000,174163.8,174163.8,6486,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436927553,240958.00
07/14/2015 22:30,2,0.000,ALERT,210.57,294.86,60.039,1436927404,"201051344000579","174011321042388",0.00,16.70,0,290.65,296.66,0.0,0.0,0.000,180769.1,180769.1,6464,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436927555,240959.00
07/14/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436927404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,53715.299999988,53715.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436928285,240960.00
07/14/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436927404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,53821.100000012,53821.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436928285,240961.00
07/14/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436927404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,47358.100000024,47358.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436928285,240962.00
07/14/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436927404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,49969.2,49969.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436928285,240963.00
07/14/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436927404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,48208.800000012,48208.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436928285,240964.00
07/14/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436927404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,45790.900000024,45790.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436928285,240965.00
07/14/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436927404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,47263.599999999,47263.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436928285,240966.00
07/14/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436927404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,40084.100000022,40084.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436928285,240967.00
07/14/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436927404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,46154.5,46154.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436928285,240968.00
07/14/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436927404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,40283.5,40283.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436928285,240969.00
07/14/2015 22:45,2,0.000,ALERT,211.03,295.46,60.034,1436928303,"201051344000955","174011321042388",0.00,15.50,0,292.76,296.66,0.0,0.0,0.000,179789.9,179789.9,6469,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436928379,240970.00
07/14/2015 22:45,2,0.000,ALERT,212.61,296.66,60.002,1436928303,"274151322000095","174011321042388",0.00,16.70,0,294.56,297.87,0.0,0.0,0.000,479263.5,479263.5,7373,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436928380,240971.00
07/14/2015 22:45,2,0.000,ALERT,211.25,295.76,60.007,1436928303,"201051344000868","174011321042388",0.00,15.50,0,293.06,297.57,0.0,0.0,0.000,166157.9,166157.9,6473,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436928382,240972.00
07/14/2015 22:45,2,0.000,ALERT,211.93,295.16,60.012,1436928303,"201051344000853","174011321042388",0.00,15.50,0,292.16,296.96,0.0,0.0,0.000,172462.2,172462.2,6472,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436928384,240973.00
07/14/2015 22:45,2,0.000,ALERT,211.93,296.36,60.018,1436928303,"201051344000582","174011321042388",0.00,15.30,0,293.96,297.57,0.0,0.0,0.000,172489.6,172489.6,6458,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436928386,240974.00
07/14/2015 22:45,2,0.000,ALERT,211.48,295.16,60.002,1436928303,"201051344000469","174011321042388",0.00,15.00,0,291.55,296.06,0.0,0.0,0.000,167733.5,167733.5,6470,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436928388,240975.00
07/14/2015 22:45,2,0.000,ALERT,211.25,295.16,60.018,1436928303,"201051344000988","174011321042388",0.00,15.80,0,290.65,296.36,0.0,0.0,0.000,167217.3,167217.3,6465,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436928389,240976.00
07/14/2015 22:45,2,0.000,ALERT,211.48,294.86,60.007,1436928303,"201051344001158","174011321042388",0.00,15.30,0,292.46,296.06,0.0,0.0,0.000,173222.7,173222.7,6464,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436928391,240977.00
07/14/2015 22:45,2,0.000,ALERT,211.48,294.86,60.007,1436928303,"201051344001025","174011321042388",0.00,15.30,0,292.46,297.57,0.0,0.0,0.000,176927.2,176927.2,6455,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436928393,240978.00
07/14/2015 22:45,2,0.000,ALERT,211.48,295.76,59.965,1436928303,"201051344000569","174011321042388",0.00,15.80,0,293.36,297.57,0.0,0.0,0.000,180313.4,180313.4,6472,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436928395,240979.00
07/14/2015 22:45,2,0.000,ALERT,212.83,294.86,60.007,1436928303,"274151322000094","174011321042388",0.00,17.00,0,293.06,296.36,0.0,0.0,0.000,362701.6,362701.6,7856,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436928397,240980.00
07/14/2015 22:45,2,0.000,ALERT,211.48,295.16,60.007,1436928303,"201051344000458","174011321042388",0.00,16.30,0,292.76,297.57,0.0,0.0,0.000,176118.2,176118.2,6465,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436928398,240981.00
07/14/2015 22:45,2,0.000,ALERT,212.83,294.86,60.002,1436928303,"274151322000087","174011321042388",0.00,20.00,0,292.46,296.36,0.0,0.0,0.000,433622.8,433622.8,7339,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436928400,240982.00
07/14/2015 22:45,2,0.000,ALERT,212.61,296.06,60.007,1436928303,"274151322000052","174011321042388",0.00,17.00,0,293.06,297.26,0.0,0.0,0.000,463665.8,463665.8,7742,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436928402,240983.00
07/14/2015 22:45,2,0.000,ALERT,211.93,295.76,59.959,1436928303,"201051344001145","174011321042388",0.00,15.00,0,293.36,297.87,0.0,0.0,0.000,181305.2,181305.2,6476,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436928404,240984.00
07/14/2015 22:45,2,0.000,ALERT,211.93,295.46,60.002,1436928303,"201051344000685","174011321042388",0.00,15.30,0,293.06,296.96,0.0,0.0,0.000,180276.1,180276.1,6479,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436928406,240985.00
07/14/2015 22:45,2,0.000,ALERT,212.61,295.46,59.996,1436928303,"274151322000088","174011321042388",0.00,17.00,0,293.36,296.96,0.0,0.0,0.000,444420.5,444420.5,7353,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436928408,240986.00
07/14/2015 22:45,2,0.000,ALERT,211.70,295.46,59.991,1436928303,"201051344000438","174011321042388",0.00,15.00,0,293.06,297.26,0.0,0.0,0.000,180379.8,180379.8,6458,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436928410,240987.00
07/14/2015 22:45,2,0.000,ALERT,211.48,295.46,59.996,1436928303,"201051344001135","174011321042388",0.00,15.30,0,293.06,297.57,0.0,0.0,0.000,171728.6,171728.6,6441,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436928412,240988.00
07/14/2015 22:45,2,0.000,ALERT,211.93,294.86,59.991,1436928303,"201051344000417","174011321042388",0.00,15.50,0,292.16,296.36,0.0,0.0,0.000,175902.6,175902.6,6459,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436928414,240989.00
07/14/2015 22:45,2,0.000,ALERT,211.25,295.76,59.991,1436928303,"201051344000594","174011321042388",0.00,16.30,0,292.46,296.96,0.0,0.0,0.000,176610.1,176610.1,6466,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436928415,240990.00
07/14/2015 22:45,2,0.000,ALERT,212.83,296.06,59.975,1436928303,"274151322000083","174011321042388",0.00,16.70,0,293.66,297.26,0.0,0.0,0.000,459748.0,459748.0,7767,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436928417,240991.00
07/14/2015 22:45,2,0.000,ALERT,211.93,295.76,59.986,1436928303,"201051344000585","174011321042388",0.00,15.50,0,292.76,296.96,0.0,0.0,0.000,175720.0,175720.0,6458,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436928419,240992.00
07/14/2015 22:45,2,0.000,ALERT,212.83,296.06,59.991,1436928303,"274151322000054","174011321042388",0.00,17.30,0,293.36,297.26,0.0,0.0,0.000,454748.9,454748.9,7342,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436928421,240993.00
07/14/2015 22:45,2,0.000,ALERT,211.93,295.46,60.007,1436928303,"201051344001203","174011321042388",0.00,15.30,0,293.06,298.77,0.0,0.0,0.000,176813.9,176813.9,6464,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436928422,240994.00
07/14/2015 22:45,2,0.000,ALERT,211.48,295.46,59.975,1436928303,"201051344000646","174011321042388",0.00,15.30,0,292.46,296.66,0.0,0.0,0.000,173833.4,173833.4,6453,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436928424,240995.00
07/14/2015 22:45,2,0.000,ALERT,213.51,295.16,59.981,1436928303,"274151322000068","174011321042388",0.00,17.80,0,292.76,296.06,0.0,0.0,0.000,361837.1,361837.1,7464,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436928426,240996.00
07/14/2015 22:45,2,0.000,ALERT,213.29,295.76,59.981,1436928303,"274151322000076","174011321042388",0.00,17.00,0,293.36,297.26,0.0,0.0,0.000,485165.0,485165.0,7742,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436928428,240997.00
07/14/2015 22:45,2,0.000,ALERT,211.48,296.06,60.007,1436928303,"201051344000890","174011321042388",0.00,15.80,0,293.06,298.17,0.0,0.0,0.000,178200.1,178200.1,6462,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436928430,240998.00
07/14/2015 22:45,2,0.000,ALERT,211.48,295.16,59.975,1436928303,"201051344000900","174011321042388",0.00,15.50,0,292.46,296.36,0.0,0.0,0.000,178567.6,178567.6,6477,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436928431,240999.00
07/14/2015 22:45,2,0.000,ALERT,211.93,294.86,59.981,1436928303,"201051344000633","174011321042388",0.00,15.50,0,291.25,296.06,0.0,0.0,0.000,168053.2,168053.2,6481,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436928433,241000.00
07/14/2015 22:45,2,0.000,ALERT,211.48,295.46,59.981,1436928303,"201051344000983","174011321042388",0.00,15.80,0,292.76,297.26,0.0,0.0,0.000,175526.8,175526.8,6475,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436928435,241001.00
07/14/2015 22:45,2,0.000,ALERT,211.70,295.16,59.991,1436928303,"201051344000917","174011321042388",0.00,16.00,0,292.16,296.06,0.0,0.0,0.000,178671.2,178671.2,6480,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436928437,241002.00
07/14/2015 22:45,2,0.000,ALERT,211.70,294.56,59.996,1436928303,"201051344000648","174011321042388",0.00,15.30,0,292.46,296.96,0.0,0.0,0.000,174317.6,174317.6,6474,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436928439,241003.00
07/14/2015 22:45,2,0.000,ALERT,211.48,295.16,60.007,1436928303,"201051344001093","174011321042388",0.00,15.80,0,293.36,296.66,0.0,0.0,0.000,176849.4,176849.4,6465,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436928440,241004.00
07/14/2015 22:45,2,0.000,ALERT,211.93,294.86,59.938,1436928303,"201051344000645","174011321042388",0.00,16.00,0,292.46,296.96,0.0,0.0,0.000,174953.0,174953.0,6481,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436928442,241005.00
07/14/2015 22:45,2,0.000,ALERT,213.06,295.16,59.981,1436928303,"274151322000085","174011321042388",0.00,16.70,0,293.36,296.96,0.0,0.0,0.000,457102.6,457102.6,7750,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436928444,241006.00
07/14/2015 22:45,2,0.000,ALERT,211.70,294.56,59.949,1436928303,"201051344000651","174011321042388",0.00,14.70,0,292.46,296.36,0.0,0.0,0.000,174323.2,174323.2,6461,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436928446,241007.00
07/14/2015 22:45,2,0.000,ALERT,211.70,294.56,59.986,1436928303,"201051344000867","174011321042388",0.00,16.30,0,292.16,297.26,0.0,0.0,0.000,166779.2,166779.2,6481,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436928448,241008.00
07/14/2015 22:45,2,0.000,ALERT,211.48,295.76,59.975,1436928303,"201051344001230","174011321042388",0.00,15.00,0,293.06,297.26,0.0,0.0,0.000,177878.3,177878.3,6484,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436928449,241009.00
07/14/2015 22:45,2,0.000,ALERT,211.93,295.46,59.986,1436928303,"201051344000576","174011321042388",0.00,15.50,0,292.76,296.96,0.0,0.0,0.000,174163.8,174163.8,6488,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436928451,241010.00
07/14/2015 22:45,2,0.000,ALERT,211.48,295.46,59.981,1436928303,"201051344000579","174011321042388",0.00,15.80,0,293.06,297.57,0.0,0.0,0.000,180769.1,180769.1,6466,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436928453,241011.00
07/14/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436928303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,40084.100000022,40084.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436929184,241012.00
07/14/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436928303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,46154.5,46154.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436929184,241013.00
07/14/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436928303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,40283.5,40283.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436929184,241014.00
07/14/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436928303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,53715.299999988,53715.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436929184,241015.00
07/14/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436928303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,53821.100000012,53821.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436929184,241016.00
07/14/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436928303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,47358.100000024,47358.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436929184,241017.00
07/14/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436928303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,49969.2,49969.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436929184,241018.00
07/14/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436928303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,48208.800000012,48208.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436929184,241019.00
07/14/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436928303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,45790.900000024,45790.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436929184,241020.00
07/14/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436928303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,47263.599999999,47263.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436929184,241021.00
07/14/2015 23:00,2,0.000,ALERT,210.35,295.16,59.991,1436929203,"201051344000955","174011321042388",0.00,14.70,0,293.66,297.57,0.0,0.0,0.000,179789.9,179789.9,6471,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436929279,241022.00
07/14/2015 23:00,2,0.000,ALERT,211.93,296.06,59.981,1436929203,"274151322000095","174011321042388",0.00,15.80,0,294.86,298.47,0.0,0.0,0.000,479263.5,479263.5,7375,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436929281,241023.00
07/14/2015 23:00,2,0.000,ALERT,210.57,295.76,59.986,1436929203,"201051344000868","174011321042388",0.00,14.70,0,293.96,298.17,0.0,0.0,0.000,166157.9,166157.9,6475,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436929283,241024.00
07/14/2015 23:00,2,0.000,ALERT,211.03,294.86,59.996,1436929203,"201051344000853","174011321042388",0.00,14.70,0,293.36,297.87,0.0,0.0,0.000,172462.2,172462.2,6474,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436929285,241025.00
07/14/2015 23:00,2,0.000,ALERT,211.25,295.76,59.991,1436929203,"201051344000582","174011321042388",0.00,14.70,0,294.56,298.17,0.0,0.0,0.000,172489.6,172489.6,6460,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436929286,241026.00
07/14/2015 23:00,2,0.000,ALERT,210.57,294.56,59.986,1436929203,"201051344000469","174011321042388",0.00,14.00,0,292.46,296.96,0.0,0.0,0.000,167733.5,167733.5,6472,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436929288,241027.00
07/14/2015 23:00,2,0.000,ALERT,210.57,294.56,60.034,1436929203,"201051344000988","174011321042388",0.00,15.00,0,291.25,296.96,0.0,0.0,0.000,167217.3,167217.3,6467,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436929290,241028.00
07/14/2015 23:00,2,0.000,ALERT,210.57,294.56,59.991,1436929203,"201051344001158","174011321042388",0.00,14.70,0,292.76,296.66,0.0,0.0,0.000,173222.7,173222.7,6466,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436929292,241029.00
07/14/2015 23:00,2,0.000,ALERT,210.57,294.26,59.996,1436929203,"201051344001025","174011321042388",0.00,14.30,0,292.76,298.17,0.0,0.0,0.000,176927.2,176927.2,6457,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436929294,241030.00
07/14/2015 23:00,2,0.000,ALERT,210.57,295.16,59.991,1436929203,"201051344000569","174011321042388",0.00,15.00,0,293.96,298.17,0.0,0.0,0.000,180313.4,180313.4,6474,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436929295,241031.00
07/14/2015 23:00,2,0.000,ALERT,211.93,294.26,59.986,1436929203,"274151322000094","174011321042388",0.00,16.00,0,293.36,296.96,0.0,0.0,0.000,362701.6,362701.6,7858,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436929297,241032.00
07/14/2015 23:00,2,0.000,ALERT,210.57,295.16,59.991,1436929203,"201051344000458","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,176118.2,176118.2,6467,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436929299,241033.00
07/14/2015 23:00,2,0.000,ALERT,211.93,294.86,59.991,1436929203,"274151322000087","174011321042388",0.00,19.00,0,292.76,296.96,0.0,0.0,0.000,433622.8,433622.8,7341,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436929301,241034.00
07/14/2015 23:00,2,0.000,ALERT,211.70,295.46,59.981,1436929203,"274151322000052","174011321042388",0.00,16.00,0,293.36,298.17,0.0,0.0,0.000,463665.8,463665.8,7744,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436929303,241035.00
07/14/2015 23:00,2,0.000,ALERT,211.03,295.46,59.991,1436929203,"201051344001145","174011321042388",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,181305.2,181305.2,6478,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436929304,241036.00
07/14/2015 23:00,2,0.000,ALERT,211.03,295.16,59.991,1436929203,"201051344000685","174011321042388",0.00,14.70,0,293.36,297.57,0.0,0.0,0.000,180276.1,180276.1,6481,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436929306,241037.00
07/14/2015 23:00,2,0.000,ALERT,211.48,295.46,59.986,1436929203,"274151322000088","174011321042388",0.00,16.00,0,293.36,297.57,0.0,0.0,0.000,444420.5,444420.5,7355,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436929308,241038.00
07/14/2015 23:00,2,0.000,ALERT,210.80,295.16,59.986,1436929203,"201051344000438","174011321042388",0.00,14.30,0,293.96,298.17,0.0,0.0,0.000,180379.8,180379.8,6460,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436929310,241039.00
07/14/2015 23:00,2,0.000,ALERT,210.35,295.16,59.986,1436929203,"201051344001135","174011321042388",0.00,14.70,0,293.66,298.17,0.0,0.0,0.000,171728.6,171728.6,6443,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436929312,241040.00
07/14/2015 23:00,2,0.000,ALERT,211.03,294.56,59.965,1436929203,"201051344000417","174011321042388",0.00,15.00,0,293.06,296.96,0.0,0.0,0.000,175902.6,175902.6,6461,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436929314,241041.00
07/14/2015 23:00,2,0.000,ALERT,210.57,295.76,59.986,1436929203,"201051344000594","174011321042388",0.00,15.50,0,293.36,297.57,0.0,0.0,0.000,176610.1,176610.1,6468,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436929315,241042.00
07/14/2015 23:00,2,0.000,ALERT,211.93,295.46,59.986,1436929203,"274151322000083","174011321042388",0.00,15.80,0,293.96,297.87,0.0,0.0,0.000,459748.0,459748.0,7769,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436929317,241043.00
07/14/2015 23:00,2,0.000,ALERT,211.25,295.76,59.991,1436929203,"201051344000585","174011321042388",0.00,14.70,0,293.36,297.57,0.0,0.0,0.000,175720.0,175720.0,6460,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436929319,241044.00
07/14/2015 23:00,2,0.000,ALERT,212.16,296.36,59.991,1436929203,"274151322000054","174011321042388",0.00,16.30,0,293.36,297.87,0.0,0.0,0.000,454748.9,454748.9,7344,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436929321,241045.00
07/14/2015 23:00,2,0.000,ALERT,211.25,295.16,59.991,1436929203,"201051344001203","174011321042388",0.00,14.70,0,293.66,299.37,0.0,0.0,0.000,176813.9,176813.9,6466,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436929323,241046.00
07/14/2015 23:00,2,0.000,ALERT,211.03,295.46,59.981,1436929203,"201051344000646","174011321042388",0.00,14.70,0,293.36,297.26,0.0,0.0,0.000,173833.4,173833.4,6455,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436929324,241047.00
07/14/2015 23:00,2,0.000,ALERT,213.06,294.56,59.970,1436929203,"274151322000068","174011321042388",0.00,17.00,0,293.06,296.66,0.0,0.0,0.000,361837.1,361837.1,7466,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436929326,241048.00
07/14/2015 23:00,2,0.000,ALERT,213.06,295.46,59.970,1436929203,"274151322000076","174011321042388",0.00,16.00,0,293.66,297.87,0.0,0.0,0.000,485165.0,485165.0,7744,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436929328,241049.00
07/14/2015 23:00,2,0.000,ALERT,211.03,295.76,59.975,1436929203,"201051344000890","174011321042388",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,178200.1,178200.1,6464,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436929330,241050.00
07/14/2015 23:00,2,0.000,ALERT,211.03,294.86,59.965,1436929203,"201051344000900","174011321042388",0.00,14.30,0,293.36,296.96,0.0,0.0,0.000,178567.6,178567.6,6479,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436929332,241051.00
07/14/2015 23:00,2,0.000,ALERT,211.70,294.86,59.986,1436929203,"201051344000633","174011321042388",0.00,14.70,0,291.55,296.36,0.0,0.0,0.000,168053.2,168053.2,6483,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436929334,241052.00
07/14/2015 23:00,2,0.000,ALERT,211.25,295.46,60.007,1436929203,"201051344000983","174011321042388",0.00,14.70,0,293.06,298.17,0.0,0.0,0.000,175526.8,175526.8,6477,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436929335,241053.00
07/14/2015 23:00,2,0.000,ALERT,211.48,295.16,59.986,1436929203,"201051344000917","174011321042388",0.00,15.50,0,292.16,296.96,0.0,0.0,0.000,178671.2,178671.2,6482,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436929337,241054.00
07/14/2015 23:00,2,0.000,ALERT,211.48,294.86,59.970,1436929203,"201051344000648","174011321042388",0.00,14.00,0,292.76,297.87,0.0,0.0,0.000,174317.6,174317.6,6476,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436929339,241055.00
07/14/2015 23:00,2,0.000,ALERT,211.48,295.76,59.954,1436929203,"201051344001093","174011321042388",0.00,15.30,0,293.36,297.57,0.0,0.0,0.000,176849.4,176849.4,6467,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436929341,241056.00
07/14/2015 23:00,2,0.000,ALERT,211.70,295.16,59.975,1436929203,"201051344000645","174011321042388",0.00,15.00,0,293.06,297.57,0.0,0.0,0.000,174953.0,174953.0,6483,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436929343,241057.00
07/14/2015 23:00,2,0.000,ALERT,212.61,295.76,59.975,1436929203,"274151322000085","174011321042388",0.00,15.80,0,293.96,297.87,0.0,0.0,0.000,457102.6,457102.6,7752,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436929345,241058.00
07/14/2015 23:00,2,0.000,ALERT,211.48,294.86,59.965,1436929203,"201051344000651","174011321042388",0.00,14.00,0,292.76,297.26,0.0,0.0,0.000,174323.2,174323.2,6463,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436929346,241059.00
07/14/2015 23:00,2,0.000,ALERT,211.25,294.86,59.981,1436929203,"201051344000867","174011321042388",0.00,15.30,0,292.76,297.87,0.0,0.0,0.000,166779.2,166779.2,6483,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436929348,241060.00
07/14/2015 23:00,2,0.000,ALERT,211.25,295.76,59.959,1436929203,"201051344001230","174011321042388",0.00,14.30,0,293.36,297.87,0.0,0.0,0.000,177878.3,177878.3,6486,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436929350,241061.00
07/14/2015 23:00,2,0.000,ALERT,211.48,295.46,59.970,1436929203,"201051344000576","174011321042388",0.00,14.30,0,292.76,297.57,0.0,0.0,0.000,174163.8,174163.8,6490,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436929352,241062.00
07/14/2015 23:00,2,0.000,ALERT,211.03,295.76,60.007,1436929203,"201051344000579","174011321042388",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,180769.1,180769.1,6468,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436929354,241063.00
07/14/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436929203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,47358.100000024,47358.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436930083,241064.00
07/14/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436929203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,49969.2,49969.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436930083,241065.00
