ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/14/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436929203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,48208.800000012,48208.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436930083,241066.00
07/14/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436929203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,45790.900000024,45790.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436930083,241067.00
07/14/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436929203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,47263.599999999,47263.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436930083,241068.00
07/14/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436929203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,40084.100000022,40084.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436930083,241069.00
07/14/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436929203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,46154.5,46154.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436930084,241070.00
07/14/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436929203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,40283.5,40283.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436930084,241071.00
07/14/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436929203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,53715.299999988,53715.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436930084,241072.00
07/14/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436929203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,53821.100000012,53821.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436930084,241073.00
07/14/2015 23:15,2,0.000,ALERT,210.57,294.26,59.944,1436930103,"201051344000955","174011321042388",0.00,14.30,0,292.16,296.96,0.0,0.0,0.000,179789.9,179789.9,6473,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436930179,241074.00
07/14/2015 23:15,2,0.000,ALERT,212.16,295.16,59.981,1436930103,"274151322000095","174011321042388",0.00,15.00,0,293.36,297.87,0.0,0.0,0.000,479263.5,479263.5,7377,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436930181,241075.00
07/14/2015 23:15,2,0.000,ALERT,211.03,294.56,59.975,1436930103,"201051344000868","174011321042388",0.00,13.70,0,292.76,297.87,0.0,0.0,0.000,166157.9,166157.9,6477,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436930183,241076.00
07/14/2015 23:15,2,0.000,ALERT,211.48,293.96,59.981,1436930103,"201051344000853","174011321042388",0.00,13.70,0,292.16,297.26,0.0,0.0,0.000,172462.2,172462.2,6476,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436930184,241077.00
07/14/2015 23:15,2,0.000,ALERT,211.70,295.16,59.986,1436930103,"201051344000582","174011321042388",0.00,14.00,0,293.06,297.87,0.0,0.0,0.000,172489.6,172489.6,6462,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436930186,241078.00
07/14/2015 23:15,2,0.000,ALERT,211.03,293.66,59.986,1436930103,"201051344000469","174011321042388",0.00,13.00,0,290.95,296.36,0.0,0.0,0.000,167733.5,167733.5,6474,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436930188,241079.00
07/14/2015 23:15,2,0.000,ALERT,210.80,293.66,60.007,1436930103,"201051344000988","174011321042388",0.00,14.30,0,289.75,296.36,0.0,0.0,0.000,167217.3,167217.3,6469,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436930190,241080.00
07/14/2015 23:15,2,0.000,ALERT,211.03,293.66,59.991,1436930103,"201051344001158","174011321042388",0.00,13.70,0,291.55,296.36,0.0,0.0,0.000,173222.7,173222.7,6468,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436930191,241081.00
07/14/2015 23:15,2,0.000,ALERT,210.80,293.36,59.996,1436930103,"201051344001025","174011321042388",0.00,13.70,0,291.85,297.87,0.0,0.0,0.000,176927.2,176927.2,6459,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436930193,241082.00
07/14/2015 23:15,2,0.000,ALERT,210.80,294.26,59.991,1436930103,"201051344000569","174011321042388",0.00,14.00,0,292.76,297.87,0.0,0.0,0.000,180313.4,180313.4,6476,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436930195,241083.00
07/14/2015 23:15,2,0.000,ALERT,212.16,293.66,59.981,1436930103,"274151322000094","174011321042388",0.00,15.30,0,291.85,296.66,0.0,0.0,0.000,362701.6,362701.6,7860,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436930197,241084.00
07/14/2015 23:15,2,0.000,ALERT,210.80,293.96,59.986,1436930103,"201051344000458","174011321042388",0.00,14.70,0,292.46,297.87,0.0,0.0,0.000,176118.2,176118.2,6469,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436930199,241085.00
07/14/2015 23:15,2,0.000,ALERT,212.38,293.36,59.981,1436930103,"274151322000087","174011321042388",0.00,18.00,0,291.55,296.36,0.0,0.0,0.000,433622.8,433622.8,7343,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436930201,241086.00
07/14/2015 23:15,2,0.000,ALERT,211.93,294.86,60.012,1436930103,"274151322000052","174011321042388",0.00,15.30,0,292.16,297.57,0.0,0.0,0.000,463665.8,463665.8,7746,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436930203,241087.00
07/14/2015 23:15,2,0.000,ALERT,211.48,294.56,59.981,1436930103,"201051344001145","174011321042388",0.00,13.70,0,292.76,298.17,0.0,0.0,0.000,181305.2,181305.2,6480,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436930205,241088.00
07/14/2015 23:15,2,0.000,ALERT,211.25,293.96,59.975,1436930103,"201051344000685","174011321042388",0.00,14.00,0,292.16,296.96,0.0,0.0,0.000,180276.1,180276.1,6483,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436930207,241089.00
07/14/2015 23:15,2,0.000,ALERT,211.93,293.36,59.965,1436930103,"274151322000088","174011321042388",0.00,15.30,0,292.16,296.96,0.0,0.0,0.000,444420.5,444420.5,7357,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436930208,241090.00
07/14/2015 23:15,2,0.000,ALERT,211.03,293.96,59.970,1436930103,"201051344000438","174011321042388",0.00,13.70,0,292.46,297.57,0.0,0.0,0.000,180379.8,180379.8,6462,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436930210,241091.00
07/14/2015 23:15,2,0.000,ALERT,210.35,293.66,59.970,1436930103,"201051344001135","174011321042388",0.00,14.00,0,292.46,297.87,0.0,0.0,0.000,171728.6,171728.6,6445,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436930212,241092.00
07/14/2015 23:15,2,0.000,ALERT,211.03,293.06,59.981,1436930103,"201051344000417","174011321042388",0.00,14.00,0,291.85,296.36,0.0,0.0,0.000,175902.6,175902.6,6463,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436930214,241093.00
07/14/2015 23:15,2,0.000,ALERT,210.35,293.66,59.991,1436930103,"201051344000594","174011321042388",0.00,14.70,0,291.85,297.26,0.0,0.0,0.000,176610.1,176610.1,6470,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436930216,241094.00
07/14/2015 23:15,2,0.000,ALERT,211.93,293.96,59.944,1436930103,"274151322000083","174011321042388",0.00,15.00,0,292.76,297.57,0.0,0.0,0.000,459748.0,459748.0,7771,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436930218,241095.00
07/14/2015 23:15,2,0.000,ALERT,210.80,293.66,59.975,1436930103,"201051344000585","174011321042388",0.00,14.30,0,291.85,297.26,0.0,0.0,0.000,175720.0,175720.0,6462,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436930220,241096.00
07/14/2015 23:15,2,0.000,ALERT,211.70,293.66,59.965,1436930103,"274151322000054","174011321042388",0.00,15.50,0,292.16,297.57,0.0,0.0,0.000,454748.9,454748.9,7346,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436930222,241097.00
07/14/2015 23:15,2,0.000,ALERT,211.03,293.36,60.018,1436930103,"201051344001203","174011321042388",0.00,14.00,0,292.16,298.77,0.0,0.0,0.000,176813.9,176813.9,6468,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436930224,241098.00
07/14/2015 23:15,2,0.000,ALERT,210.57,293.66,59.959,1436930103,"201051344000646","174011321042388",0.00,13.70,0,291.85,296.96,0.0,0.0,0.000,173833.4,173833.4,6457,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436930225,241099.00
07/14/2015 23:15,2,0.000,ALERT,212.83,293.06,59.970,1436930103,"274151322000068","174011321042388",0.00,16.00,0,291.55,296.36,0.0,0.0,0.000,361837.1,361837.1,7468,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436930227,241100.00
07/14/2015 23:15,2,0.000,ALERT,212.38,293.66,59.965,1436930103,"274151322000076","174011321042388",0.00,15.50,0,292.16,297.26,0.0,0.0,0.000,485165.0,485165.0,7746,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436930229,241101.00
07/14/2015 23:15,2,0.000,ALERT,210.57,293.96,59.970,1436930103,"201051344000890","174011321042388",0.00,14.30,0,293.06,298.17,0.0,0.0,0.000,178200.1,178200.1,6466,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436930231,241102.00
07/14/2015 23:15,2,0.000,ALERT,210.57,293.36,59.975,1436930103,"201051344000900","174011321042388",0.00,13.30,0,291.85,296.66,0.0,0.0,0.000,178567.6,178567.6,6481,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436930233,241103.00
07/14/2015 23:15,2,0.000,ALERT,211.25,293.06,59.981,1436930103,"201051344000633","174011321042388",0.00,13.70,0,290.35,296.36,0.0,0.0,0.000,168053.2,168053.2,6485,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436930234,241104.00
07/14/2015 23:15,2,0.000,ALERT,210.57,293.66,59.975,1436930103,"201051344000983","174011321042388",0.00,14.00,0,292.46,297.57,0.0,0.0,0.000,175526.8,175526.8,6479,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436930236,241105.00
07/14/2015 23:15,2,0.000,ALERT,210.80,293.06,59.996,1436930103,"201051344000917","174011321042388",0.00,15.00,0,290.95,296.36,0.0,0.0,0.000,178671.2,178671.2,6484,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436930238,241106.00
07/14/2015 23:15,2,0.000,ALERT,210.80,293.06,59.959,1436930103,"201051344000648","174011321042388",0.00,13.30,0,291.85,297.26,0.0,0.0,0.000,174317.6,174317.6,6478,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436930240,241107.00
07/14/2015 23:15,2,0.000,ALERT,210.80,293.96,59.986,1436930103,"201051344001093","174011321042388",0.00,14.70,0,292.16,296.96,0.0,0.0,0.000,176849.4,176849.4,6469,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436930242,241108.00
07/14/2015 23:15,2,0.000,ALERT,211.25,293.36,59.981,1436930103,"201051344000645","174011321042388",0.00,14.30,0,292.16,296.96,0.0,0.0,0.000,174953.0,174953.0,6485,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436930243,241109.00
07/14/2015 23:15,2,0.000,ALERT,212.16,293.66,59.975,1436930103,"274151322000085","174011321042388",0.00,15.30,0,292.46,297.26,0.0,0.0,0.000,457102.6,457102.6,7754,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436930245,241110.00
07/14/2015 23:15,2,0.000,ALERT,210.80,293.06,59.975,1436930103,"201051344000651","174011321042388",0.00,13.30,0,291.85,296.66,0.0,0.0,0.000,174323.2,174323.2,6465,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436930247,241111.00
07/14/2015 23:15,2,0.000,ALERT,210.80,293.06,59.975,1436930103,"201051344000867","174011321042388",0.00,14.70,0,291.85,297.26,0.0,0.0,0.000,166779.2,166779.2,6485,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436930249,241112.00
07/14/2015 23:15,2,0.000,ALERT,210.80,294.26,59.991,1436930103,"201051344001230","174011321042388",0.00,13.70,0,292.76,297.26,0.0,0.0,0.000,177878.3,177878.3,6488,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436930251,241113.00
07/14/2015 23:15,2,0.000,ALERT,211.03,293.96,60.007,1436930103,"201051344000576","174011321042388",0.00,13.30,0,292.16,296.96,0.0,0.0,0.000,174163.8,174163.8,6492,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436930252,241114.00
07/14/2015 23:15,2,0.000,ALERT,210.57,293.96,59.986,1436930103,"201051344000579","174011321042388",0.00,14.30,0,292.76,297.57,0.0,0.0,0.000,180769.1,180769.1,6470,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436930254,241115.00
07/14/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436930103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,46154.5,46154.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436930983,241116.00
07/14/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436930103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,40283.5,40283.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436930983,241117.00
07/14/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436930103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,53715.299999988,53715.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436930983,241118.00
07/14/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436930103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,53821.100000012,53821.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436930983,241119.00
07/14/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436930103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,47358.100000024,47358.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436930983,241120.00
07/14/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436930103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,49969.2,49969.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436930983,241121.00
07/14/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436930103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,48208.800000012,48208.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436930983,241122.00
07/14/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436930103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,45790.900000024,45790.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436930983,241123.00
07/14/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436930103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,47263.599999999,47263.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436930983,241124.00
07/14/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436930103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,40084.100000022,40084.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436930983,241125.00
07/14/2015 23:30,2,0.000,ALERT,211.70,294.86,59.996,1436931003,"201051344000955","174011321042388",0.00,13.70,0,292.16,296.06,0.0,0.0,0.000,179789.9,179789.9,6475,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436931079,241126.00
07/14/2015 23:30,2,0.000,ALERT,213.51,295.76,60.002,1436931003,"274151322000095","174011321042388",0.00,14.30,0,293.36,297.26,0.0,0.0,0.000,479263.5,479263.5,7379,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436931081,241127.00
07/14/2015 23:30,2,0.000,ALERT,212.16,295.46,60.002,1436931003,"201051344000868","174011321042388",0.00,13.00,0,292.76,297.26,0.0,0.0,0.000,166157.9,166157.9,6479,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436931083,241128.00
07/14/2015 23:30,2,0.000,ALERT,212.61,294.56,60.028,1436931003,"201051344000853","174011321042388",0.00,13.00,0,292.16,296.66,0.0,0.0,0.000,172462.2,172462.2,6478,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436931085,241129.00
07/14/2015 23:30,2,0.000,ALERT,212.83,295.76,60.028,1436931003,"201051344000582","174011321042388",0.00,13.30,0,293.06,296.96,0.0,0.0,0.000,172489.6,172489.6,6464,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436931087,241130.00
07/14/2015 23:30,2,0.000,ALERT,212.16,294.56,60.002,1436931003,"201051344000469","174011321042388",0.00,12.70,0,290.95,295.76,0.0,0.0,0.000,167733.5,167733.5,6476,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436931089,241131.00
07/14/2015 23:30,2,0.000,ALERT,211.93,294.56,60.002,1436931003,"201051344000988","174011321042388",0.00,13.70,0,289.75,295.76,0.0,0.0,0.000,167217.3,167217.3,6471,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436931091,241132.00
07/14/2015 23:30,2,0.000,ALERT,212.16,294.56,59.954,1436931003,"201051344001158","174011321042388",0.00,13.00,0,291.55,295.46,0.0,0.0,0.000,173222.7,173222.7,6470,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436931092,241133.00
07/14/2015 23:30,2,0.000,ALERT,212.16,294.26,60.002,1436931003,"201051344001025","174011321042388",0.00,13.00,0,291.55,296.96,0.0,0.0,0.000,176927.2,176927.2,6461,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436931094,241134.00
07/14/2015 23:30,2,0.000,ALERT,212.38,295.16,59.991,1436931003,"201051344000569","174011321042388",0.00,13.30,0,292.46,296.96,0.0,0.0,0.000,180313.4,180313.4,6478,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436931096,241135.00
07/14/2015 23:30,2,0.000,ALERT,213.51,294.26,59.996,1436931003,"274151322000094","174011321042388",0.00,14.30,0,291.85,295.76,0.0,0.0,0.000,362701.6,362701.6,7862,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436931098,241136.00
07/14/2015 23:30,2,0.000,ALERT,212.16,295.16,59.996,1436931003,"201051344000458","174011321042388",0.00,14.00,0,291.85,296.96,0.0,0.0,0.000,176118.2,176118.2,6471,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436931100,241137.00
07/14/2015 23:30,2,0.000,ALERT,213.51,294.56,60.002,1436931003,"274151322000087","174011321042388",0.00,17.00,0,291.25,295.76,0.0,0.0,0.000,433622.8,433622.8,7345,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436931102,241138.00
07/14/2015 23:30,2,0.000,ALERT,213.29,295.76,59.996,1436931003,"274151322000052","174011321042388",0.00,14.70,0,291.85,296.66,0.0,0.0,0.000,463665.8,463665.8,7748,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436931103,241139.00
07/14/2015 23:30,2,0.000,ALERT,212.83,295.76,60.028,1436931003,"201051344001145","174011321042388",0.00,13.00,0,292.46,297.26,0.0,0.0,0.000,181305.2,181305.2,6482,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436931105,241140.00
07/14/2015 23:30,2,0.000,ALERT,212.61,294.86,60.034,1436931003,"201051344000685","174011321042388",0.00,13.70,0,292.16,296.06,0.0,0.0,0.000,180276.1,180276.1,6485,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436931107,241141.00
07/14/2015 23:30,2,0.000,ALERT,213.06,294.56,60.007,1436931003,"274151322000088","174011321042388",0.00,14.70,0,292.16,296.36,0.0,0.0,0.000,444420.5,444420.5,7359,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436931109,241142.00
07/14/2015 23:30,2,0.000,ALERT,212.61,295.16,60.002,1436931003,"201051344000438","174011321042388",0.00,13.00,0,291.85,296.96,0.0,0.0,0.000,180379.8,180379.8,6464,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436931110,241143.00
07/14/2015 23:30,2,0.000,ALERT,212.16,295.16,59.996,1436931003,"201051344001135","174011321042388",0.00,13.30,0,291.85,296.96,0.0,0.0,0.000,171728.6,171728.6,6447,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436931112,241144.00
07/14/2015 23:30,2,0.000,ALERT,212.61,294.56,60.002,1436931003,"201051344000417","174011321042388",0.00,13.70,0,291.25,295.76,0.0,0.0,0.000,175902.6,175902.6,6465,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436931114,241145.00
07/14/2015 23:30,2,0.000,ALERT,212.16,295.46,60.007,1436931003,"201051344000594","174011321042388",0.00,14.00,0,291.25,296.36,0.0,0.0,0.000,176610.1,176610.1,6472,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436931116,241146.00
07/14/2015 23:30,2,0.000,ALERT,213.74,295.16,60.007,1436931003,"274151322000083","174011321042388",0.00,14.30,0,292.16,296.66,0.0,0.0,0.000,459748.0,459748.0,7773,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436931118,241147.00
07/14/2015 23:30,2,0.000,ALERT,212.61,295.16,60.018,1436931003,"201051344000585","174011321042388",0.00,13.70,0,291.55,296.36,0.0,0.0,0.000,175720.0,175720.0,6464,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436931119,241148.00
07/14/2015 23:30,2,0.000,ALERT,213.51,295.76,60.012,1436931003,"274151322000054","174011321042388",0.00,15.00,0,292.16,296.66,0.0,0.0,0.000,454748.9,454748.9,7348,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436931121,241149.00
07/14/2015 23:30,2,0.000,ALERT,212.61,294.86,59.986,1436931003,"201051344001203","174011321042388",0.00,13.30,0,291.85,298.17,0.0,0.0,0.000,176813.9,176813.9,6470,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436931123,241150.00
07/14/2015 23:30,2,0.000,ALERT,212.16,294.86,59.981,1436931003,"201051344000646","174011321042388",0.00,13.30,0,290.95,296.06,0.0,0.0,0.000,173833.4,173833.4,6459,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436931125,241151.00
07/14/2015 23:30,2,0.000,ALERT,214.19,294.56,60.002,1436931003,"274151322000068","174011321042388",0.00,15.30,0,291.85,295.46,0.0,0.0,0.000,361837.1,361837.1,7470,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436931127,241152.00
07/14/2015 23:30,2,0.000,ALERT,214.41,295.16,60.012,1436931003,"274151322000076","174011321042388",0.00,14.70,0,292.16,296.66,0.0,0.0,0.000,485165.0,485165.0,7748,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436931128,241153.00
07/14/2015 23:30,2,0.000,ALERT,212.38,295.76,60.012,1436931003,"201051344000890","174011321042388",0.00,13.70,0,292.16,297.57,0.0,0.0,0.000,178200.1,178200.1,6468,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436931130,241154.00
07/14/2015 23:30,2,0.000,ALERT,212.38,294.86,60.018,1436931003,"201051344000900","174011321042388",0.00,13.00,0,291.55,295.76,0.0,0.0,0.000,178567.6,178567.6,6483,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436931132,241155.00
07/14/2015 23:30,2,0.000,ALERT,213.29,295.76,60.007,1436931003,"201051344000633","174011321042388",0.00,13.30,0,290.05,296.66,0.0,0.0,0.000,168053.2,168053.2,6487,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436931134,241156.00
07/14/2015 23:30,2,0.000,ALERT,212.61,296.66,60.039,1436931003,"201051344000983","174011321042388",0.00,13.30,0,291.85,298.17,0.0,0.0,0.000,175526.8,175526.8,6481,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436931136,241157.00
07/14/2015 23:30,2,0.000,ALERT,212.83,296.06,60.012,1436931003,"201051344000917","174011321042388",0.00,14.30,0,290.65,297.26,0.0,0.0,0.000,178671.2,178671.2,6486,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436931138,241158.00
07/14/2015 23:30,2,0.000,ALERT,212.83,296.06,60.007,1436931003,"201051344000648","174011321042388",0.00,12.70,0,290.95,298.17,0.0,0.0,0.000,174317.6,174317.6,6480,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436931139,241159.00
07/14/2015 23:30,2,0.000,ALERT,212.83,296.96,60.002,1436931003,"201051344001093","174011321042388",0.00,14.00,0,292.16,297.87,0.0,0.0,0.000,176849.4,176849.4,6471,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436931141,241160.00
07/14/2015 23:30,2,0.000,ALERT,213.06,296.66,60.007,1436931003,"201051344000645","174011321042388",0.00,13.70,0,291.55,297.87,0.0,0.0,0.000,174953.0,174953.0,6487,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436931143,241161.00
07/14/2015 23:30,2,0.000,ALERT,214.19,296.96,60.002,1436931003,"274151322000085","174011321042388",0.00,14.30,0,292.46,298.17,0.0,0.0,0.000,457102.6,457102.6,7756,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436931145,241162.00
07/14/2015 23:30,2,0.000,ALERT,212.83,296.06,60.002,1436931003,"201051344000651","174011321042388",0.00,12.70,0,291.25,297.57,0.0,0.0,0.000,174323.2,174323.2,6467,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436931147,241163.00
07/14/2015 23:30,2,0.000,ALERT,213.06,296.36,59.970,1436931003,"201051344000867","174011321042388",0.00,14.00,0,291.25,298.17,0.0,0.0,0.000,166779.2,166779.2,6487,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436931149,241164.00
07/14/2015 23:30,2,0.000,ALERT,212.83,297.57,60.002,1436931003,"201051344001230","174011321042388",0.00,13.00,0,292.16,298.47,0.0,0.0,0.000,177878.3,177878.3,6490,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436931151,241165.00
07/14/2015 23:30,2,0.000,ALERT,213.06,297.26,60.018,1436931003,"201051344000576","174011321042388",0.00,13.00,0,291.55,298.17,0.0,0.0,0.000,174163.8,174163.8,6494,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436931152,241166.00
07/14/2015 23:30,2,0.000,ALERT,212.61,297.26,60.002,1436931003,"201051344000579","174011321042388",0.00,13.70,0,292.16,298.77,0.0,0.0,0.000,180769.1,180769.1,6472,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436931154,241167.00
07/14/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436931003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,48208.800000012,48208.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436931883,241168.00
07/14/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436931003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,45790.900000024,45790.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436931883,241169.00
07/14/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436931003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,47263.599999999,47263.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436931883,241170.00
07/14/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436931003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,40084.100000022,40084.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436931883,241171.00
07/14/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436931003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,46154.5,46154.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436931883,241172.00
07/14/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436931003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,40283.5,40283.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436931883,241173.00
07/14/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436931003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,53715.299999988,53715.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436931883,241174.00
07/14/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436931003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,53821.100000012,53821.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436931883,241175.00
07/14/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436931003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,47358.100000024,47358.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436931883,241176.00
07/14/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436931003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,49969.2,49969.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436931883,241177.00
07/14/2015 23:45,2,0.000,ALERT,211.25,295.76,59.991,1436931903,"201051344000955","174011321042388",0.00,13.00,0,293.06,298.17,0.0,0.0,0.000,179789.9,179789.9,6477,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436931979,241178.00
07/14/2015 23:45,2,0.000,ALERT,212.83,296.96,60.023,1436931903,"274151322000095","174011321042388",0.00,13.70,0,293.96,299.37,0.0,0.0,0.000,479263.5,479263.5,7381,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436931981,241179.00
07/14/2015 23:45,2,0.000,ALERT,211.48,296.06,59.981,1436931903,"201051344000868","174011321042388",0.00,12.70,0,293.36,299.07,0.0,0.0,0.000,166157.9,166157.9,6481,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436931983,241180.00
07/14/2015 23:45,2,0.000,ALERT,211.93,295.46,59.981,1436931903,"201051344000853","174011321042388",0.00,12.70,0,292.76,298.47,0.0,0.0,0.000,172462.2,172462.2,6480,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436931985,241181.00
07/14/2015 23:45,2,0.000,ALERT,211.93,296.66,59.996,1436931903,"201051344000582","174011321042388",0.00,12.70,0,293.96,299.07,0.0,0.0,0.000,172489.6,172489.6,6466,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436931986,241182.00
07/14/2015 23:45,2,0.000,ALERT,211.48,295.16,59.991,1436931903,"201051344000469","174011321042388",0.00,12.30,0,291.85,297.87,0.0,0.0,0.000,167733.5,167733.5,6478,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436931988,241183.00
07/14/2015 23:45,2,0.000,ALERT,211.25,295.16,59.981,1436931903,"201051344000988","174011321042388",0.00,13.00,0,290.65,297.87,0.0,0.0,0.000,167217.3,167217.3,6473,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436931990,241184.00
07/14/2015 23:45,2,0.000,ALERT,211.48,295.16,59.986,1436931903,"201051344001158","174011321042388",0.00,12.70,0,292.46,297.87,0.0,0.0,0.000,173222.7,173222.7,6472,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436931992,241185.00
07/14/2015 23:45,2,0.000,ALERT,211.25,294.86,59.991,1436931903,"201051344001025","174011321042388",0.00,12.30,0,292.46,299.07,0.0,0.0,0.000,176927.2,176927.2,6463,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436931994,241186.00
07/14/2015 23:45,2,0.000,ALERT,211.25,295.76,59.975,1436931903,"201051344000569","174011321042388",0.00,13.00,0,293.36,299.07,0.0,0.0,0.000,180313.4,180313.4,6480,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436931996,241187.00
07/14/2015 23:45,2,0.000,ALERT,212.61,295.46,59.981,1436931903,"274151322000094","174011321042388",0.00,13.70,0,292.76,297.87,0.0,0.0,0.000,362701.6,362701.6,7864,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436931997,241188.00
07/14/2015 23:45,2,0.000,ALERT,211.03,295.46,59.981,1436931903,"201051344000458","174011321042388",0.00,13.70,0,293.06,299.07,0.0,0.0,0.000,176118.2,176118.2,6473,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436931999,241189.00
07/14/2015 23:45,2,0.000,ALERT,212.61,294.56,59.975,1436931903,"274151322000087","174011321042388",0.00,16.30,0,292.46,297.87,0.0,0.0,0.000,433622.8,433622.8,7347,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436932001,241190.00
07/14/2015 23:45,2,0.000,ALERT,212.38,296.36,60.012,1436931903,"274151322000052","174011321042388",0.00,14.00,0,293.06,298.77,0.0,0.0,0.000,463665.8,463665.8,7750,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436932003,241191.00
07/14/2015 23:45,2,0.000,ALERT,211.70,296.06,59.986,1436931903,"201051344001145","174011321042388",0.00,12.70,0,293.66,299.37,0.0,0.0,0.000,181305.2,181305.2,6484,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436932005,241192.00
07/14/2015 23:45,2,0.000,ALERT,211.70,295.76,59.991,1436931903,"201051344000685","174011321042388",0.00,13.00,0,293.06,298.17,0.0,0.0,0.000,180276.1,180276.1,6487,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436932006,241193.00
07/14/2015 23:45,2,0.000,ALERT,212.16,295.46,59.944,1436931903,"274151322000088","174011321042388",0.00,14.00,0,293.06,298.17,0.0,0.0,0.000,444420.5,444420.5,7361,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436932008,241194.00
07/14/2015 23:45,2,0.000,ALERT,211.48,295.76,59.996,1436931903,"201051344000438","174011321042388",0.00,12.70,0,293.36,298.77,0.0,0.0,0.000,180379.8,180379.8,6466,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436932010,241195.00
07/14/2015 23:45,2,0.000,ALERT,211.03,295.46,59.991,1436931903,"201051344001135","174011321042388",0.00,13.00,0,293.36,299.07,0.0,0.0,0.000,171728.6,171728.6,6449,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436932012,241196.00
07/14/2015 23:45,2,0.000,ALERT,211.48,295.16,60.002,1436931903,"201051344000417","174011321042388",0.00,13.00,0,292.76,297.87,0.0,0.0,0.000,175902.6,175902.6,6467,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436932014,241197.00
07/14/2015 23:45,2,0.000,ALERT,211.03,295.76,59.991,1436931903,"201051344000594","174011321042388",0.00,13.30,0,292.76,298.47,0.0,0.0,0.000,176610.1,176610.1,6474,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436932016,241198.00
07/14/2015 23:45,2,0.000,ALERT,212.61,295.76,59.991,1436931903,"274151322000083","174011321042388",0.00,13.70,0,293.36,298.77,0.0,0.0,0.000,459748.0,459748.0,7775,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436932018,241199.00
07/14/2015 23:45,2,0.000,ALERT,211.48,295.46,59.996,1436931903,"201051344000585","174011321042388",0.00,13.00,0,293.06,298.47,0.0,0.0,0.000,175720.0,175720.0,6466,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436932019,241200.00
07/14/2015 23:45,2,0.000,ALERT,212.38,295.46,59.986,1436931903,"274151322000054","174011321042388",0.00,14.30,0,292.76,298.77,0.0,0.0,0.000,454748.9,454748.9,7350,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436932021,241201.00
07/14/2015 23:45,2,0.000,ALERT,211.25,295.16,59.991,1436931903,"201051344001203","174011321042388",0.00,13.00,0,291.85,300.27,0.0,0.0,0.000,176813.9,176813.9,6472,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436932023,241202.00
07/14/2015 23:45,2,0.000,ALERT,211.03,295.46,59.986,1436931903,"201051344000646","174011321042388",0.00,12.70,0,292.76,298.17,0.0,0.0,0.000,173833.4,173833.4,6461,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436932025,241203.00
07/14/2015 23:45,2,0.000,ALERT,213.06,294.56,59.981,1436931903,"274151322000068","174011321042388",0.00,14.70,0,293.06,297.57,0.0,0.0,0.000,361837.1,361837.1,7472,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436932027,241204.00
07/14/2015 23:45,2,0.000,ALERT,212.83,295.76,59.981,1436931903,"274151322000076","174011321042388",0.00,14.00,0,293.36,298.77,0.0,0.0,0.000,485165.0,485165.0,7750,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436932028,241205.00
07/14/2015 23:45,2,0.000,ALERT,211.03,295.76,60.002,1436931903,"201051344000890","174011321042388",0.00,13.30,0,293.66,299.67,0.0,0.0,0.000,178200.1,178200.1,6470,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436932030,241206.00
07/14/2015 23:45,2,0.000,ALERT,211.03,294.86,59.986,1436931903,"201051344000900","174011321042388",0.00,12.70,0,292.76,297.87,0.0,0.0,0.000,178567.6,178567.6,6485,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436932032,241207.00
07/14/2015 23:45,2,0.000,ALERT,211.70,294.56,59.986,1436931903,"201051344000633","174011321042388",0.00,12.70,0,291.55,297.57,0.0,0.0,0.000,168053.2,168053.2,6489,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436932034,241208.00
07/14/2015 23:45,2,0.000,ALERT,211.25,295.46,59.991,1436931903,"201051344000983","174011321042388",0.00,13.00,0,293.96,298.77,0.0,0.0,0.000,175526.8,175526.8,6483,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436932035,241209.00
07/14/2015 23:45,2,0.000,ALERT,211.48,294.86,59.986,1436931903,"201051344000917","174011321042388",0.00,14.00,0,292.16,297.57,0.0,0.0,0.000,178671.2,178671.2,6488,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436932037,241210.00
07/14/2015 23:45,2,0.000,ALERT,211.25,294.56,59.986,1436931903,"201051344000648","174011321042388",0.00,12.30,0,293.06,298.47,0.0,0.0,0.000,174317.6,174317.6,6482,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436932039,241211.00
07/14/2015 23:45,2,0.000,ALERT,211.25,295.46,59.981,1436931903,"201051344001093","174011321042388",0.00,13.70,0,293.66,298.17,0.0,0.0,0.000,176849.4,176849.4,6473,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436932041,241212.00
07/14/2015 23:45,2,0.000,ALERT,211.70,295.16,59.981,1436931903,"201051344000645","174011321042388",0.00,13.30,0,293.36,298.47,0.0,0.0,0.000,174953.0,174953.0,6489,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436932043,241213.00
07/14/2015 23:45,2,0.000,ALERT,212.61,295.46,59.975,1436931903,"274151322000085","174011321042388",0.00,14.00,0,293.66,298.77,0.0,0.0,0.000,457102.6,457102.6,7758,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436932044,241214.00
07/14/2015 23:45,2,0.000,ALERT,211.48,294.56,59.981,1436931903,"201051344000651","174011321042388",0.00,12.30,0,293.06,298.17,0.0,0.0,0.000,174323.2,174323.2,6469,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436932046,241215.00
07/14/2015 23:45,2,0.000,ALERT,211.48,294.86,59.986,1436931903,"201051344000867","174011321042388",0.00,13.70,0,293.36,298.77,0.0,0.0,0.000,166779.2,166779.2,6489,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436932048,241216.00
07/14/2015 23:45,2,0.000,ALERT,211.25,295.76,59.975,1436931903,"201051344001230","174011321042388",0.00,12.70,0,293.96,299.07,0.0,0.0,0.000,177878.3,177878.3,6492,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436932050,241217.00
07/14/2015 23:45,2,0.000,ALERT,211.70,295.76,59.981,1436931903,"201051344000576","174011321042388",0.00,12.70,0,293.36,298.77,0.0,0.0,0.000,174163.8,174163.8,6496,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436932052,241218.00
07/14/2015 23:45,2,0.000,ALERT,211.25,296.06,60.023,1436931903,"201051344000579","174011321042388",0.00,13.30,0,294.26,299.07,0.0,0.0,0.000,180769.1,180769.1,6474,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436932054,241219.00
07/14/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436931903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,47358.100000024,47358.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436932783,241220.00
07/14/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436931903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,49969.2,49969.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436932783,241221.00
07/14/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436931903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,48208.800000012,48208.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436932783,241222.00
07/14/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436931903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,45790.900000024,45790.900000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436932783,241223.00
07/14/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436931903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,47263.599999999,47263.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436932783,241224.00
07/14/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436931903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,40084.100000022,40084.100000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436932783,241225.00
07/14/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436931903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,46154.5,46154.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436932783,241226.00
07/14/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436931903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,40283.5,40283.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436932783,241227.00
07/14/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436931903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,53715.299999988,53715.299999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436932783,241228.00
07/14/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436931903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,53821.100000012,53821.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436932783,241229.00
